Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.6874126415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.6472707826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  03:00:00,55.6398703355,0.0,0.0,0.0,15.863942322,29.242365,6.08813070786,0.0,3.20568,2.88245070786
 01/01  04:00:00,55.6359629594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  05:00:00,55.8629000044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  06:00:00,55.8440823145,0.0,0.0,0.0,15.863942322,29.242365,6.08809636426,0.0,3.20568,2.88241636426
 01/01  07:00:00,55.8565355986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  08:00:00,48.6511711546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  09:00:00,47.2397727267,0.0,0.0,0.0,15.863942322,29.242365,6.08939762727,0.0,3.20568,2.88371762727
 01/01  10:00:00,47.2848263813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  11:00:00,47.3195710541,0.0,0.0,0.0,15.863942322,29.242365,6.08948687777,0.0,3.20568,2.88380687777
 01/01  12:00:00,48.0462454599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  13:00:00,47.3740867946,0.0,0.0,0.0,15.863942322,29.242365,6.08937624809,0.0,3.20568,2.88369624809
 01/01  14:00:00,47.4168005975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  15:00:00,47.4411012319,0.0,0.0,0.0,15.863942322,29.242365,6.08806250223,0.0,3.20568,2.88238250223
 01/01  16:00:00,47.4415069865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,47.341602811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,50.1771546092,0.0,0.0,0.0,15.863942322,29.242365,6.08816215476,0.0,3.20568,2.88248215476
 01/01  19:00:00,55.8743711808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  20:00:00,56.134420879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,56.103193686,0.0,0.0,0.0,15.863942322,29.242365,6.08812808757,0.0,3.20568,2.88244808757
 01/01  22:00:00,55.9440152234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.7406646423,0.0,0.0,0.0,15.863942322,29.242365,6.0880940271,0.0,3.20568,2.8824140271
 01/01  24:00:00,56.4185778339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  01:00:00,55.73184758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  02:00:00,55.730628255,0.0,0.0,0.0,15.863942322,29.242365,6.08946217412,0.0,3.20568,2.88378217412
 01/02  03:00:00,55.7291060726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  04:00:00,55.7279057755,0.0,0.0,0.0,15.863942322,29.242365,6.08935407226,0.0,3.20568,2.88367407226
 01/02  05:00:00,55.9909535233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  06:00:00,55.9733892104,0.0,0.0,0.0,15.863942322,29.242365,6.08944606644,0.0,3.20568,2.88376606644
 01/02  07:00:00,100.963023719,7.82079587941,36.5872066079,0.0,15.863942322,29.818365,6.1243397274,0.0350018209611,3.20568,2.88365790644
 01/02  08:00:00,160.434944731,7.82079587941,38.3492046042,0.0,80.527626,29.818365,3.26054945238,0.0348694523802,3.20568,0.02
 01/02  09:00:00,213.605334961,8.32260121182,47.1393758591,0.0,80.527626,75.0917375,32.7198145719,0.0074239554201,24.0426,8.6697906165
 01/02  10:00:00,231.254874291,9.05676158255,64.0266935065,0.0,80.527626,75.0917375,41.4634164959,0.0,24.0426,17.4208164959
 01/02  11:00:00,243.640833294,9.38834026391,72.0691146447,0.0,80.527626,79.0911225,46.5895472445,0.0,32.0568,14.5327472445
 01/02  12:00:00,247.141656739,9.63008546009,74.650376273,0.0,80.527626,79.0911225,49.5276459416,0.0,32.0568,17.4708459416
 01/02  13:00:00,243.877551056,9.87106017141,71.8499258413,0.0,80.527626,79.0911225,52.467604452,0.0,32.0568,20.410804452
 01/02  14:00:00,244.09463365,10.7126671132,75.2069232837,0.0,80.527626,75.0917375,36.4917611969,0.032673798118,16.0284,20.4306873988
 01/02  15:00:00,256.483224953,12.6011755819,85.6864001558,0.0,80.527626,75.0917375,30.5506181424,0.0,16.0284,14.5222181424
 01/02  16:00:00,256.479909503,13.3244027603,86.9571829359,0.0,80.527626,73.092045,20.670370307,0.0219744603123,3.20568,17.4427158467
 01/02  17:00:00,234.58279567,9.57238129845,68.8250443596,0.0,80.527626,73.092045,6.10892248741,0.0161851414285,3.20568,2.88705734598
 01/02  18:00:00,173.043661836,8.02523283349,49.2676424165,0.0,80.527626,29.818365,6.09261737786,0.0,3.20568,2.88693737786
 01/02  19:00:00,176.011200738,7.85372712591,46.6970618556,0.0,80.527626,29.818365,8.97153681353,0.0,3.20568,5.76585681353
 01/02  20:00:00,174.263233345,7.82079587941,44.7127758656,0.0,80.527626,29.818365,8.97969283865,0.0,3.20568,5.77401283865
 01/02  21:00:00,169.647624858,7.82079587941,40.1799866355,0.0,80.527626,29.818365,8.97602411548,0.0,3.20568,5.77034411548
 01/02  22:00:00,55.9608142475,0.0,0.0,0.0,15.863942322,29.242365,8.9759004665,0.0,3.20568,5.7702204665
 01/02  23:00:00,55.7679145422,0.0,0.0,0.0,15.863942322,29.242365,6.09379423897,0.0,3.20568,2.88811423897
 01/02  24:00:00,56.44617382,0.0,0.0,0.0,15.863942322,29.242365,6.0920945599,0.0,3.20568,2.8864145599
 01/03  01:00:00,55.7323237029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.721500685,0.0,0.0,0.0,15.863942322,29.242365,6.08937202338,0.0,3.20568,2.88369202338
 01/03  03:00:00,55.7158514987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  04:00:00,55.7107465187,0.0,0.0,0.0,15.863942322,29.242365,6.08946662242,0.0,3.20568,2.88378662242
 01/03  05:00:00,56.9289279335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  06:00:00,56.7208115094,0.0,0.0,0.0,15.863942322,29.242365,6.08936083961,0.0,3.20568,2.88368083961
 01/03  07:00:00,81.4613710197,7.82079587941,16.7925369217,0.0,15.863942322,29.818365,16.3722695353,13.1465895353,3.20568,0.02
 01/03  08:00:00,141.67781006,7.82079587941,18.2944791096,0.0,80.527626,29.818365,11.1394937978,5.04669773923,3.20568,2.88711605857
 01/03  09:00:00,189.833629534,7.91461703596,23.8931680655,0.0,80.527626,75.0917375,33.1952557357,0.483407073469,24.0426,8.66924866221
 01/03  10:00:00,198.263514033,8.50132861701,31.6818044457,0.0,80.527626,75.0917375,41.462153374,0.0,24.0426,17.419553374
 01/03  11:00:00,210.906202572,8.98190083726,39.8076530265,0.0,80.527626,79.0911225,46.5895826857,0.0,32.0568,14.5327826857
 01/03  12:00:00,224.91198341,9.34528300651,52.7190692878,0.0,80.527626,79.0911225,49.5277768364,0.0,32.0568,17.4709768364
 01/03  13:00:00,226.842043811,9.65536892731,55.0376521186,0.0,80.527626,79.0911225,52.4687668343,0.0,32.0568,20.4119668343
 01/03  14:00:00,217.96595834,9.99344140121,49.8299842897,0.0,80.527626,75.0917375,36.4749731399,0.0139494580658,16.0284,20.4326236819
 01/03  15:00:00,210.207188929,10.060973551,42.0297168183,0.0,80.527626,75.0917375,30.5958893615,0.0447900932769,16.0284,14.5226992682
 01/03  16:00:00,205.205747969,10.0524997028,39.055161328,0.0,80.527626,73.092045,20.6703397613,0.0225902491818,3.20568,17.4420695121
 01/03  17:00:00,197.257229483,8.32270645986,32.8431578704,0.0,80.527626,73.092045,6.11762391305,0.025028712659,3.20568,2.88691520039
 01/03  18:00:00,150.628832957,7.82079587941,27.2496194418,0.0,80.527626,29.818365,6.0928437649,0.0,3.20568,2.8871637649
 01/03  19:00:00,156.528499864,7.82079587941,27.4385418548,0.0,80.527626,29.818365,8.97128077101,0.0,3.20568,5.76560077101
 01/03  20:00:00,159.324458471,7.82079587941,30.2178586782,0.0,80.527626,29.818365,8.97945491216,0.0,3.20568,5.77377491216
 01/03  21:00:00,156.844413382,7.82079587941,27.736113525,0.0,80.527626,29.818365,8.97579558229,0.0,3.20568,5.77011558229
 01/03  22:00:00,55.7091331693,0.0,0.0,0.0,15.863942322,29.242365,8.97568540628,0.0,3.20568,5.77000540628
 01/03  23:00:00,55.7259649707,0.0,0.0,0.0,15.863942322,29.242365,6.09411522186,0.0,3.20568,2.88843522186
 01/03  24:00:00,56.427887677,0.0,0.0,0.0,15.863942322,29.242365,6.09198309273,0.0,3.20568,2.88630309273
 01/04  01:00:00,55.7148659965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,55.6948927698,0.0,0.0,0.0,15.863942322,29.242365,6.08945997052,0.0,3.20568,2.88377997052
 01/04  03:00:00,55.6782481814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  04:00:00,55.6649160185,0.0,0.0,0.0,15.863942322,29.242365,6.08935647863,0.0,3.20568,2.88367647863
 01/04  05:00:00,55.8902520996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  06:00:00,55.8525512701,0.0,0.0,0.0,15.863942322,29.242365,6.08945351196,0.0,3.20568,2.88377351196
 01/04  07:00:00,69.5725804509,7.82079587941,5.36246056454,0.0,15.863942322,29.818365,40.1215049297,36.8958249297,3.20568,0.02
 01/04  08:00:00,129.477326974,7.82079587941,6.19165619391,0.0,80.527626,29.818365,29.8635593489,23.7710058029,3.20568,2.88687354598
 01/04  09:00:00,174.255080748,7.9034398759,8.43280722223,0.0,80.527626,75.0917375,43.2519512348,10.5400716919,24.0426,8.6692795429
 01/04  10:00:00,182.581013752,8.61704320683,15.977654948,0.0,80.527626,75.0917375,42.2010259215,3.63825390514,24.0426,14.5201720164
 01/04  11:00:00,192.669539993,9.39595432107,21.2553073965,0.0,80.527626,79.0911225,49.4926425489,0.0,32.0568,17.4358425489
 01/04  12:00:00,198.319128227,10.5111124694,25.0502327198,0.0,80.527626,79.0911225,49.5457463598,0.0168996711734,32.0568,17.4720466886
 01/04  13:00:00,203.533570593,11.8066179682,29.6566371347,0.0,80.527626,79.0911225,52.4689378333,0.0,32.0568,20.4121378333
 01/04  14:00:00,202.196929229,12.9083902682,31.2031825212,0.0,80.527626,75.0917375,36.4775042186,0.0151915341986,16.0284,20.4339126844
 01/04  15:00:00,202.595728988,13.6139781914,30.9208163483,0.0,80.527626,75.0917375,30.5761058139,0.0247882178186,16.0284,14.5229175961
 01/04  16:00:00,197.749869719,13.6865741364,28.0508770313,0.0,80.527626,73.092045,20.6693363596,0.0212058658512,3.20568,17.4424504937
 01/04  17:00:00,183.381021287,9.68337906743,17.8321402203,0.0,80.527626,73.092045,6.98162967387,0.889007928179,3.20568,2.88694174569
 01/04  18:00:00,135.177927345,8.00416745518,11.7513799661,0.0,80.527626,29.818365,11.7203576835,5.62748441668,3.20568,2.88719326686
 01/04  19:00:00,135.881072446,7.82079587941,6.94894117102,0.0,80.527626,29.818365,22.1233149271,13.1519533998,3.20568,5.76568152726
 01/04  20:00:00,130.765499325,7.82079587941,1.64156946982,0.0,80.527626,29.818365,30.0369193898,21.0573615051,3.20568,5.77387788469
 01/04  21:00:00,129.09013113,7.82079587941,0.0,0.0,80.527626,29.818365,40.294117536,31.3182130183,3.20568,5.77022451764
 01/04  22:00:00,55.6738727595,0.0,0.0,0.0,15.863942322,29.242365,8.9758039441,0.0,3.20568,5.7701239441
 01/04  23:00:00,55.5568656204,0.0,0.0,0.0,15.863942322,29.242365,6.09417043555,0.0,3.20568,2.88849043555
 01/04  24:00:00,56.2938051078,0.0,0.0,0.0,15.863942322,29.242365,6.09203813904,0.0,3.20568,2.88635813904
 01/05  01:00:00,55.5779092347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  02:00:00,55.5675110702,0.0,0.0,0.0,15.863942322,29.242365,6.08951411152,0.0,3.20568,2.88383411152
 01/05  03:00:00,55.5618970087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,55.557301178,0.0,0.0,0.0,15.863942322,29.242365,6.08941274724,0.0,3.20568,2.88373274724
 01/05  05:00:00,55.7637321391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  06:00:00,55.7379740505,0.0,0.0,0.0,15.863942322,29.242365,6.0895120738,0.0,3.20568,2.8838320738
 01/05  07:00:00,64.308111025,7.82079587941,0.0,0.0,15.863942322,29.818365,186.928435025,183.702755025,3.20568,0.02
 01/05  08:00:00,123.527917997,7.82079587941,0.0,0.0,80.527626,29.818365,225.732433776,219.639673998,3.20568,2.88707977862
 01/05  09:00:00,165.959516464,7.82079587941,0.00862339929777,0.0,80.527626,75.0917375,176.060193622,143.34825381,24.0426,8.66933981179
 01/05  10:00:00,165.96480881,7.97309959622,0.00400693166829,0.0,80.527626,75.0917375,133.41190729,91.9492733265,24.0426,17.420033964
 01/05  11:00:00,170.474360176,8.57608913637,0.00536578259504,0.0,80.527626,79.0911225,107.562126455,60.9719566462,32.0568,14.5333698092
 01/05  12:00:00,171.836859327,9.26704170523,0.0,0.0,80.527626,79.0911225,72.2017065474,22.674172716,32.0568,17.4707338314
 01/05  13:00:00,172.268252405,10.2457551074,0.173742190155,0.0,80.527626,79.0911225,62.5794944154,10.1092796244,32.0568,20.4134147909
 01/05  14:00:00,174.715787356,11.6272157693,5.20521668603,0.0,80.527626,75.0917375,53.091075044,16.63108123,16.0284,20.4315938141
 01/05  15:00:00,181.337271415,12.7791893473,10.655490795,0.0,80.527626,75.0917375,43.0699083954,12.5176495192,16.0284,14.5238588762
 01/05  16:00:00,180.868067523,12.9998570357,11.9828927719,0.0,80.527626,73.092045,35.2185380895,14.5690366229,3.20568,17.4438214666
 01/05  17:00:00,171.277800849,9.62880592578,5.88242867837,0.0,80.527626,73.092045,20.8970946227,14.8042841946,3.20568,2.88713042809
 01/05  18:00:00,125.116208789,8.01597231951,1.78033379572,0.0,80.527626,29.818365,26.4528791228,20.3601814029,3.20568,2.88701771992
 01/05  19:00:00,128.847801183,7.82079587941,0.0,0.0,80.527626,29.818365,47.2511092113,38.2793424572,3.20568,5.76608675412
 01/05  20:00:00,129.091769292,7.82079587941,0.0,0.0,80.527626,29.818365,75.1198937603,66.1399050272,3.20568,5.77430873305
 01/05  21:00:00,129.094242972,7.82079587941,0.0,0.0,80.527626,29.818365,89.0527537129,80.0779531265,3.20568,5.76912058647
 01/05  22:00:00,55.5985040413,0.0,0.0,0.0,15.863942322,29.242365,8.97581431183,0.0,3.20568,5.77013431183
 01/05  23:00:00,55.4770101135,0.0,0.0,0.0,15.863942322,29.242365,6.09395228928,0.0,3.20568,2.88827228928
 01/05  24:00:00,56.2305107203,0.0,0.0,0.0,15.863942322,29.242365,6.09192124162,0.0,3.20568,2.88624124162
 01/06  01:00:00,55.4876296455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.4770320645,0.0,0.0,0.0,15.863942322,29.242365,6.08932839103,0.0,3.20568,2.88364839103
 01/06  03:00:00,55.4669737834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  04:00:00,55.4600793117,0.0,0.0,0.0,15.863942322,29.242365,6.08943014952,0.0,3.20568,2.88375014952
 01/06  05:00:00,56.5190240233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  06:00:00,56.3534668636,0.0,0.0,0.0,15.863942322,29.242365,6.08933088457,0.0,3.20568,2.88365088457
 01/06  07:00:00,65.3140885574,7.82079587941,0.0,0.0,15.863942322,29.818365,360.317809377,357.092129377,3.20568,0.02
 01/06  08:00:00,123.606846517,7.82079587941,0.00149373942147,0.0,80.527626,29.818365,213.87764399,207.784842096,3.20568,2.88712189402
 01/06  09:00:00,165.723828276,7.82079587941,0.0159244607495,0.0,80.527626,75.0917375,121.17498156,88.4625843216,24.0426,8.66979723884
 01/06  10:00:00,167.112773567,7.92574104663,1.31641537191,0.0,80.527626,75.0917375,74.4288245858,32.9645466527,24.0426,17.4216779332
 01/06  11:00:00,184.379439245,8.72118447422,13.7004734665,0.0,80.527626,79.0911225,54.37236576,7.78169119708,32.0568,14.5338745629
 01/06  12:00:00,198.213310092,9.66918692533,25.7744505256,0.0,80.527626,79.0911225,49.5477884607,0.0175753410131,32.0568,17.4734131197
 01/06  13:00:00,210.663236577,11.1331835989,37.4194898605,0.0,80.527626,79.0911225,52.4715756149,0.00173974475451,32.0568,20.4130358702
 01/06  14:00:00,213.687526365,13.1185741297,42.4254635966,0.0,80.527626,75.0917375,36.5029644325,0.0404010040962,16.0284,20.4341634284
 01/06  15:00:00,219.731343337,14.2962064796,47.286216803,0.0,80.527626,75.0917375,33.4561426617,0.0041426924733,16.0284,17.4235999693
 01/06  16:00:00,217.339106526,14.8914772444,46.3150721648,0.0,80.527626,73.092045,17.775470629,0.0283659364372,3.20568,14.5414246925
 01/06  17:00:00,200.372960427,10.6600619101,33.7351967334,0.0,80.527626,73.092045,6.13076223761,0.0379764013398,3.20568,2.88710583627
 01/06  18:00:00,145.73090911,8.26653577794,21.9482312553,0.0,80.527626,29.818365,6.14108432672,0.0484078315038,3.20568,2.88699649522
 01/06  19:00:00,144.216118476,7.88869144281,15.1444002122,0.0,80.527626,29.818365,11.4298229072,2.45800781148,3.20568,5.76613509577
 01/06  20:00:00,140.976804686,7.82079587941,11.9975075412,0.0,80.527626,29.818365,16.4929128203,7.51392942697,3.20568,5.77330339331
 01/06  21:00:00,139.660709286,7.82079587941,10.6932182509,0.0,80.527626,29.818365,19.2616886855,10.2861488077,3.20568,5.76985987783
 01/06  22:00:00,55.6142977685,0.0,0.0,0.0,15.863942322,29.242365,8.97546369677,0.0,3.20568,5.76978369677
 01/06  23:00:00,55.6393249508,0.0,0.0,0.0,15.863942322,29.242365,6.09389186845,0.0,3.20568,2.88821186845
 01/06  24:00:00,56.3349131515,0.0,0.0,0.0,15.863942322,29.242365,6.09195965952,0.0,3.20568,2.88627965952
 01/07  01:00:00,55.6275615269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  02:00:00,55.6297001832,0.0,0.0,0.0,15.863942322,29.242365,6.08815559182,0.0,3.20568,2.88247559182
 01/07  03:00:00,55.6238503102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  04:00:00,55.6188140848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  05:00:00,55.8458540959,0.0,0.0,0.0,15.863942322,29.242365,6.08813348632,0.0,3.20568,2.88245348632
 01/07  06:00:00,55.8270346609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  07:00:00,55.8525209221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  08:00:00,50.076403649,0.0,0.0,0.0,15.863942322,29.242365,6.08811153221,0.0,3.20568,2.88243153221
 01/07  09:00:00,47.2360743277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  10:00:00,47.3177766362,0.0,0.0,0.0,15.863942322,29.242365,6.08943432512,0.0,3.20568,2.88375432512
 01/07  11:00:00,47.374411748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  12:00:00,48.0591813073,0.0,0.0,0.0,15.863942322,29.242365,6.08933698384,0.0,3.20568,2.88365698384
 01/07  13:00:00,47.3870323634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  14:00:00,47.435786745,0.0,0.0,0.0,15.863942322,29.242365,6.088163144,0.0,3.20568,2.882483144
 01/07  15:00:00,54.551410144,0.651664049083,6.43672332704,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,61.5714214936,1.35197054579,12.7714552971,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  17:00:00,57.4105967607,1.04266247853,9.03694818707,0.0,15.863942322,29.242365,6.0881415013,0.0,3.20568,2.8824615013
 01/07  18:00:00,50.1561252368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  19:00:00,55.8298608834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,56.0377184654,0.0,0.0,0.0,15.863942322,29.242365,6.08811920388,0.0,3.20568,2.88243920388
 01/07  21:00:00,55.9902697721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  22:00:00,55.840117474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  23:00:00,55.6625853725,0.0,0.0,0.0,15.863942322,29.242365,6.08809742833,0.0,3.20568,2.88241742833
 01/07  24:00:00,56.3536009667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  01:00:00,55.6637027406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  02:00:00,55.6595289238,0.0,0.0,0.0,15.863942322,29.242365,6.088076874,0.0,3.20568,2.882396874
 01/08  03:00:00,55.6612719016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  04:00:00,55.666755204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  05:00:00,55.918737193,0.0,0.0,0.0,15.863942322,29.242365,6.08805663561,0.0,3.20568,2.88237663561
 01/08  06:00:00,55.9015029609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  07:00:00,55.9095839204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  08:00:00,50.1276573524,0.0,0.0,0.0,15.863942322,29.242365,6.08817100607,0.0,3.20568,2.88249100607
 01/08  09:00:00,47.281964029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  10:00:00,47.296212048,0.0,0.0,0.0,15.863942322,29.242365,6.08942779571,0.0,3.20568,2.88374779571
 01/08  11:00:00,47.2720013946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  12:00:00,47.9394208639,0.0,0.0,0.0,15.863942322,29.242365,6.08933232777,0.0,3.20568,2.88365232777
 01/08  13:00:00,47.2454230973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  14:00:00,47.2775562478,0.0,0.0,0.0,15.863942322,29.242365,6.08943818275,0.0,3.20568,2.88375818275
 01/08  15:00:00,47.2962982704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  16:00:00,47.2884589357,0.0,0.0,0.0,15.863942322,29.242365,6.08806442698,0.0,3.20568,2.88238442698
 01/08  17:00:00,47.1913150032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  18:00:00,50.048900502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.7640044875,0.0,0.0,0.0,15.863942322,29.242365,6.0881788747,0.0,3.20568,2.8824988747
 01/08  20:00:00,56.0124564973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,55.9745289442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  22:00:00,55.8193532424,0.0,0.0,0.0,15.863942322,29.242365,6.08815877753,0.0,3.20568,2.88247877753
 01/08  23:00:00,55.6356448068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  24:00:00,56.3107413012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  01:00:00,55.6133553653,0.0,0.0,0.0,15.863942322,29.242365,6.08948719871,0.0,3.20568,2.88380719871
 01/09  02:00:00,55.6031149741,0.0,0.0,0.0,15.863942322,29.242365,6.08939360566,0.0,3.20568,2.88371360566
 01/09  03:00:00,55.5920967175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  04:00:00,55.5759625282,0.0,0.0,0.0,15.863942322,29.242365,6.08950139992,0.0,3.20568,2.88382139992
 01/09  05:00:00,55.7818397197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  06:00:00,55.7540268829,0.0,0.0,0.0,15.863942322,29.242365,6.08940769283,0.0,3.20568,2.88372769283
 01/09  07:00:00,64.1837507846,7.82079587941,0.0,0.0,15.863942322,29.818365,115.558901752,112.333221752,3.20568,0.02
 01/09  08:00:00,123.243223788,7.82079587941,0.0,0.0,80.527626,29.818365,115.51415565,109.421331975,3.20568,2.88714367577
 01/09  09:00:00,165.66323218,7.82079587941,0.00502952577087,0.0,80.527626,75.0917375,121.41738176,88.706701574,24.0426,8.66808018582
 01/09  10:00:00,165.68747589,7.82079587941,0.00359889416138,0.0,80.527626,75.0917375,123.060029221,84.4960193297,24.0426,14.5214098913
 01/09  11:00:00,169.708712298,7.85103763573,0.00571376759573,0.0,80.527626,79.0911225,107.39551246,57.9034456613,32.0568,17.435266799
 01/09  12:00:00,175.097710132,8.29771623616,4.19508586464,0.0,80.527626,79.0911225,54.6529211739,5.12496058754,32.0568,17.4711605863
 01/09  13:00:00,187.774191943,9.50581655866,16.2852172096,0.0,80.527626,79.0911225,52.4726893968,0.0,32.0568,20.4158893968
 01/09  14:00:00,193.645195611,10.802539911,24.7954242292,0.0,80.527626,75.0917375,36.493305772,0.029095921809,16.0284,20.4358098502
 01/09  15:00:00,201.018853791,12.0036139249,30.9452437366,0.0,80.527626,75.0917375,30.5524326817,0.0,16.0284,14.5240326817
 01/09  16:00:00,203.165217674,12.7992385774,34.3030666446,0.0,80.527626,73.092045,20.6652560361,0.0152700272117,3.20568,17.4443060089
 01/09  17:00:00,191.739583994,9.2006436908,26.5978576534,0.0,80.527626,73.092045,6.12208915648,0.0293201048993,3.20568,2.88708905158
 01/09  18:00:00,142.607646052,7.97371081599,19.1412261527,0.0,80.527626,29.818365,6.10196438688,0.0092996354924,3.20568,2.88698475138
 01/09  19:00:00,143.056482751,7.82079587941,14.0682082424,0.0,80.527626,29.818365,12.5815805219,3.60980181469,3.20568,5.7660987072
 01/09  20:00:00,140.557791135,7.82079587941,11.3487290804,0.0,80.527626,29.818365,17.4815315202,8.50145931823,3.20568,5.77439220196
 01/09  21:00:00,139.277731953,7.82079587941,10.0974026789,0.0,80.527626,29.818365,19.9405036887,10.9656027824,3.20568,5.76922090636
 01/09  22:00:00,55.7727840002,0.0,0.0,0.0,15.863942322,29.242365,8.97541640972,0.0,3.20568,5.76973640972
 01/09  23:00:00,55.6316430481,0.0,0.0,0.0,15.863942322,29.242365,6.09400784743,0.0,3.20568,2.88832784743
 01/09  24:00:00,56.3515884852,0.0,0.0,0.0,15.863942322,29.242365,6.09197708881,0.0,3.20568,2.88629708881
 01/10  01:00:00,55.6360212274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  02:00:00,55.626977956,0.0,0.0,0.0,15.863942322,29.242365,6.0893810688,0.0,3.20568,2.8837010688
 01/10  03:00:00,55.6180371273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  04:00:00,55.6055095981,0.0,0.0,0.0,15.863942322,29.242365,6.08949072225,0.0,3.20568,2.88381072225
 01/10  05:00:00,56.7183805038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,56.5426794167,0.0,0.0,0.0,15.863942322,29.242365,6.08939870409,0.0,3.20568,2.88371870409
 01/10  07:00:00,66.954657918,7.82079587941,2.38512481658,0.0,15.863942322,29.818365,72.9479565885,69.7222765885,3.20568,0.02
 01/10  08:00:00,128.711737578,7.82079587941,5.41485861498,0.0,80.527626,29.818365,45.859241291,39.7663504821,3.20568,2.88721080892
 01/10  09:00:00,174.755804609,7.82079587941,9.01205640018,0.0,80.527626,75.0917375,46.211748002,13.4988192641,24.0426,8.67032873789
 01/10  10:00:00,183.76222162,7.91038684347,17.8456434743,0.0,80.527626,75.0917375,45.5344455487,4.06649046825,24.0426,17.4253550805
 01/10  11:00:00,200.66579486,8.51551669527,30.064053116,0.0,80.527626,79.0911225,46.5902017996,0.0,32.0568,14.5334017996
 01/10  12:00:00,216.948194877,9.51773374036,44.5866464727,0.0,80.527626,79.0911225,49.532091348,0.0,32.0568,17.475291348
 01/10  13:00:00,225.484952612,10.6160439316,52.7125640567,0.0,80.527626,79.0911225,52.470502893,0.0,32.0568,20.413702893
 01/10  14:00:00,219.653245809,10.8205753405,50.6774352819,0.0,80.527626,75.0917375,36.4772181612,0.0134608297699,16.0284,20.4353573315
 01/10  15:00:00,223.363620341,11.3937665177,53.8099380604,0.0,80.527626,75.0917375,33.4553194032,0.0,16.0284,17.4269194032
 01/10  16:00:00,220.123659554,11.4961392491,52.4752919936,0.0,80.527626,73.092045,17.7668725914,0.0231633409165,3.20568,14.5380292505
 01/10  17:00:00,201.988496412,8.86850684473,37.0140722006,0.0,80.527626,73.092045,6.14520184617,0.0524643730084,3.20568,2.88705747316
 01/10  18:00:00,150.185434085,7.84678577153,26.7755832122,0.0,80.527626,29.818365,6.10195811921,0.0091385155664,3.20568,2.88713960364
 01/10  19:00:00,153.412630649,7.82079587941,24.335483249,0.0,80.527626,29.818365,8.97157180754,0.0,3.20568,5.76589180754
 01/10  20:00:00,150.464882191,7.82079587941,21.4122726749,0.0,80.527626,29.818365,9.43244597969,0.452288304076,3.20568,5.77447767561
 01/10  21:00:00,148.818989615,7.82079587941,19.7820135127,0.0,80.527626,29.818365,11.3181118623,2.34292460366,3.20568,5.7695072586
 01/10  22:00:00,55.6719745883,0.0,0.0,0.0,15.863942322,29.242365,8.97568219131,0.0,3.20568,5.77000219131
 01/10  23:00:00,55.6915169081,0.0,0.0,0.0,15.863942322,29.242365,6.09405385384,0.0,3.20568,2.88837385384
 01/10  24:00:00,56.4060085934,0.0,0.0,0.0,15.863942322,29.242365,6.09222353583,0.0,3.20568,2.88654353583
 01/11  01:00:00,55.6920676664,0.0,0.0,0.0,15.863942322,29.242365,6.08948960385,0.0,3.20568,2.88380960385
 01/11  02:00:00,55.6815758044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  03:00:00,55.6764886617,0.0,0.0,0.0,15.863942322,29.242365,6.08939920762,0.0,3.20568,2.88371920762
 01/11  04:00:00,55.6718994811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  05:00:00,55.9127074871,0.0,0.0,0.0,15.863942322,29.242365,6.08951052183,0.0,3.20568,2.88383052183
 01/11  06:00:00,55.8874530717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,77.1135462589,7.82079587941,12.8494792326,0.0,15.863942322,29.818365,51.9149408871,45.8254188939,3.20568,2.88384199322
 01/11  08:00:00,135.421170774,7.82079587941,12.0755255112,0.0,80.527626,29.818365,28.0141276094,21.9215182386,3.20568,2.88692937081
 01/11  09:00:00,183.488817558,7.98995750631,17.5122437954,0.0,80.527626,75.0917375,36.5322158757,3.81988644869,24.0426,8.66972942698
 01/11  10:00:00,199.202662805,8.9436593485,32.177313019,0.0,80.527626,75.0917375,38.5666968275,0.0,24.0426,14.5240968275
 01/11  11:00:00,219.07461078,10.1949228507,46.7371833931,0.0,80.527626,79.0911225,49.4893088516,0.0,32.0568,17.4325088516
 01/11  12:00:00,235.270213716,11.5391876732,60.8636477206,0.0,80.527626,79.0911225,49.5238330649,0.0,32.0568,17.4670330649
 01/11  13:00:00,240.165630088,12.1487462149,65.8491121204,0.0,80.527626,79.0911225,52.4725167339,0.0,32.0568,20.4157167339
 01/11  14:00:00,234.123555156,11.9326439452,64.0188234908,0.0,80.527626,75.0917375,36.4781670798,0.0135774391672,16.0284,20.4361896406
 01/11  15:00:00,229.015815609,11.5313194111,59.3255714069,0.0,80.527626,75.0917375,30.5546642075,0.0,16.0284,14.5262642075
 01/11  16:00:00,218.970279773,11.2453123392,51.5945582368,0.0,80.527626,73.092045,20.7116126247,0.0636773139302,3.20568,17.4422553108
 01/11  17:00:00,206.63345747,9.03314931014,41.4800198429,0.0,80.527626,73.092045,6.12602597291,0.0332827532609,3.20568,2.88706321965
 01/11  18:00:00,155.607306554,7.88584879845,32.0887926355,0.0,80.527626,29.818365,6.09264285345,0.0,3.20568,2.88696285345
 01/11  19:00:00,158.942115569,7.82079587941,29.8256674195,0.0,80.527626,29.818365,6.09850897122,0.0,3.20568,2.89282897122
 01/11  20:00:00,157.250689746,7.82079587941,27.8953654674,0.0,80.527626,29.818365,11.8566114203,0.0,3.20568,8.65093142028
 01/11  21:00:00,156.700266525,7.82079587941,27.3773596258,0.0,80.527626,29.818365,8.97572401345,0.0,3.20568,5.77004401345
 01/11  22:00:00,55.9021543571,0.0,0.0,0.0,15.863942322,29.242365,8.97568953733,0.0,3.20568,5.77000953733
 01/11  23:00:00,55.7415758459,0.0,0.0,0.0,15.863942322,29.242365,6.09408941684,0.0,3.20568,2.88840941684
 01/11  24:00:00,56.4431051089,0.0,0.0,0.0,15.863942322,29.242365,6.09195721177,0.0,3.20568,2.88627721177
 01/12  01:00:00,55.7308153163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.7219230431,0.0,0.0,0.0,15.863942322,29.242365,6.08942793484,0.0,3.20568,2.88374793484
 01/12  03:00:00,55.7176530137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  04:00:00,55.7181369274,0.0,0.0,0.0,15.863942322,29.242365,6.08954082531,0.0,3.20568,2.88386082531
 01/12  05:00:00,55.9737869175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  06:00:00,55.9545676063,0.0,0.0,0.0,15.863942322,29.242365,6.08945180597,0.0,3.20568,2.88377180597
 01/12  07:00:00,89.8349351513,7.82079587941,25.5139698189,0.0,15.863942322,29.818365,12.0289288905,8.80324889052,3.20568,0.02
 01/12  08:00:00,149.249229608,7.82079587941,25.8162457686,0.0,80.527626,29.818365,9.33624148856,3.2433258595,3.20568,2.88723562906
 01/12  09:00:00,196.721202345,8.06181270064,30.5932853587,0.0,80.527626,75.0917375,32.7191312095,0.00666738150119,24.0426,8.66986382804
 01/12  10:00:00,206.086797533,8.70616967318,39.2736709973,0.0,80.527626,75.0917375,41.4644337129,0.0,24.0426,17.4218337129
 01/12  11:00:00,216.279130557,9.08398640919,45.0706433004,0.0,80.527626,79.0911225,46.5922293848,0.0,32.0568,14.5354293848
 01/12  12:00:00,228.848093752,9.56556734049,56.4372797932,0.0,80.527626,79.0911225,49.5308069217,0.0,32.0568,17.4740069217
 01/12  13:00:00,246.097431767,11.3384631474,72.5911502433,0.0,80.527626,79.0911225,52.4709804103,0.0,32.0568,20.4141804103
 01/12  14:00:00,246.440592076,12.8879233317,75.3744322405,0.0,80.527626,75.0917375,36.4763953234,0.0133812997794,16.0284,20.4346140236
 01/12  15:00:00,257.190368457,15.1528575128,83.8438046749,0.0,80.527626,75.0917375,33.4563835493,0.00187538907259,16.0284,17.4261081603
 01/12  16:00:00,262.438232203,17.2011093326,89.0435985598,0.0,80.527626,73.092045,17.7750134724,0.0278674692942,3.20568,14.5414660031
 01/12  17:00:00,240.837878925,12.376336273,72.2872605814,0.0,80.527626,73.092045,6.10855951696,0.0158021748248,3.20568,2.88707734214
 01/12  18:00:00,170.797866811,8.76196630757,46.3061021777,0.0,80.527626,29.818365,6.09265682602,0.0,3.20568,2.88697682602
 01/12  19:00:00,163.911471014,8.05203190017,34.5145370963,0.0,80.527626,29.818365,9.02602888463,0.054080822518,3.20568,5.76626806212
 01/12  20:00:00,157.894324939,7.85481539857,28.4997574184,0.0,80.527626,29.818365,8.99754513281,0.0176600570372,3.20568,5.77420507578
 01/12  21:00:00,153.321364271,7.82079587941,24.0119068101,0.0,80.527626,29.818365,9.0797485356,0.104208221707,3.20568,5.76986031389
 01/12  22:00:00,55.8668077811,0.0,0.0,0.0,15.863942322,29.242365,8.97645701712,0.0,3.20568,5.77077701712
 01/12  23:00:00,55.7028896572,0.0,0.0,0.0,15.863942322,29.242365,6.09392277838,0.0,3.20568,2.88824277838
 01/12  24:00:00,56.4029553915,0.0,0.0,0.0,15.863942322,29.242365,6.09209307121,0.0,3.20568,2.88641307121
 01/13  01:00:00,55.6875434689,0.0,0.0,0.0,15.863942322,29.242365,6.08935826996,0.0,3.20568,2.88367826996
 01/13  02:00:00,55.6710373288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,55.6614363667,0.0,0.0,0.0,15.863942322,29.242365,6.08947280362,0.0,3.20568,2.88379280362
 01/13  04:00:00,55.6555801408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  05:00:00,56.8238571918,0.0,0.0,0.0,15.863942322,29.242365,6.08938523387,0.0,3.20568,2.88370523387
 01/13  06:00:00,56.6302890321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  07:00:00,72.2768551275,7.82079587941,7.67240840777,0.0,15.863942322,29.818365,56.6095007868,50.5200011292,3.20568,2.88381965762
 01/13  08:00:00,130.983124179,7.82079587941,7.66859750774,0.0,80.527626,29.818365,33.5167222944,27.4238578884,3.20568,2.88718440598
 01/13  09:00:00,175.994924378,7.82636811526,10.2273802217,0.0,80.527626,75.0917375,44.5976134317,11.8851529933,24.0426,8.66986043841
 01/13  10:00:00,184.201295149,8.33942335073,17.8631476898,0.0,80.527626,75.0917375,45.9955676138,7.43022767188,24.0426,14.5227399419
 01/13  11:00:00,198.109405319,9.09899878093,26.9781745768,0.0,80.527626,79.0911225,51.5336483561,2.04443070332,32.0568,17.4324176528
 01/13  12:00:00,209.865946188,10.1358697016,36.9449855985,0.0,80.527626,79.0911225,49.5429637474,0.0157160702505,32.0568,17.4704476772
 01/13  13:00:00,233.49512089,12.3070925758,59.0468082055,0.0,80.527626,79.0911225,52.4731557737,0.0,32.0568,20.4163557737
 01/13  14:00:00,235.719154133,14.1602491351,63.4085255104,0.0,80.527626,75.0917375,36.4789494268,0.0138665191309,16.0284,20.4366829076
 01/13  15:00:00,238.301656777,15.3866706648,64.772364995,0.0,80.527626,75.0917375,30.5550096936,0.0,16.0284,14.5266096936
 01/13  16:00:00,239.465649948,15.7033444706,67.6153944178,0.0,80.527626,73.092045,20.6700528279,0.0215662656442,3.20568,17.4428065623
 01/13  17:00:00,226.032539388,10.970262032,58.912971779,0.0,80.527626,73.092045,6.10907317396,0.0162838315034,3.20568,2.88710934245
 01/13  18:00:00,168.521601453,8.33716812918,44.5046603685,0.0,80.527626,29.818365,6.09269194723,0.0,3.20568,2.88701194723
 01/13  19:00:00,171.156144945,7.98789520732,41.8108447405,0.0,80.527626,29.818365,6.09857055984,0.0,3.20568,2.89289055984
 01/13  20:00:00,163.53828526,7.84715656359,34.3638358641,0.0,80.527626,29.818365,11.8958068219,0.0389699054382,3.20568,8.65115691647
 01/13  21:00:00,146.326091025,7.82079587941,17.2797037901,0.0,80.527626,29.818365,13.2497009116,4.27381440422,3.20568,5.77020650736
 01/13  22:00:00,55.6395935019,0.0,0.0,0.0,15.863942322,29.242365,8.97586402712,0.0,3.20568,5.77018402712
 01/13  23:00:00,55.6702662504,0.0,0.0,0.0,15.863942322,29.242365,6.094170871,0.0,3.20568,2.888490871
 01/13  24:00:00,56.3868512043,0.0,0.0,0.0,15.863942322,29.242365,6.09203834225,0.0,3.20568,2.88635834225
 01/14  01:00:00,55.6808697485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.6710130794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.6610533157,0.0,0.0,0.0,15.863942322,29.242365,6.08809049885,0.0,3.20568,2.88241049885
 01/14  04:00:00,55.6537077187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.8724221212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  06:00:00,55.836958795,0.0,0.0,0.0,15.863942322,29.242365,6.08807887176,0.0,3.20568,2.88239887176
 01/14  07:00:00,55.8279359382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  08:00:00,50.0360269002,0.0,0.0,0.0,15.863942322,29.242365,6.0880673099,0.0,3.20568,2.8823873099
 01/14  09:00:00,47.1789846349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  10:00:00,47.2081424811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,47.2228971798,0.0,0.0,0.0,15.863942322,29.242365,6.0894748869,0.0,3.20568,2.8837948869
 01/14  12:00:00,47.9120143406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  13:00:00,47.230688283,0.0,0.0,0.0,15.863942322,29.242365,6.08938854543,0.0,3.20568,2.88370854543
 01/14  14:00:00,47.2822565635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  15:00:00,47.2998969677,0.0,0.0,0.0,15.863942322,29.242365,6.08815212114,0.0,3.20568,2.88247212114
 01/14  16:00:00,47.2818525854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  17:00:00,47.1773266394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,48.5805438805,0.0,0.0,0.0,15.863942322,29.242365,6.08814052678,0.0,3.20568,2.88246052678
 01/14  19:00:00,55.6921151284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  20:00:00,55.8808938416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,55.8344683445,0.0,0.0,0.0,15.863942322,29.242365,6.08812895468,0.0,3.20568,2.88244895468
 01/14  22:00:00,55.6976718173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.5277237478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  24:00:00,56.2205175434,0.0,0.0,0.0,15.863942322,29.242365,6.08811740632,0.0,3.20568,2.88243740632
 01/15  01:00:00,55.5112558513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  02:00:00,55.4986173905,0.0,0.0,0.0,15.863942322,29.242365,6.08810684054,0.0,3.20568,2.88242684054
 01/15  03:00:00,55.4881257584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  04:00:00,55.4764495808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  05:00:00,55.6808867646,0.0,0.0,0.0,15.863942322,29.242365,6.08809628126,0.0,3.20568,2.88241628126
 01/15  06:00:00,55.6626948947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  07:00:00,55.6730389171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  08:00:00,49.9064558079,0.0,0.0,0.0,15.863942322,29.242365,6.08808579073,0.0,3.20568,2.88240579073
 01/15  09:00:00,47.0950997432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  10:00:00,47.1716683951,0.0,0.0,0.0,15.863942322,29.242365,6.08935847048,0.0,3.20568,2.88367847048
 01/15  11:00:00,47.2105297033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  12:00:00,47.909643117,0.0,0.0,0.0,15.863942322,29.242365,6.08947561647,0.0,3.20568,2.88379561647
 01/15  13:00:00,47.2378500962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  14:00:00,47.299131298,0.0,0.0,0.0,15.863942322,29.242365,6.089390465,0.0,3.20568,2.883710465
 01/15  15:00:00,51.7771551825,0.522169901462,3.92899479569,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  16:00:00,54.4019160998,0.854704731441,6.22576551832,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,48.1413835185,0.115249874552,0.807535703451,0.0,15.863942322,29.242365,6.08818341732,0.0,3.20568,2.88250341732
 01/15  18:00:00,48.6208591321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,55.7291593159,0.0,0.0,0.0,15.863942322,29.242365,6.08814530273,0.0,3.20568,2.88246530273
 01/15  20:00:00,55.9104498691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,55.8786068011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  22:00:00,55.7304555293,0.0,0.0,0.0,15.863942322,29.242365,6.08813482677,0.0,3.20568,2.88245482677
 01/15  23:00:00,55.5538413466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  24:00:00,56.2362542456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  01:00:00,55.5379028688,0.0,0.0,0.0,15.863942322,29.242365,6.08812486671,0.0,3.20568,2.88244486671
 01/16  02:00:00,55.5329806733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  03:00:00,55.5212061376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  04:00:00,55.5085984778,0.0,0.0,0.0,15.863942322,29.242365,6.08811526214,0.0,3.20568,2.88243526214
 01/16  05:00:00,55.7130914578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  06:00:00,55.696586457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  07:00:00,55.7110182888,0.0,0.0,0.0,15.863942322,29.242365,6.08810573761,0.0,3.20568,2.88242573761
 01/16  08:00:00,49.931004272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  09:00:00,47.0833594542,0.0,0.0,0.0,15.863942322,29.242365,6.08945126562,0.0,3.20568,2.88377126562
 01/16  10:00:00,47.1274742647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  11:00:00,47.18197635,0.0,0.0,0.0,15.863942322,29.242365,6.08936719817,0.0,3.20568,2.88368719817
 01/16  12:00:00,47.927257956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  13:00:00,47.2563451043,0.0,0.0,0.0,15.863942322,29.242365,6.08948549361,0.0,3.20568,2.88380549361
 01/16  14:00:00,47.3032731486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  15:00:00,47.3251249185,0.0,0.0,0.0,15.863942322,29.242365,6.08818072652,0.0,3.20568,2.88250072652
 01/16  16:00:00,47.3182283767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  17:00:00,47.2143081761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,48.6211885837,0.0,0.0,0.0,15.863942322,29.242365,6.08817123844,0.0,3.20568,2.88249123844
 01/16  19:00:00,55.7434444393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.9623779571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  21:00:00,55.921059349,0.0,0.0,0.0,15.863942322,29.242365,6.08816175473,0.0,3.20568,2.88248175473
 01/16  22:00:00,55.7768332048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  23:00:00,55.6016557038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  24:00:00,56.2683484898,0.0,0.0,0.0,15.863942322,29.242365,6.08815228061,0.0,3.20568,2.88247228061
 01/17  01:00:00,55.5707305783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  02:00:00,55.5721109863,0.0,0.0,0.0,15.863942322,29.242365,6.08949687343,0.0,3.20568,2.88381687343
 01/17  03:00:00,55.5680624353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  04:00:00,55.5620337484,0.0,0.0,0.0,15.863942322,29.242365,6.08941377899,0.0,3.20568,2.88373377899
 01/17  05:00:00,56.6567496392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  06:00:00,56.4742109296,0.0,0.0,0.0,15.863942322,29.242365,6.08953309459,0.0,3.20568,2.88385309459
 01/17  07:00:00,64.5758271967,7.82079587941,0.0,0.0,15.863942322,29.818365,155.672355818,152.446675818,3.20568,0.02
 01/17  08:00:00,123.271467109,7.82079587941,0.00185869199112,0.0,80.527626,29.818365,97.4490726493,91.3562231264,3.20568,2.88716952298
 01/17  09:00:00,171.673349107,7.82079587941,5.96065184984,0.0,80.527626,75.0917375,51.6253189879,18.9121908648,24.0426,8.67052812307
 01/17  10:00:00,185.150459009,8.16753393718,18.9777034692,0.0,80.527626,75.0917375,44.2084245848,2.74020872006,24.0426,17.4256158647
 01/17  11:00:00,201.861151749,8.93852600275,30.8384424342,0.0,80.527626,79.0911225,46.5915803075,0.0,32.0568,14.5347803075
 01/17  12:00:00,215.763350249,9.47208103644,43.4414720695,0.0,80.527626,79.0911225,49.5343093727,0.0,32.0568,17.4775093727
 01/17  13:00:00,225.931326505,10.2678023999,53.4878566721,0.0,80.527626,79.0911225,52.4736432767,0.0,32.0568,20.4168432767
 01/17  14:00:00,226.64864957,10.7804628027,57.6791958354,0.0,80.527626,75.0917375,39.2350514702,0.0333878981282,16.0284,23.1732635721
 01/17  15:00:00,236.363092606,11.5289251914,66.6308420449,0.0,80.527626,75.0917375,30.7354994356,0.0,16.0284,14.7070994356
 01/17  16:00:00,238.739592246,12.3306280839,70.204077036,0.0,80.527626,73.092045,20.6668779182,0.0217199943516,3.20568,17.4394779239
 01/17  17:00:00,220.512813907,9.71234730379,54.6237216717,0.0,80.527626,73.092045,3.24218118453,0.0165011845267,3.20568,0.02
 01/17  18:00:00,160.943088441,8.1077950206,38.6227222544,0.0,80.527626,29.818365,6.09289007656,0.0,3.20568,2.88721007656
 01/17  19:00:00,164.03136754,7.87881320805,34.8071577693,0.0,80.527626,29.818365,8.97185945655,0.0,3.20568,5.76617945655
 01/17  20:00:00,162.365987669,7.82079587941,33.2081762378,0.0,80.527626,29.818365,8.97944862549,0.0,3.20568,5.77376862549
 01/17  21:00:00,160.471439755,7.82079587941,31.3356940006,0.0,80.527626,29.818365,8.97625886793,0.0,3.20568,5.77057886793
 01/17  22:00:00,55.7481410143,0.0,0.0,0.0,15.863942322,29.242365,8.97628258738,0.0,3.20568,5.77060258738
 01/17  23:00:00,55.7698170095,0.0,0.0,0.0,15.863942322,29.242365,8.9625037448,0.0,3.20568,5.7568237448
 01/17  24:00:00,56.4773415389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  01:00:00,55.7640097179,0.0,0.0,0.0,15.863942322,29.242365,6.08941701407,0.0,3.20568,2.88373701407
 01/18  02:00:00,55.7589678887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  03:00:00,55.7611992575,0.0,0.0,0.0,15.863942322,29.242365,6.08953728868,0.0,3.20568,2.88385728868
 01/18  04:00:00,55.7276743458,0.0,0.0,0.0,15.863942322,29.242365,6.08945502037,0.0,3.20568,2.88377502037
 01/18  05:00:00,55.9463921122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  06:00:00,55.9275229202,0.0,0.0,0.0,15.863942322,29.242365,6.08937280873,0.0,3.20568,2.88369280873
 01/18  07:00:00,83.5349073043,7.82079587941,19.2479725814,0.0,15.863942322,29.818365,19.2983156411,16.0726356411,3.20568,0.02
 01/18  08:00:00,142.061671989,7.82079587941,18.6712783941,0.0,80.527626,29.818365,13.4270019265,7.33417922633,3.20568,2.88714270017
 01/18  09:00:00,186.775634402,7.98664809629,20.7806676034,0.0,80.527626,75.0917375,34.1422207481,1.43044709367,24.0426,8.66917365448
 01/18  10:00:00,192.573572188,8.56639225805,25.9664951479,0.0,80.527626,75.0917375,40.6317442794,2.06736130305,24.0426,14.5217829764
 01/18  11:00:00,200.096674385,8.88441759974,29.1599543251,0.0,80.527626,79.0911225,49.7390576398,0.244665272084,32.0568,17.4375923677
 01/18  12:00:00,196.821506382,9.0058547257,25.0758643903,0.0,80.527626,79.0911225,49.5304964663,0.0,32.0568,17.4736964663
 01/18  13:00:00,193.978336065,9.15112290139,22.7841082005,0.0,80.527626,79.0911225,52.4742516503,0.0,32.0568,20.4174516503
 01/18  14:00:00,192.545502907,9.37227939523,25.1104018573,0.0,80.527626,75.0917375,36.5238645428,0.0572305889922,16.0284,20.4382339538
 01/18  15:00:00,193.976748495,9.69494979128,26.2233273737,0.0,80.527626,75.0917375,33.4543839743,0.0,16.0284,17.4259839743
 01/18  16:00:00,189.302298436,9.64991805271,23.6302479946,0.0,80.527626,73.092045,20.1360335353,2.38610663989,3.20568,14.5442468954
 01/18  17:00:00,181.851289095,8.07790819621,17.873846555,0.0,80.527626,73.092045,8.78833204267,2.69546893719,3.20568,2.88718310548
 01/18  18:00:00,137.022565615,7.82079587941,15.1641264273,0.0,80.527626,29.818365,10.9550305081,4.86283643062,3.20568,2.8865140775
