Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  19:00:00,140.817860161,7.82079587941,11.8393838577,0.0,80.527626,29.818365,18.4350369059,9.46316662727,3.20568,5.76619027861
 01/18  20:00:00,137.259409332,7.82079587941,8.07118100877,0.0,80.527626,29.818365,23.4736190403,14.4937511823,3.20568,5.77418785797
 01/18  21:00:00,135.40726378,7.82079587941,6.25666755575,0.0,80.527626,29.818365,27.0228814198,18.0464024172,3.20568,5.77079900259
 01/18  22:00:00,55.7388012988,0.0,0.0,0.0,15.863942322,29.242365,8.97647946946,0.0,3.20568,5.77079946946
 01/18  23:00:00,55.5961278715,0.0,0.0,0.0,15.863942322,29.242365,6.09392630733,0.0,3.20568,2.88824630733
 01/18  24:00:00,56.3021622595,0.0,0.0,0.0,15.863942322,29.242365,6.09209732707,0.0,3.20568,2.88641732707
 01/19  01:00:00,55.5865899781,0.0,0.0,0.0,15.863942322,29.242365,6.08935938055,0.0,3.20568,2.88367938055
 01/19  02:00:00,55.5695695591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  03:00:00,55.5603974382,0.0,0.0,0.0,15.863942322,29.242365,6.08948061051,0.0,3.20568,2.88380061051
 01/19  04:00:00,55.5504635413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  05:00:00,55.7533489701,0.0,0.0,0.0,15.863942322,29.242365,6.08939917335,0.0,3.20568,2.88371917335
 01/19  06:00:00,55.7323655968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  07:00:00,64.2549907446,7.82079587941,0.0,0.0,15.863942322,29.818365,242.141679244,236.052158942,3.20568,2.8838403018
 01/19  08:00:00,123.305126302,7.82079587941,0.0,0.0,80.527626,29.818365,179.039704233,172.94680106,3.20568,2.88722317266
 01/19  09:00:00,165.710898685,7.82079587941,0.0055707155552,0.0,80.527626,75.0917375,148.788679777,116.07629785,24.0426,8.66978192732
 01/19  10:00:00,165.714358573,7.84608302947,0.0052522026021,0.0,80.527626,75.0917375,97.5295059351,58.9631672745,24.0426,14.5237386606
 01/19  11:00:00,173.991034033,8.31136826165,3.79226433627,0.0,80.527626,79.0911225,68.6248028749,19.1341489339,32.0568,17.433853941
 01/19  12:00:00,182.458681871,8.699319957,11.1002606834,0.0,80.527626,79.0911225,49.5274949792,0.0,32.0568,17.4706949792
 01/19  13:00:00,185.897005085,9.15804043324,14.7544264878,0.0,80.527626,79.0911225,52.475441992,0.0,32.0568,20.418641992
 01/19  14:00:00,186.068611516,9.44580286189,18.601525831,0.0,80.527626,75.0917375,36.5205803011,0.0548606744951,16.0284,20.4373196266
 01/19  15:00:00,188.441388875,9.6138493848,20.7944379114,0.0,80.527626,75.0917375,30.5543270588,0.0,16.0284,14.5259270588
 01/19  16:00:00,186.195837256,9.62304594524,20.5708602026,0.0,80.527626,73.092045,20.6691127397,0.0177150969365,3.20568,17.4457176428
 01/19  17:00:00,179.570138905,8.081059464,15.6165029494,0.0,80.527626,73.092045,7.33487611073,1.24207032625,3.20568,2.88712578448
 01/19  18:00:00,134.40422472,7.82079587941,12.5817864558,0.0,80.527626,29.818365,11.3039853688,5.21127057823,3.20568,2.8870347906
 01/19  19:00:00,139.011033656,7.82079587941,10.0617444284,0.0,80.527626,29.818365,18.8666641164,9.89466046105,3.20568,5.7663236554
 01/19  20:00:00,136.214150304,7.82079587941,7.04914187938,0.0,80.527626,29.818365,24.0013880136,15.0220857462,3.20568,5.77362226737
 01/19  21:00:00,133.107820395,7.82079587941,3.98854818105,0.0,80.527626,29.818365,29.4631760257,20.4879129475,3.20568,5.76958307821
 01/19  22:00:00,55.7033984902,0.0,0.0,0.0,15.863942322,29.242365,8.97527250042,0.0,3.20568,5.76959250042
 01/19  23:00:00,55.5629833646,0.0,0.0,0.0,15.863942322,29.242365,6.09420090169,0.0,3.20568,2.88852090169
 01/19  24:00:00,56.2823859099,0.0,0.0,0.0,15.863942322,29.242365,6.09216979345,0.0,3.20568,2.88648979345
 01/20  01:00:00,55.5676018382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  02:00:00,55.5595085482,0.0,0.0,0.0,15.863942322,29.242365,6.0893652196,0.0,3.20568,2.8836852196
 01/20  03:00:00,55.5501809052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  04:00:00,55.5421328736,0.0,0.0,0.0,15.863942322,29.242365,6.08948716471,0.0,3.20568,2.88380716471
 01/20  05:00:00,56.601354067,0.0,0.0,0.0,15.863942322,29.242365,6.08940638759,0.0,3.20568,2.88372638759
 01/20  06:00:00,56.4360749906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  07:00:00,64.574276985,7.82079587941,0.0,0.0,15.863942322,29.818365,159.434746025,153.345217789,3.20568,2.88384823545
 01/20  08:00:00,123.269201671,7.82079587941,0.00163119735846,0.0,80.527626,29.818365,114.54098604,108.44831163,3.20568,2.88699441004
 01/20  09:00:00,166.403672262,7.82079587941,0.733848634571,0.0,80.527626,75.0917375,69.8772003609,37.1660153677,24.0426,8.66858499321
 01/20  10:00:00,172.28959997,7.82086619605,6.55129224988,0.0,80.527626,75.0917375,55.6164847189,17.0489959144,24.0426,14.5248888045
 01/20  11:00:00,183.343108442,8.23319219361,13.1463872258,0.0,80.527626,79.0911225,53.6991501112,7.10987409675,32.0568,14.5324760144
 01/20  12:00:00,191.471730814,9.06169407085,19.6850741202,0.0,80.527626,79.0911225,52.4543880941,0.0122809548508,32.0568,20.3853071392
 01/20  13:00:00,199.56521383,10.0565100153,27.4426145511,0.0,80.527626,79.0911225,49.5592731508,0.0,32.0568,17.5024731508
 01/20  14:00:00,199.570705021,11.1455710602,30.3396212341,0.0,80.527626,75.0917375,39.4334261449,0.0477422800326,16.0284,23.3572838649
 01/20  15:00:00,201.769163852,11.7422659524,31.9528550255,0.0,80.527626,75.0917375,30.5563819517,0.0,16.0284,14.5279819517
 01/20  16:00:00,202.568504712,12.1151195835,34.3962100661,0.0,80.527626,73.092045,20.6628515548,0.0146526214701,3.20568,17.4425189334
 01/20  17:00:00,191.891792528,9.19318832755,26.7626090888,0.0,80.527626,73.092045,6.1227686826,0.030166172989,3.20568,2.88692250961
 01/20  18:00:00,140.860234046,7.93863858529,18.8590615673,0.0,80.527626,29.818365,6.46664076087,0.373756949176,3.20568,2.8872038117
 01/20  19:00:00,143.801943383,7.82079587941,14.8003663039,0.0,80.527626,29.818365,10.536814397,4.43831414042,3.20568,2.89282025656
 01/20  20:00:00,141.38937834,7.82079587941,12.4074532025,0.0,80.527626,29.818365,19.7991282779,7.94282796484,3.20568,8.65062031307
 01/20  21:00:00,138.577718381,7.82079587941,9.61882877191,0.0,80.527626,29.818365,20.9760273511,12.0003516061,3.20568,5.76999574501
 01/20  22:00:00,55.5899270939,0.0,0.0,0.0,15.863942322,29.242365,8.97568808751,0.0,3.20568,5.77000808751
 01/20  23:00:00,55.6163924331,0.0,0.0,0.0,15.863942322,29.242365,6.09407170924,0.0,3.20568,2.88839170924
 01/20  24:00:00,56.3336809377,0.0,0.0,0.0,15.863942322,29.242365,6.09227665287,0.0,3.20568,2.88659665287
 01/21  01:00:00,55.6189009564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  02:00:00,55.5978938581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.5846984382,0.0,0.0,0.0,15.863942322,29.242365,6.0881184472,0.0,3.20568,2.8824384472
 01/21  04:00:00,55.5844178412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  05:00:00,55.807868978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  06:00:00,55.7828075651,0.0,0.0,0.0,15.863942322,29.242365,6.0881125571,0.0,3.20568,2.8824325571
 01/21  07:00:00,55.7873186117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  08:00:00,50.0049436305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  09:00:00,47.1540233601,0.0,0.0,0.0,15.863942322,29.242365,6.0881066867,0.0,3.20568,2.8824266867
 01/21  10:00:00,47.1870947382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  11:00:00,47.2018417879,0.0,0.0,0.0,15.863942322,29.242365,6.08938953243,0.0,3.20568,2.88370953243
 01/21  12:00:00,47.8944427953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  13:00:00,47.2403602547,0.0,0.0,0.0,15.863942322,29.242365,6.08951200749,0.0,3.20568,2.88383200749
 01/21  14:00:00,47.3192525295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,47.3587634788,0.0,0.0,0.0,15.863942322,29.242365,6.08807476435,0.0,3.20568,2.88239476435
 01/21  16:00:00,54.2869429631,0.735896909079,6.2015719762,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,54.3073278881,0.7819968589,6.28139813091,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,48.6492917156,0.0,0.0,0.0,15.863942322,29.242365,6.08806888348,0.0,3.20568,2.88238888348
 01/21  19:00:00,55.7562394296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,55.9704493542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  21:00:00,55.9515731398,0.0,0.0,0.0,15.863942322,29.242365,6.08819837697,0.0,3.20568,2.88251837697
 01/21  22:00:00,55.820162861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  23:00:00,55.6391696213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.3005569359,0.0,0.0,0.0,15.863942322,29.242365,6.08819243675,0.0,3.20568,2.88251243675
 01/22  01:00:00,55.5925739886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  02:00:00,55.5761642767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  03:00:00,55.5639153401,0.0,0.0,0.0,15.863942322,29.242365,6.08818690781,0.0,3.20568,2.88250690781
 01/22  04:00:00,55.5611503973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  05:00:00,55.7770576705,0.0,0.0,0.0,15.863942322,29.242365,6.08818136404,0.0,3.20568,2.88250136404
 01/22  06:00:00,55.7489805691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  07:00:00,55.7549425339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  08:00:00,48.5453907459,0.0,0.0,0.0,15.863942322,29.242365,6.08817584834,0.0,3.20568,2.88249584834
 01/22  09:00:00,47.1274100704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  10:00:00,47.1962988298,0.0,0.0,0.0,15.863942322,29.242365,6.08952494438,0.0,3.20568,2.88384494438
 01/22  11:00:00,47.245784736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  12:00:00,47.9649219088,0.0,0.0,0.0,15.863942322,29.242365,6.08944515742,0.0,3.20568,2.88376515742
 01/22  13:00:00,47.3054541058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  14:00:00,47.3613069337,0.0,0.0,0.0,15.863942322,29.242365,6.08936542525,0.0,3.20568,2.88368542525
 01/22  15:00:00,58.103711771,1.16837381945,9.55085902365,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  16:00:00,60.5395599342,1.45220609865,11.7049272292,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  17:00:00,57.3369035698,1.1357601731,8.92124118121,0.0,15.863942322,29.242365,6.08818712079,0.0,3.20568,2.88250712079
 01/22  18:00:00,53.1534285667,0.521331239267,3.94876640919,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  19:00:00,55.7814847751,0.0,0.0,0.0,15.863942322,29.242365,6.08812686044,0.0,3.20568,2.88244686044
 01/22  20:00:00,55.9974696763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  21:00:00,55.9768375452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  22:00:00,55.8270200062,0.0,0.0,0.0,15.863942322,29.242365,6.08812140889,0.0,3.20568,2.88244140889
 01/22  23:00:00,55.6322812194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  24:00:00,56.2954822623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  01:00:00,55.5842449327,0.0,0.0,0.0,15.863942322,29.242365,6.08947521011,0.0,3.20568,2.88379521011
 01/23  02:00:00,55.5690627166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  03:00:00,55.5586361963,0.0,0.0,0.0,15.863942322,29.242365,6.08939583607,0.0,3.20568,2.88371583607
 01/23  04:00:00,55.5456678042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  05:00:00,55.7484740327,0.0,0.0,0.0,15.863942322,29.242365,6.08951922928,0.0,3.20568,2.88383922928
 01/23  06:00:00,55.7275903975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  07:00:00,64.2336656529,7.82079587941,0.0,0.0,15.863942322,29.818365,190.843724945,184.754772392,3.20568,2.88327255343
 01/23  08:00:00,121.845842684,7.82079587941,0.00496551640779,0.0,80.527626,29.818365,126.464547044,120.371683459,3.20568,2.88718358505
 01/23  09:00:00,166.95526038,7.82748634196,1.2701650933,0.0,80.527626,75.0917375,66.0423029062,33.328818121,24.0426,8.67088478525
 01/23  10:00:00,178.405326211,8.3981635414,12.0533185597,0.0,80.527626,75.0917375,46.7376133826,8.17142279875,24.0426,14.5235905838
 01/23  11:00:00,195.15623019,9.4216083499,23.703921749,0.0,80.527626,79.0911225,49.4964265414,0.0,32.0568,17.4396265414
 01/23  12:00:00,206.698962604,10.7778180125,33.1200308741,0.0,80.527626,79.0911225,49.5300680556,0.0,32.0568,17.4732680556
 01/23  13:00:00,212.985805142,11.5972783726,39.2719374736,0.0,80.527626,79.0911225,52.4777839181,0.00199752498778,32.0568,20.4189863931
 01/23  14:00:00,219.917826917,13.9093490328,47.8496813139,0.0,80.527626,75.0917375,36.5058954833,0.0412166700672,16.0284,20.4362788133
 01/23  15:00:00,224.949353529,15.2874576801,51.5020530103,0.0,80.527626,75.0917375,30.5676164024,0.014338713989,16.0284,14.5248776884
 01/23  16:00:00,222.205589115,15.9060494767,50.1508207835,0.0,80.527626,73.092045,20.6884000562,0.034020867001,3.20568,17.4486991892
 01/23  17:00:00,203.383467529,10.9996175194,36.3801109004,0.0,80.527626,73.092045,6.10998556057,0.0171109879535,3.20568,2.88719457262
 01/23  18:00:00,147.215110039,8.40233537234,24.7006277882,0.0,80.527626,29.818365,6.15447745844,0.0616907069396,3.20568,2.8871067515
 01/23  19:00:00,148.749115812,7.99032965005,19.5393481073,0.0,80.527626,29.818365,9.00853617908,0.0369719909152,3.20568,5.76588418816
 01/23  20:00:00,144.960176409,7.83229187123,15.6873900338,0.0,80.527626,29.818365,9.7736697067,0.794086764193,3.20568,5.7739029425
 01/23  21:00:00,142.157575599,7.82079587941,12.94244396,0.0,80.527626,29.818365,13.5521709613,4.57596994567,3.20568,5.77052101562
 01/23  22:00:00,55.8101419363,0.0,0.0,0.0,15.863942322,29.242365,8.97623370069,0.0,3.20568,5.77055370069
 01/23  23:00:00,55.672535518,0.0,0.0,0.0,15.863942322,29.242365,6.09423008856,0.0,3.20568,2.88855008856
 01/23  24:00:00,56.3960547067,0.0,0.0,0.0,15.863942322,29.242365,6.09196248692,0.0,3.20568,2.88628248692
 01/24  01:00:00,55.6641374995,0.0,0.0,0.0,15.863942322,29.242365,6.08942555631,0.0,3.20568,2.88374555631
 01/24  02:00:00,55.632781012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  03:00:00,55.6146204768,0.0,0.0,0.0,15.863942322,29.242365,6.08954920769,0.0,3.20568,2.88386920769
 01/24  04:00:00,55.60652164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  05:00:00,56.7217001994,0.0,0.0,0.0,15.863942322,29.242365,6.08947002584,0.0,3.20568,2.88379002584
 01/24  06:00:00,56.5519310149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  07:00:00,65.8675146842,7.82079587941,1.30589472017,0.0,15.863942322,29.818365,85.4943273117,79.4049364222,3.20568,2.88371088954
 01/24  08:00:00,123.00420719,7.82079587941,1.16211517174,0.0,80.527626,29.818365,55.9470768327,49.8542964822,3.20568,2.88710035043
 01/24  09:00:00,171.302480333,7.82079587941,5.58433657789,0.0,80.527626,75.0917375,50.8830615185,18.1713087041,24.0426,8.66915281437
 01/24  10:00:00,178.765347516,7.9402311255,12.8547149132,0.0,80.527626,75.0917375,47.3894454454,8.82343435691,24.0426,14.5234110885
 01/24  11:00:00,194.879140226,9.04656637858,23.8022392292,0.0,80.527626,79.0911225,49.8521993821,0.359733559204,32.0568,17.4356658229
 01/24  12:00:00,208.150301374,9.92244442259,35.4161458901,0.0,80.527626,79.0911225,49.5485271921,0.0195348928901,32.0568,17.4721922992
 01/24  13:00:00,219.015657443,10.8669615884,46.003080801,0.0,80.527626,79.0911225,52.476743439,0.00127144808205,32.0568,20.4186719909
 01/24  14:00:00,218.43060246,11.5019803826,48.7616680399,0.0,80.527626,75.0917375,36.5062901025,0.0421989030175,16.0284,20.4356911995
 01/24  15:00:00,220.954101793,12.2467862549,50.5399452171,0.0,80.527626,75.0917375,30.5666626528,0.0113690363649,16.0284,14.5268936164
 01/24  16:00:00,218.412269098,12.8072829426,49.4439998272,0.0,80.527626,73.092045,20.686200134,0.034516885651,3.20568,17.4460032484
 01/24  17:00:00,202.495998959,9.40013935005,37.0265418608,0.0,80.527626,73.092045,6.10877974452,0.0159649495477,3.20568,2.88713479497
 01/24  18:00:00,150.549842356,8.04047091099,28.3488240136,0.0,80.527626,29.818365,6.09272632694,0.0,3.20568,2.88704632694
 01/24  19:00:00,152.752907003,7.84359008023,23.6358605461,0.0,80.527626,29.818365,8.9720503977,0.0,3.20568,5.7663703977
 01/24  20:00:00,148.806037337,7.82079587941,19.7578092159,0.0,80.527626,29.818365,8.97960331254,0.0,3.20568,5.77392331254
 01/24  21:00:00,145.290909606,7.82079587941,16.27526861,0.0,80.527626,29.818365,10.2427178837,1.267381367,3.20568,5.7696565167
 01/24  22:00:00,55.6451313335,0.0,0.0,0.0,15.863942322,29.242365,8.97576104147,0.0,3.20568,5.77008104147
 01/24  23:00:00,55.664040705,0.0,0.0,0.0,15.863942322,29.242365,6.09423931533,0.0,3.20568,2.88855931533
 01/24  24:00:00,56.3812023894,0.0,0.0,0.0,15.863942322,29.242365,6.09220814382,0.0,3.20568,2.88652814382
 01/25  01:00:00,55.6690860752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  02:00:00,55.6501244118,0.0,0.0,0.0,15.863942322,29.242365,6.08940187881,0.0,3.20568,2.88372187881
 01/25  03:00:00,55.6352464381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  04:00:00,55.6242539104,0.0,0.0,0.0,15.863942322,29.242365,6.0895257306,0.0,3.20568,2.8838457306
 01/25  05:00:00,55.8374286005,0.0,0.0,0.0,15.863942322,29.242365,6.08944672192,0.0,3.20568,2.88376672192
 01/25  06:00:00,55.8120166851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  07:00:00,65.4542507976,7.82079587941,1.24504644308,0.0,15.863942322,29.818365,96.4450165554,90.3556487941,3.20568,2.88368776137
 01/25  08:00:00,124.335542161,7.82079587941,2.47715614118,0.0,80.527626,29.818365,56.5307722513,50.4380501498,3.20568,2.88704210149
 01/25  09:00:00,173.647944779,7.82646803094,7.90042113563,0.0,80.527626,75.0917375,46.2197303892,13.5081291421,24.0426,8.66900124712
 01/25  10:00:00,188.408028503,8.44547491834,21.9351565252,0.0,80.527626,75.0917375,40.8280718708,2.25887601106,24.0426,14.5265958597
 01/25  11:00:00,207.103690669,9.48703757482,35.5145460017,0.0,80.527626,79.0911225,46.5897606995,0.0,32.0568,14.5329606995
 01/25  12:00:00,229.924814009,11.3899989226,55.6633495513,0.0,80.527626,79.0911225,52.4403816975,0.0,32.0568,20.3835816975
 01/25  13:00:00,243.343034279,13.4025177769,67.7500546978,0.0,80.527626,79.0911225,52.481088101,0.00600903470916,32.0568,20.4182790663
 01/25  14:00:00,235.916451848,14.0974135338,63.63263176,0.0,80.527626,75.0917375,36.4893510578,0.0239301086339,16.0284,20.4370209492
 01/25  15:00:00,241.103645915,16.2788356134,66.6422072567,0.0,80.527626,75.0917375,30.5685712192,0.013422314538,16.0284,14.5267489047
 01/25  16:00:00,241.30852945,17.1713299673,67.9557970219,0.0,80.527626,73.092045,20.6860870203,0.0369329632206,3.20568,17.443474057
 01/25  17:00:00,221.136379904,11.7107866989,53.2853430798,0.0,80.527626,73.092045,6.12066616022,0.0279062889767,3.20568,2.88707987124
 01/25  18:00:00,159.998152214,8.75786902208,37.0477120218,0.0,80.527626,29.818365,6.09267214748,0.0,3.20568,2.88699214748
 01/25  19:00:00,157.928994136,8.10129746511,28.5237773089,0.0,80.527626,29.818365,6.09858855265,0.0,3.20568,2.89290855265
 01/25  20:00:00,152.877391196,7.89232098696,23.4597435587,0.0,80.527626,29.818365,11.8570118906,0.0,3.20568,8.65133189055
 01/25  21:00:00,150.192511097,7.82079587941,20.895520851,0.0,80.527626,29.818365,8.97603598487,0.0,3.20568,5.77035598487
 01/25  22:00:00,55.8662284175,0.0,0.0,0.0,15.863942322,29.242365,8.97605617264,0.0,3.20568,5.77037617264
 01/25  23:00:00,55.6870830276,0.0,0.0,0.0,15.863942322,29.242365,6.09425096339,0.0,3.20568,2.88857096339
 01/25  24:00:00,56.3841804936,0.0,0.0,0.0,15.863942322,29.242365,6.09211808942,0.0,3.20568,2.88643808942
 01/26  01:00:00,55.6599342402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  02:00:00,55.6436206171,0.0,0.0,0.0,15.863942322,29.242365,6.08938008059,0.0,3.20568,2.88370008059
 01/26  03:00:00,55.635981123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  04:00:00,55.6291560472,0.0,0.0,0.0,15.863942322,29.242365,6.08950399473,0.0,3.20568,2.88382399473
 01/26  05:00:00,55.8456366291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  06:00:00,55.8149937282,0.0,0.0,0.0,15.863942322,29.242365,6.08942504394,0.0,3.20568,2.88374504394
 01/26  07:00:00,64.1963628095,7.82079587941,0.00263243763026,0.0,15.863942322,29.818365,88.9216683471,85.6959883471,3.20568,0.02
 01/26  08:00:00,123.92192903,7.82079587941,2.07203009111,0.0,80.527626,29.818365,51.1346322715,45.0416929705,3.20568,2.887259301
 01/26  09:00:00,175.17940174,7.84337629969,9.40336920491,0.0,80.527626,75.0917375,44.4731600114,11.7599451686,24.0426,8.67061484274
 01/26  10:00:00,189.950555034,8.51008857964,23.4094994397,0.0,80.527626,75.0917375,43.297359414,1.82691521662,24.0426,17.4278441973
 01/26  11:00:00,214.424575359,9.6374876971,42.6582846278,0.0,80.527626,79.0911225,46.5927918265,0.0,32.0568,14.5359918265
 01/26  12:00:00,233.047195681,10.4126419476,59.7490782695,0.0,80.527626,79.0911225,49.5348734005,0.0,32.0568,17.4780734005
 01/26  13:00:00,248.767006589,12.6916343898,73.8783066781,0.0,80.527626,79.0911225,52.4758696718,0.00128418488975,32.0568,20.4177854869
 01/26  14:00:00,252.575184585,14.7236862877,79.6420843529,0.0,80.527626,75.0917375,39.4223173466,0.038730148325,16.0284,23.3551871983
 01/26  15:00:00,243.427078225,13.438784922,71.7928875694,0.0,80.527626,75.0917375,30.5593497535,0.00239049470797,16.0284,14.5285592588
 01/26  16:00:00,237.661193624,13.2047349725,68.2738771954,0.0,80.527626,73.092045,20.6685714601,0.0221884296224,3.20568,17.4407030305
 01/26  17:00:00,224.396172551,10.0362044614,58.1840207144,0.0,80.527626,73.092045,6.10819698834,0.015539898899,3.20568,2.88697708944
 01/26  18:00:00,163.251020925,8.24255408995,42.1684384134,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 01/26  19:00:00,164.393003554,7.94347551094,35.1068152749,0.0,80.527626,29.818365,8.97218560887,0.0,3.20568,5.76650560887
 01/26  20:00:00,161.697924511,7.83431582244,32.2787125687,0.0,80.527626,29.818365,8.97980940828,0.0,3.20568,5.77412940828
 01/26  21:00:00,160.390998941,7.82079587941,31.0192080837,0.0,80.527626,29.818365,10.4651041788,0.0,3.20568,7.25942417877
 01/26  22:00:00,55.9289128388,0.0,0.0,0.0,15.863942322,29.242365,10.3605756609,0.0,3.20568,7.15489566085
 01/26  23:00:00,55.7552149363,0.0,0.0,0.0,15.863942322,29.242365,6.09421568507,0.0,3.20568,2.88853568507
 01/26  24:00:00,56.4570142584,0.0,0.0,0.0,15.863942322,29.242365,6.09198316996,0.0,3.20568,2.88630316996
 01/27  01:00:00,55.7446717732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  02:00:00,55.7374102452,0.0,0.0,0.0,15.863942322,29.242365,6.08951705882,0.0,3.20568,2.88383705882
 01/27  03:00:00,55.7274361165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  04:00:00,55.718942443,0.0,0.0,0.0,15.863942322,29.242365,6.08943803431,0.0,3.20568,2.88375803431
 01/27  05:00:00,56.9648291345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  06:00:00,56.7820062072,0.0,0.0,0.0,15.863942322,29.242365,6.08893393159,0.0,3.20568,2.88325393159
 01/27  07:00:00,90.3796457141,7.82079587941,25.6454615981,0.0,15.863942322,29.818365,14.683000082,11.457320082,3.20568,0.02
 01/27  08:00:00,147.670185303,7.82079587941,25.6631202049,0.0,80.527626,29.818365,10.5177425037,4.42509245175,3.20568,2.88697005195
 01/27  09:00:00,200.291294034,8.33357754431,33.8776507864,0.0,80.527626,75.0917375,32.7204152064,0.00755691573249,24.0426,8.67025829062
 01/27  10:00:00,219.092994872,9.48573436,51.4708901212,0.0,80.527626,75.0917375,38.5648062869,0.0,24.0426,14.5222062869
 01/27  11:00:00,235.857973681,10.1822209974,63.5118590721,0.0,80.527626,79.0911225,49.4963148636,0.0,32.0568,17.4395148636
 01/27  12:00:00,258.392450013,12.1799595302,83.328517994,0.0,80.527626,79.0911225,49.5318591182,0.0,32.0568,17.4750591182
 01/27  13:00:00,273.089311569,14.7360132207,96.1495087452,0.0,80.527626,79.0911225,52.4741175843,0.0,32.0568,20.4173175843
 01/27  14:00:00,276.003712798,16.6219647003,101.155758465,0.0,80.527626,75.0917375,36.5013623512,0.0358655025422,16.0284,20.4370968487
 01/27  15:00:00,287.477811078,18.3572910232,110.881230585,0.0,80.527626,75.0917375,33.4589511057,0.00215896908989,16.0284,17.4283921367
 01/27  16:00:00,282.319284689,19.0648621708,107.033086214,0.0,80.527626,73.092045,17.7743557203,0.0288711889966,3.20568,14.5398045313
 01/27  17:00:00,255.803380188,13.5037827941,86.0998507029,0.0,80.527626,73.092045,6.11800994805,0.0251388567881,3.20568,2.88719109126
 01/27  18:00:00,183.582612522,9.33801104021,61.3455956131,0.0,80.527626,29.818365,6.09259806125,0.0,3.20568,2.88691806125
 01/27  19:00:00,177.557039207,8.40709832705,47.7063263564,0.0,80.527626,29.818365,8.97200117807,0.0,3.20568,5.76632117807
 01/27  20:00:00,172.144929145,8.04373701079,42.6895284618,0.0,80.527626,29.818365,8.9798303797,0.0,3.20568,5.7741503797
 01/27  21:00:00,171.035824177,7.90354372042,41.7744064545,0.0,80.527626,29.818365,8.97576911663,0.0,3.20568,5.77008911663
 01/27  22:00:00,55.7918631732,0.0,0.0,0.0,15.863942322,29.242365,8.97620441661,0.0,3.20568,5.77052441661
 01/27  23:00:00,55.7983237808,0.0,0.0,0.0,15.863942322,29.242365,6.09391596629,0.0,3.20568,2.88823596629
 01/27  24:00:00,56.4880270275,0.0,0.0,0.0,15.863942322,29.242365,6.09218799815,0.0,3.20568,2.88650799815
 01/28  01:00:00,55.7768109861,0.0,0.0,0.0,15.863942322,29.242365,6.08808750414,0.0,3.20568,2.88240750414
 01/28  02:00:00,55.7694146501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.7652422504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  04:00:00,55.770263825,0.0,0.0,0.0,15.863942322,29.242365,6.08808276501,0.0,3.20568,2.88240276501
 01/28  05:00:00,56.0431118239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  06:00:00,56.0298539007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  07:00:00,56.0347359942,0.0,0.0,0.0,15.863942322,29.242365,6.08807799738,0.0,3.20568,2.88239799738
 01/28  08:00:00,48.8062396122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  09:00:00,47.3884232379,0.0,0.0,0.0,15.863942322,29.242365,6.08807321573,0.0,3.20568,2.88239321573
 01/28  10:00:00,47.4254927309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  11:00:00,47.4443767193,0.0,0.0,0.0,15.863942322,29.242365,6.08949024885,0.0,3.20568,2.88381024885
 01/28  12:00:00,48.1501044586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  13:00:00,65.2222556962,1.21909110754,16.5201147179,0.0,15.863942322,29.242365,6.08953460899,0.0,3.20568,2.88385460899
 01/28  14:00:00,58.1747911864,0.81393120645,9.83165298523,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,56.2691505813,0.700780585957,8.04110307554,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,59.5405110418,0.969007769559,11.0574914067,0.0,15.863942322,29.242365,6.08818024314,0.0,3.20568,2.88250024314
 01/28  17:00:00,51.4361349792,0.345749623656,3.641723113,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  18:00:00,47.3895088819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  19:00:00,55.9341491873,0.0,0.0,0.0,15.863942322,29.242365,6.08817472941,0.0,3.20568,2.88249472941
 01/28  20:00:00,56.1820570457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  21:00:00,56.1510259623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,55.99500101,0.0,0.0,0.0,15.863942322,29.242365,6.08816983601,0.0,3.20568,2.88248983601
 01/28  23:00:00,55.7893632844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  24:00:00,56.4650663026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  01:00:00,55.7766120484,0.0,0.0,0.0,15.863942322,29.242365,6.08816485999,0.0,3.20568,2.88248485999
 01/29  02:00:00,55.7726055117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  03:00:00,55.7689919333,0.0,0.0,0.0,15.863942322,29.242365,6.08815977763,0.0,3.20568,2.88247977763
 01/29  04:00:00,55.7713497517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  05:00:00,56.0451737171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  06:00:00,56.025973195,0.0,0.0,0.0,15.863942322,29.242365,6.08815468147,0.0,3.20568,2.88247468147
 01/29  07:00:00,56.0321172789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  08:00:00,48.8068154546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  09:00:00,47.3827377258,0.0,0.0,0.0,15.863942322,29.242365,6.08950882524,0.0,3.20568,2.88382882524
 01/29  10:00:00,47.4168665273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  11:00:00,47.4241393262,0.0,0.0,0.0,15.863942322,29.242365,6.08942941515,0.0,3.20568,2.88374941515
 01/29  12:00:00,48.1141282649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  13:00:00,47.4452932577,0.0,0.0,0.0,15.863942322,29.242365,6.08955276183,0.0,3.20568,2.88387276183
 01/29  14:00:00,51.709987086,0.260690053209,3.95135660084,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  15:00:00,69.0175468688,1.52698060584,19.9760203329,0.0,15.863942322,29.242365,6.08815932923,0.0,3.20568,2.88247932923
 01/29  16:00:00,55.5607767868,0.656691694172,7.39921040034,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  17:00:00,55.0062817308,0.651664049083,6.95300152742,0.0,15.863942322,29.242365,6.08817673275,0.0,3.20568,2.88249673275
 01/29  18:00:00,47.3852460328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  19:00:00,55.9261558098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  20:00:00,56.1710220382,0.0,0.0,0.0,15.863942322,29.242365,6.08810359696,0.0,3.20568,2.88242359696
 01/29  21:00:00,56.1313575275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  22:00:00,55.972567888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  23:00:00,55.7707719074,0.0,0.0,0.0,15.863942322,29.242365,6.08809855559,0.0,3.20568,2.88241855559
 01/29  24:00:00,56.4531565261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  01:00:00,55.7672354294,0.0,0.0,0.0,15.863942322,29.242365,6.08938370449,0.0,3.20568,2.88370370449
 01/30  02:00:00,55.7643014352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  03:00:00,55.766786792,0.0,0.0,0.0,15.863942322,29.242365,6.08950668482,0.0,3.20568,2.88382668482
 01/30  04:00:00,55.7730074445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  05:00:00,56.0494832331,0.0,0.0,0.0,15.863942322,29.242365,6.08942689828,0.0,3.20568,2.88374689828
 01/30  06:00:00,56.0310098788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  07:00:00,111.084934595,7.82126037283,46.6427113994,0.0,15.863942322,29.818365,6.44945785474,0.359908019756,3.20568,2.88386983499
 01/30  08:00:00,169.744123036,7.82079587941,47.6051574439,0.0,80.527626,29.818365,6.09290253982,0.0,3.20568,2.88722253982
 01/30  09:00:00,236.363898239,8.99590645378,69.187425833,0.0,80.527626,75.0917375,32.7212423605,0.00934137215562,24.0426,8.66930098838
 01/30  10:00:00,256.341891856,10.2528548593,87.8799844039,0.0,80.527626,75.0917375,38.5667275478,0.0,24.0426,14.5241275478
 01/30  11:00:00,269.494167356,11.314841311,95.9485304808,0.0,80.527626,79.0911225,46.58838615,0.0,32.0568,14.53158615
 01/30  12:00:00,282.769399109,12.2863102159,107.550208129,0.0,80.527626,79.0911225,52.4368854763,0.0,32.0568,20.3800854763
 01/30  13:00:00,282.870592171,12.8264772307,107.813545378,0.0,80.527626,79.0911225,52.4761309132,0.0,32.0568,20.4193309132
 01/30  14:00:00,284.351555098,14.8887588747,111.225899559,0.0,80.527626,75.0917375,36.4889829514,0.0241106498426,16.0284,20.4364723016
 01/30  15:00:00,286.482262023,15.419006892,112.829051046,0.0,80.527626,75.0917375,30.5558589298,0.0,16.0284,14.5274589298
 01/30  16:00:00,281.109523266,15.4582434601,109.425034998,0.0,80.527626,73.092045,20.6728900341,0.022996592516,3.20568,17.4442134415
 01/30  17:00:00,260.378362822,10.7537425643,93.4041858112,0.0,80.527626,73.092045,6.10853131627,0.0156339990651,3.20568,2.88721731721
 01/30  18:00:00,191.927303365,8.58592697436,70.4091776369,0.0,80.527626,29.818365,6.09280816547,0.0,3.20568,2.88712816547
 01/30  19:00:00,192.448840364,8.188816718,62.7718055407,0.0,80.527626,29.818365,6.09872125992,0.0,3.20568,2.89304125992
 01/30  20:00:00,187.486107422,7.98134732675,57.7488128995,0.0,80.527626,29.818365,11.8574011472,0.0,3.20568,8.65172114717
 01/30  21:00:00,184.925188913,7.86651350197,55.3250712101,0.0,80.527626,29.818365,8.97629161097,0.0,3.20568,5.77061161097
 01/30  22:00:00,56.0919502284,0.0,0.0,0.0,15.863942322,29.242365,8.97630676519,0.0,3.20568,5.77062676519
 01/30  23:00:00,55.8255770093,0.0,0.0,0.0,15.863942322,29.242365,6.09393802184,0.0,3.20568,2.88825802184
 01/30  24:00:00,56.4904857294,0.0,0.0,0.0,15.863942322,29.242365,6.0922440891,0.0,3.20568,2.8865640891
 01/31  01:00:00,55.753431912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  02:00:00,55.7204095282,0.0,0.0,0.0,15.863942322,29.242365,6.0895054734,0.0,3.20568,2.8838254734
 01/31  03:00:00,55.700367431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  04:00:00,55.6877545295,0.0,0.0,0.0,15.863942322,29.242365,6.08942523721,0.0,3.20568,2.88374523721
 01/31  05:00:00,56.8653270253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  06:00:00,56.6723578124,0.0,0.0,0.0,15.863942322,29.242365,6.08954768879,0.0,3.20568,2.88386768879
 01/31  07:00:00,73.2064736462,7.82079587941,8.60340337868,0.0,15.863942322,29.818365,34.5796489945,31.3539689945,3.20568,0.02
 01/31  08:00:00,130.580459891,7.82079587941,8.69694374566,0.0,80.527626,29.818365,25.6680237541,19.5751513727,3.20568,2.88719238147
 01/31  09:00:00,174.491987028,7.87782523249,8.68553390948,0.0,80.527626,75.0917375,43.2854513934,10.5721759523,24.0426,8.67067544116
 01/31  10:00:00,177.552080371,8.34408646731,11.2502165479,0.0,80.527626,75.0917375,52.4200711239,10.9523565856,24.0426,17.4251145383
 01/31  11:00:00,184.667152438,8.72940407123,13.9580259268,0.0,80.527626,79.0911225,53.4214235616,6.82921784958,32.0568,14.535405712
 01/31  12:00:00,188.227395534,9.01919849563,16.5099609332,0.0,80.527626,79.0911225,51.261544736,0.0,32.0568,19.204744736
 01/31  13:00:00,190.433750048,9.21045449315,19.2059163335,0.0,80.527626,79.0911225,50.7442430011,0.0,32.0568,18.6874430011
 01/31  14:00:00,190.648835675,9.51952337497,23.0827049909,0.0,80.527626,75.0917375,39.4242546315,0.0404140065074,16.0284,23.355440625
 01/31  15:00:00,195.478945616,10.3288543383,27.0875076165,0.0,80.527626,75.0917375,30.557158841,0.0,16.0284,14.528758841
 01/31  16:00:00,195.699707676,10.4716121266,29.1786955207,0.0,80.527626,73.092045,20.6605070114,0.0128300318348,3.20568,17.4419969795
 01/31  17:00:00,189.377407133,8.57315706168,24.8640262083,0.0,80.527626,73.092045,6.10973957697,0.0170351133216,3.20568,2.88702446365
 01/31  18:00:00,140.423617173,7.82136664513,19.9555458879,0.0,80.527626,29.818365,6.09261713056,0.0,3.20568,2.88693713056
 01/31  19:00:00,146.062792225,7.82079587941,17.0473048873,0.0,80.527626,29.818365,7.46488612366,1.366057068,3.20568,2.89314905566
 01/31  20:00:00,144.133380631,7.82079587941,15.1344440574,0.0,80.527626,29.818365,17.2733603105,5.41678047629,3.20568,8.65089983422
 01/31  21:00:00,144.221312044,7.82079587941,15.2177504691,0.0,80.527626,29.818365,14.6082759549,5.63311636673,3.20568,5.76947958815
 01/31  22:00:00,55.6453181263,0.0,0.0,0.0,15.863942322,29.242365,8.97517295283,0.0,3.20568,5.76949295283
 01/31  23:00:00,55.6669338385,0.0,0.0,0.0,15.863942322,29.242365,6.09425189171,0.0,3.20568,2.88857189171
 01/31  24:00:00,56.3756735971,0.0,0.0,0.0,15.863942322,29.242365,6.09201903708,0.0,3.20568,2.88633903708
 02/01  01:00:00,55.6597161327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  02:00:00,55.6433947491,0.0,0.0,0.0,15.863942322,29.242365,6.08955235295,0.0,3.20568,2.88387235295
 02/01  03:00:00,55.6280422972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  04:00:00,55.6132717031,0.0,0.0,0.0,15.863942322,29.242365,6.08947149397,0.0,3.20568,2.88379149397
 02/01  05:00:00,55.8276437573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  06:00:00,55.8049214417,0.0,0.0,0.0,15.863942322,29.242365,6.08939071176,0.0,3.20568,2.88371071176
 02/01  07:00:00,64.1761797381,7.82079587941,0.0,0.0,15.863942322,29.818365,97.2420268159,94.0163468159,3.20568,0.02
 02/01  08:00:00,121.814983292,7.82079587941,0.0,0.0,80.527626,29.818365,63.6744431711,57.5817665068,3.20568,2.88699666434
 02/01  09:00:00,169.131503073,7.82079587941,3.43870250358,0.0,80.527626,75.0917375,54.1991543368,21.486897009,24.0426,8.66965732782
 02/01  10:00:00,174.85321473,7.89399723277,9.02088860182,0.0,80.527626,75.0917375,50.6403637824,12.0756480166,24.0426,14.5221157658
 02/01  11:00:00,183.894205935,8.51423944482,13.4155228732,0.0,80.527626,79.0911225,56.2673718648,6.7712589051,32.0568,17.4393129597
 02/01  12:00:00,193.980555677,9.55253822724,21.6860011185,0.0,80.527626,79.0911225,49.5446624597,0.0119921342095,32.0568,17.4758703255
 02/01  13:00:00,200.786142628,9.72762304442,28.9765157805,0.0,80.527626,79.0911225,52.4736081668,0.0,32.0568,20.4168081668
 02/01  14:00:00,198.823159214,10.2708137382,30.4412726638,0.0,80.527626,75.0917375,36.5059240591,0.0410703983846,16.0284,20.4364536607
 02/01  15:00:00,196.385709262,10.3098817717,27.9824946389,0.0,80.527626,75.0917375,33.4770057303,0.0207311198627,16.0284,17.4278746105
 02/01  16:00:00,191.693058568,10.2658071357,25.3805236912,0.0,80.527626,73.092045,17.7655207243,0.0194106809765,3.20568,14.5404300433
 02/01  17:00:00,182.685412502,8.35923214611,18.4274280041,0.0,80.527626,73.092045,6.2586353168,0.165772030404,3.20568,2.8871832864
 02/01  18:00:00,133.905588219,7.82079587941,13.49729218,0.0,80.527626,29.818365,8.41031048674,2.31741480398,3.20568,2.88721568276
 02/01  19:00:00,138.711652693,7.82079587941,9.76132788713,0.0,80.527626,29.818365,17.7663599757,8.79452483083,3.20568,5.76615514488
 02/01  20:00:00,134.847904089,7.82079587941,5.69458861459,0.0,80.527626,29.818365,24.8120366161,15.8323870777,3.20568,5.77396953839
 02/01  21:00:00,130.775394826,7.82079587941,1.66639019226,0.0,80.527626,29.818365,33.172542891,24.1969610324,3.20568,5.76990185862
 02/01  22:00:00,55.7025901153,0.0,0.0,0.0,15.863942322,29.242365,8.97587719761,0.0,3.20568,5.77019719761
 02/01  23:00:00,55.5713582652,0.0,0.0,0.0,15.863942322,29.242365,6.09425994447,0.0,3.20568,2.88857994447
 02/01  24:00:00,56.2973542852,0.0,0.0,0.0,15.863942322,29.242365,6.09209337163,0.0,3.20568,2.88641337163
 02/02  01:00:00,55.5882918372,0.0,0.0,0.0,15.863942322,29.242365,6.08948811262,0.0,3.20568,2.88380811262
 02/02  02:00:00,55.5823592905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  03:00:00,55.5719362318,0.0,0.0,0.0,15.863942322,29.242365,6.08940662767,0.0,3.20568,2.88372662767
 02/02  04:00:00,55.558988244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  05:00:00,55.7651693621,0.0,0.0,0.0,15.863942322,29.242365,6.08952774261,0.0,3.20568,2.88384774261
 02/02  06:00:00,55.7394514559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  07:00:00,64.2423394562,7.82079587941,0.0,0.0,15.863942322,29.818365,231.104939584,225.015410437,3.20568,2.88384914714
 02/02  08:00:00,121.85659802,7.82079587941,0.0,0.0,80.527626,29.818365,150.799492832,144.70662866,3.20568,2.8871841714
 02/02  09:00:00,165.686666153,7.82079587941,0.00637053598901,0.0,80.527626,75.0917375,122.237679893,89.5242802765,24.0426,8.67079961651
 02/02  10:00:00,165.697212018,7.82079587941,0.0042429657732,0.0,80.527626,75.0917375,116.095012849,77.5290633709,24.0426,14.5233494781
 02/02  11:00:00,169.715664856,7.82143153995,0.00253462690784,0.0,80.527626,79.0911225,142.46440178,92.9718289956,32.0568,17.4357727842
 02/02  12:00:00,170.489480186,7.8311469305,0.0,0.0,80.527626,79.0911225,155.219610022,105.691752768,32.0568,17.471057254
 02/02  13:00:00,169.786192188,7.84417449272,0.0,0.0,80.527626,79.0911225,138.878840921,86.403823418,32.0568,20.4182175035
 02/02  14:00:00,165.795257039,7.85977094958,0.0,0.0,80.527626,75.0917375,118.934589238,82.4669044964,16.0284,20.4392847415
 02/02  15:00:00,165.874672578,7.93956816373,0.0,0.0,80.527626,75.0917375,111.534509031,80.9818771967,16.0284,14.524231834
 02/02  16:00:00,164.067739098,8.16822127451,0.0,0.0,80.527626,73.092045,94.6521707801,73.9987288872,3.20568,17.447761893
 02/02  17:00:00,163.57679276,7.82079587941,0.0,0.0,80.527626,73.092045,62.7608953675,56.6681344981,3.20568,2.88708086939
 02/02  18:00:00,120.306047872,7.82079587941,0.0,0.0,80.527626,29.818365,72.080841845,65.9881711898,3.20568,2.8869906552
 02/02  19:00:00,128.890723688,7.82079587941,0.0,0.0,80.527626,29.818365,84.0710321963,75.0990467223,3.20568,5.76630547398
 02/02  20:00:00,129.121258848,7.82079587941,0.0,0.0,80.527626,29.818365,95.4516741702,86.4723627898,3.20568,5.77363138042
 02/02  21:00:00,129.132496453,7.82079587941,0.0,0.0,80.527626,29.818365,111.682440907,102.706520788,3.20568,5.77024011931
 02/02  22:00:00,55.613273421,0.0,0.0,0.0,15.863942322,29.242365,8.9759464974,0.0,3.20568,5.7702664974
 02/02  23:00:00,55.4972193516,0.0,0.0,0.0,15.863942322,29.242365,6.09409038397,0.0,3.20568,2.88841038397
 02/02  24:00:00,56.234923823,0.0,0.0,0.0,15.863942322,29.242365,6.0921600974,0.0,3.20568,2.8864800974
 02/03  01:00:00,55.5034352134,0.0,0.0,0.0,15.863942322,29.242365,6.08948804965,0.0,3.20568,2.88380804965
 02/03  02:00:00,55.4907819109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  03:00:00,55.4757050436,0.0,0.0,0.0,15.863942322,29.242365,6.08940581328,0.0,3.20568,2.88372581328
 02/03  04:00:00,55.4680231599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  05:00:00,56.524096361,0.0,0.0,0.0,15.863942322,29.242365,6.0895260989,0.0,3.20568,2.8838460989
 02/03  06:00:00,56.3507849094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  07:00:00,65.3557502852,7.82079587941,0.00208523270952,0.0,15.863942322,29.818365,393.377743115,387.288299275,3.20568,2.88376383993
 02/03  08:00:00,122.51164444,7.82079587941,0.0013119382505,0.0,80.527626,29.818365,276.638925387,270.546303711,3.20568,2.88694167643
 02/03  09:00:00,166.100535671,7.82079587941,0.00980505474297,0.0,80.527626,75.0917375,185.831409034,153.119319598,24.0426,8.66948943587
 02/03  10:00:00,165.739671141,7.82079587941,0.00498175227176,0.0,80.527626,75.0917375,114.786471885,76.2196014893,24.0426,14.5242703952
 02/03  11:00:00,169.678271238,7.82320860225,0.00634071194421,0.0,80.527626,79.0911225,85.7079918381,39.1195795111,32.0568,14.531612327
 02/03  12:00:00,173.546682991,8.06524716705,2.89539104342,0.0,80.527626,79.0911225,57.9490237293,5.5127846223,32.0568,20.379439107
 02/03  13:00:00,178.954811035,8.66641130652,8.37363481433,0.0,80.527626,79.0911225,52.5096053407,0.0337797931288,32.0568,20.4190255476
 02/03  14:00:00,180.530300761,9.10501724998,13.4566696154,0.0,80.527626,75.0917375,38.4229923776,1.95664477261,16.0284,20.437947605
 02/03  15:00:00,185.838594292,10.0247021894,17.8254071677,0.0,80.527626,75.0917375,30.5555048502,0.0,16.0284,14.5271048502
 02/03  16:00:00,187.222671441,10.2883860294,20.9483743572,0.0,80.527626,73.092045,20.7554673136,0.106111637327,3.20568,17.4436756763
 02/03  17:00:00,183.955920141,8.35240316498,19.7123647153,0.0,80.527626,73.092045,6.10875103233,0.0159040500178,3.20568,2.88716698231
 02/03  18:00:00,136.839195352,7.84062494672,16.3949704303,0.0,80.527626,29.818365,7.04936505771,0.956609740561,3.20568,2.88707531715
 02/03  19:00:00,141.489853639,7.82079587941,12.5191717189,0.0,80.527626,29.818365,12.9863707122,6.88771307587,3.20568,2.89297763635
 02/03  20:00:00,137.216386449,7.82079587941,8.27582016071,0.0,80.527626,29.818365,25.5578472251,13.7006722748,3.20568,8.65149495034
 02/03  21:00:00,134.312799268,7.82079587941,5.39123642462,0.0,80.527626,29.818365,27.5443050179,18.5681735464,3.20568,5.77045147146
 02/03  22:00:00,55.5666757247,0.0,0.0,0.0,15.863942322,29.242365,8.97613458017,0.0,3.20568,5.77045458017
 02/03  23:00:00,55.5911844308,0.0,0.0,0.0,15.863942322,29.242365,6.0942961558,0.0,3.20568,2.8886161558
 02/03  24:00:00,56.3101506425,0.0,0.0,0.0,15.863942322,29.242365,6.09216318658,0.0,3.20568,2.88648318658
 02/04  01:00:00,55.5896785907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,55.5785856752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  03:00:00,55.5687781061,0.0,0.0,0.0,15.863942322,29.242365,6.0880716494,0.0,3.20568,2.8823916494
 02/04  04:00:00,55.5604750191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  05:00:00,55.7806044228,0.0,0.0,0.0,15.863942322,29.242365,6.08806325622,0.0,3.20568,2.88238325622
 02/04  06:00:00,55.7696702374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  07:00:00,55.7843549835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  08:00:00,48.5771760752,0.0,0.0,0.0,15.863942322,29.242365,6.08819002044,0.0,3.20568,2.88251002044
 02/04  09:00:00,47.1999324579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  10:00:00,47.2963670752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  11:00:00,47.3381928255,0.0,0.0,0.0,15.863942322,29.242365,6.08940114754,0.0,3.20568,2.88372114754
 02/04  12:00:00,48.0337804164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  13:00:00,47.3616418365,0.0,0.0,0.0,15.863942322,29.242365,6.08952048198,0.0,3.20568,2.88384048198
 02/04  14:00:00,57.740028639,1.00796270878,9.30666926841,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,60.1538941266,1.25418067104,11.4423842874,0.0,15.863942322,29.242365,6.08817733878,0.0,3.20568,2.88249733878
 02/04  16:00:00,66.3752452507,1.95684509608,16.9805231825,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,60.4634372245,1.37654790835,11.74615635,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,50.7994185118,0.375915494185,3.09705467298,0.0,15.863942322,29.242365,6.0881958202,0.0,3.20568,2.8825158202
 02/04  19:00:00,55.8596628057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,56.0773744028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  21:00:00,56.0274995967,0.0,0.0,0.0,15.863942322,29.242365,6.08813260065,0.0,3.20568,2.88245260065
 02/04  22:00:00,55.8679560118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  23:00:00,55.6757490221,0.0,0.0,0.0,15.863942322,29.242365,6.08812407691,0.0,3.20568,2.88244407691
 02/04  24:00:00,56.3465356727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  01:00:00,55.6416555852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  02:00:00,55.6236952723,0.0,0.0,0.0,15.863942322,29.242365,6.08811481226,0.0,3.20568,2.88243481226
 02/05  03:00:00,55.6145547951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  04:00:00,55.6055450213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  05:00:00,55.8330072237,0.0,0.0,0.0,15.863942322,29.242365,6.08810552264,0.0,3.20568,2.88242552264
 02/05  06:00:00,55.8128932795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
