Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/05  07:00:00,55.8168436259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  08:00:00,48.6090440056,0.0,0.0,0.0,15.863942322,29.242365,6.08809619387,0.0,3.20568,2.88241619387
 02/05  09:00:00,47.2292462032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  10:00:00,47.3247156744,0.0,0.0,0.0,15.863942322,29.242365,6.08950644915,0.0,3.20568,2.88382644915
 02/05  11:00:00,47.375353055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  12:00:00,48.0648986518,0.0,0.0,0.0,15.863942322,29.242365,6.08942237239,0.0,3.20568,2.88374237239
 02/05  13:00:00,49.8842391312,0.227763206267,2.26442012715,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,64.5579295246,1.63032708653,15.4859472081,0.0,15.863942322,29.242365,6.08954248337,0.0,3.20568,2.88386248337
 02/05  15:00:00,68.0111963796,2.03767659514,18.5127023546,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,70.5985897465,2.34568372406,20.8024525901,0.0,15.863942322,29.242365,6.08817147725,0.0,3.20568,2.88249147725
 02/05  17:00:00,63.3503379056,1.67291863047,14.3343666981,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,54.5895208051,0.7819968589,6.48605369111,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,60.4289565327,0.521331239267,4.04883457987,0.0,15.863942322,29.242365,6.08816140294,0.0,3.20568,2.88248140294
 02/05  20:00:00,56.0720015399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,56.0187956827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  22:00:00,55.8549173953,0.0,0.0,0.0,15.863942322,29.242365,6.08815194604,0.0,3.20568,2.88247194604
 02/05  23:00:00,55.6623083672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  24:00:00,56.3329490745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  01:00:00,55.6368580445,0.0,0.0,0.0,15.863942322,29.242365,6.0894301807,0.0,3.20568,2.8837501807
 02/06  02:00:00,55.6311744343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  03:00:00,55.6255957302,0.0,0.0,0.0,15.863942322,29.242365,6.08954721309,0.0,3.20568,2.88386721309
 02/06  04:00:00,55.6207081066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  05:00:00,55.8512136596,0.0,0.0,0.0,15.863942322,29.242365,6.08946201784,0.0,3.20568,2.88378201784
 02/06  06:00:00,55.8261004351,0.0,0.0,0.0,15.863942322,29.242365,6.08937689792,0.0,3.20568,2.88369689792
 02/06  07:00:00,68.4957994364,7.82079587941,4.27797153159,0.0,15.863942322,29.818365,56.2417920929,53.0161120929,3.20568,0.02
 02/06  08:00:00,127.810212882,7.82079587941,5.93600375743,0.0,80.527626,29.818365,37.7726214507,31.6800050661,3.20568,2.88693638468
 02/06  09:00:00,185.757113978,7.94320218294,19.8229064545,0.0,80.527626,75.0917375,36.2804515294,3.56846928467,24.0426,8.66938224472
 02/06  10:00:00,210.090822942,8.90059519907,43.0611593734,0.0,80.527626,75.0917375,38.5683137228,0.0,24.0426,14.5257137228
 02/06  11:00:00,237.369237014,10.6858777825,64.5015959216,0.0,80.527626,79.0911225,49.4925998796,0.0,32.0568,17.4357998796
 02/06  12:00:00,251.217036737,12.8471018136,75.4650466505,0.0,80.527626,79.0911225,49.5283847724,0.000748967970544,32.0568,17.4708358045
 02/06  13:00:00,256.390843645,14.6214873373,79.5653474897,0.0,80.527626,79.0911225,52.4763729526,0.00192092201387,32.0568,20.4176520306
 02/06  14:00:00,255.917015732,16.0299977468,81.6782758496,0.0,80.527626,75.0917375,36.4841550065,0.0173015875414,16.0284,20.438453419
 02/06  15:00:00,262.565995647,17.6779088602,86.6718808506,0.0,80.527626,75.0917375,30.5554278526,0.00335781333328,16.0284,14.5236700393
 02/06  16:00:00,260.493849084,18.2930183039,85.9873902875,0.0,80.527626,73.092045,20.6789617332,0.0264205218444,3.20568,17.4468612113
 02/06  17:00:00,241.918088726,13.843586317,71.8725963083,0.0,80.527626,73.092045,6.11438931018,0.0217131369766,3.20568,2.88699617321
 02/06  18:00:00,174.555358124,9.96276977157,51.7096907274,0.0,80.527626,29.818365,6.09258186224,0.0,3.20568,2.88690186224
 02/06  19:00:00,167.075828449,8.50094786288,37.2423961259,0.0,80.527626,29.818365,8.98625843784,0.01447697054,3.20568,5.7661014673
 02/06  20:00:00,160.319264233,8.04887511513,30.7113642246,0.0,80.527626,29.818365,8.97993952551,0.0,3.20568,5.77425952551
 02/06  21:00:00,156.496780056,7.86691831571,27.1152238688,0.0,80.527626,29.818365,8.97565986826,0.0,3.20568,5.76997986826
 02/06  22:00:00,55.888866818,0.0,0.0,0.0,15.863942322,29.242365,8.97605429934,0.0,3.20568,5.77037429934
 02/06  23:00:00,55.7175858875,0.0,0.0,0.0,15.863942322,29.242365,6.09395901538,0.0,3.20568,2.88827901538
 02/06  24:00:00,56.4168813724,0.0,0.0,0.0,15.863942322,29.242365,6.09202833298,0.0,3.20568,2.88634833298
 02/07  01:00:00,55.69910624,0.0,0.0,0.0,15.863942322,29.242365,6.0893574315,0.0,3.20568,2.8836774315
 02/07  02:00:00,55.6846342624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  03:00:00,55.67288711,0.0,0.0,0.0,15.863942322,29.242365,6.08947328641,0.0,3.20568,2.88379328641
 02/07  04:00:00,55.6708699627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  05:00:00,56.853962123,0.0,0.0,0.0,15.863942322,29.242365,6.08938697696,0.0,3.20568,2.88370697696
 02/07  06:00:00,56.6492695653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  07:00:00,75.8869351429,7.82079587941,11.2520166417,0.0,15.863942322,29.818365,45.9017726548,39.8122698449,3.20568,2.88382280992
 02/07  08:00:00,138.181286765,7.82079587941,16.2455405469,0.0,80.527626,29.818365,20.3394054216,14.2465692356,3.20568,2.88715618601
 02/07  09:00:00,186.464011222,7.82456836821,20.6317379715,0.0,80.527626,75.0917375,35.6174320141,2.90594685882,24.0426,8.66888515528
 02/07  10:00:00,193.644587201,8.17545378458,27.4141494448,0.0,80.527626,75.0917375,39.5597441192,0.99420494382,24.0426,14.5229391754
 02/07  11:00:00,215.740888481,9.64298925613,43.9747410295,0.0,80.527626,79.0911225,46.5925360691,0.0,32.0568,14.5357360691
 02/07  12:00:00,239.400396221,11.8242940935,64.6874296886,0.0,80.527626,79.0911225,52.4394570061,0.000466197004416,32.0568,20.3821908091
 02/07  13:00:00,251.302488156,14.2267212087,74.8696978891,0.0,80.527626,79.0911225,49.5631672989,0.0047205448551,32.0568,17.5016467541
 02/07  14:00:00,253.207483982,16.0969618125,78.8886744767,0.0,80.527626,75.0917375,39.4256729422,0.0413627027772,16.0284,23.3559102394
 02/07  15:00:00,262.982391416,18.1919799653,86.553032861,0.0,80.527626,75.0917375,30.5643807204,0.00898680503297,16.0284,14.5269939154
 02/07  16:00:00,265.978145268,19.7704475229,89.9660765885,0.0,80.527626,73.092045,20.6795402774,0.0329074743143,3.20568,17.4409528031
 02/07  17:00:00,252.328780927,15.9497621332,80.1458906733,0.0,80.527626,73.092045,6.12426302225,0.0314416019707,3.20568,2.88714142028
 02/07  18:00:00,182.243445588,10.5620133778,58.8400898897,0.0,80.527626,29.818365,6.10002277434,0.00729631607174,3.20568,2.88704645826
 02/07  19:00:00,171.372535491,8.87484386479,41.1355179251,0.0,80.527626,29.818365,6.09891240669,0.0,3.20568,2.89323240669
 02/07  20:00:00,159.138253928,8.22786071979,29.596122844,0.0,80.527626,29.818365,11.8567409311,0.0,3.20568,8.65106093109
 02/07  21:00:00,152.632819809,7.93667506789,23.4287607147,0.0,80.527626,29.818365,9.01265843809,0.0374142553427,3.20568,5.76956418275
 02/07  22:00:00,55.7035432789,0.0,0.0,0.0,15.863942322,29.242365,8.97522993579,0.0,3.20568,5.76954993579
 02/07  23:00:00,55.7236239166,0.0,0.0,0.0,15.863942322,29.242365,6.09428996093,0.0,3.20568,2.88860996093
 02/07  24:00:00,56.4348717526,0.0,0.0,0.0,15.863942322,29.242365,6.09205677813,0.0,3.20568,2.88637677813
 02/08  01:00:00,55.7223746693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  02:00:00,55.7037860024,0.0,0.0,0.0,15.863942322,29.242365,6.08938868418,0.0,3.20568,2.88370868418
 02/08  03:00:00,55.6935189692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.6879578753,0.0,0.0,0.0,15.863942322,29.242365,6.08950308394,0.0,3.20568,2.88382308394
 02/08  05:00:00,55.9216453751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  06:00:00,55.892767528,0.0,0.0,0.0,15.863942322,29.242365,6.08941546828,0.0,3.20568,2.88373546828
 02/08  07:00:00,74.6391188101,7.82079587941,10.400169015,0.0,15.863942322,29.818365,36.188108858,32.962428858,3.20568,0.02
 02/08  08:00:00,131.588991908,7.82079587941,9.68962721848,0.0,80.527626,29.818365,25.2711176211,19.1784355443,3.20568,2.88700207688
 02/08  09:00:00,183.384173807,8.16784792751,17.2369642485,0.0,80.527626,75.0917375,36.7642530282,4.05159074913,24.0426,8.67006227903
 02/08  10:00:00,207.967932082,9.62349313766,40.2399761629,0.0,80.527626,75.0917375,38.5678389561,0.0,24.0426,14.5252389561
 02/08  11:00:00,240.583628904,11.8672530891,66.5368028177,0.0,80.527626,79.0911225,49.4947385624,0.0,32.0568,17.4379385624
 02/08  12:00:00,270.690127511,14.2773788293,93.4982678411,0.0,80.527626,79.0911225,49.5297013964,0.0,32.0568,17.4729013964
 02/08  13:00:00,282.345473682,15.6837016397,104.437606746,0.0,80.527626,79.0911225,52.4740590501,0.000301679641312,32.0568,20.4169573705
 02/08  14:00:00,276.920941193,17.286174354,101.406927706,0.0,80.527626,75.0917375,36.4915151005,0.0269603088901,16.0284,20.4361547916
 02/08  15:00:00,278.719905391,19.2514078588,101.243940383,0.0,80.527626,75.0917375,33.4614501953,0.00778125863214,16.0284,17.4252689367
 02/08  16:00:00,283.336002609,20.3842316917,106.719355693,0.0,80.527626,73.092045,17.7777880137,0.0287158485482,3.20568,14.5433921652
 02/08  17:00:00,278.636306136,16.674892202,105.711416414,0.0,80.527626,73.092045,6.11282796551,0.0200400094473,3.20568,2.88710795607
 02/08  18:00:00,203.554610261,10.7616623461,79.8415519485,0.0,80.527626,29.818365,6.09287265101,0.0,3.20568,2.88719265101
 02/08  19:00:00,189.607368676,9.19613356859,58.9348596492,0.0,80.527626,29.818365,8.97165425619,0.0,3.20568,5.76597425619
 02/08  20:00:00,174.439177296,8.48002500854,44.3205158595,0.0,80.527626,29.818365,8.97960120767,0.0,3.20568,5.77392120767
 02/08  21:00:00,166.348475464,8.05590519249,36.7157319554,0.0,80.527626,29.818365,8.97619583238,0.0,3.20568,5.77051583238
 02/08  22:00:00,55.9534859595,0.0,0.0,0.0,15.863942322,29.242365,8.9761872681,0.0,3.20568,5.7705072681
 02/08  23:00:00,55.7909035597,0.0,0.0,0.0,15.863942322,29.242365,6.09422233172,0.0,3.20568,2.88854233172
 02/08  24:00:00,56.4905028417,0.0,0.0,0.0,15.863942322,29.242365,6.09195528208,0.0,3.20568,2.88627528208
 02/09  01:00:00,55.7654238612,0.0,0.0,0.0,15.863942322,29.242365,6.08941921894,0.0,3.20568,2.88373921894
 02/09  02:00:00,55.7490401314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.7419596624,0.0,0.0,0.0,15.863942322,29.242365,6.0895320807,0.0,3.20568,2.8838520807
 02/09  04:00:00,55.7312391887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  05:00:00,55.9626632536,0.0,0.0,0.0,15.863942322,29.242365,6.08944307141,0.0,3.20568,2.88376307141
 02/09  06:00:00,55.9250633876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  07:00:00,85.0394403629,7.82079587941,20.7442214198,0.0,15.863942322,29.818365,16.9908375681,10.9014834393,3.20568,2.88367412882
 02/09  08:00:00,147.281967117,7.82079587941,25.2808018944,0.0,80.527626,29.818365,8.62344086227,2.53072594932,3.20568,2.88703491295
 02/09  09:00:00,201.647530472,8.2428892621,35.3201255164,0.0,80.527626,75.0917375,32.719190149,0.00722168765069,24.0426,8.66936846137
 02/09  10:00:00,222.307632601,9.58611677705,54.5812669639,0.0,80.527626,75.0917375,38.5648572924,0.0,24.0426,14.5222572924
 02/09  11:00:00,246.282853962,10.2715731909,73.8140096062,0.0,80.527626,79.0911225,46.5877623446,0.0,32.0568,14.5309623446
 02/09  12:00:00,276.498773005,12.6658654351,100.89498823,0.0,80.527626,79.0911225,52.4348472446,0.0,32.0568,20.3780472446
 02/09  13:00:00,294.832256456,15.9736901182,116.60386307,0.0,80.527626,79.0911225,52.4752107583,0.00135734188987,32.0568,20.4170534164
 02/09  14:00:00,293.513385765,17.5489483702,117.70751739,0.0,80.527626,75.0917375,36.4680429067,0.00606535016113,16.0284,20.4335775565
 02/09  15:00:00,293.393515491,19.0811415663,116.069389517,0.0,80.527626,75.0917375,30.5567441072,0.00289060861227,16.0284,14.5254534986
 02/09  16:00:00,291.456790762,20.0863369425,115.131279489,0.0,80.527626,73.092045,20.6686172861,0.0215965182458,3.20568,17.4413407678
 02/09  17:00:00,279.878645423,16.56063021,107.081484654,0.0,80.527626,73.092045,6.11826522976,0.0257337868389,3.20568,2.88685144292
 02/09  18:00:00,206.381076831,11.0020112412,82.4415112899,0.0,80.527626,29.818365,6.09283319277,0.0,3.20568,2.88715319277
 02/09  19:00:00,189.015381249,8.99692918938,59.970965719,0.0,80.527626,29.818365,6.09900859349,0.0,3.20568,2.89332859349
 02/09  20:00:00,177.099698357,8.31309886762,47.0649056406,0.0,80.527626,29.818365,11.8569872127,0.0,3.20568,8.65130721274
 02/09  21:00:00,169.707572614,7.97902622284,40.1154056916,0.0,80.527626,29.818365,8.97539784553,0.0,3.20568,5.76971784553
 02/09  22:00:00,55.955813839,0.0,0.0,0.0,15.863942322,29.242365,8.97537168378,0.0,3.20568,5.76969168378
 02/09  23:00:00,55.7724066864,0.0,0.0,0.0,15.863942322,29.242365,6.09392853522,0.0,3.20568,2.88824853522
 02/09  24:00:00,56.4781543199,0.0,0.0,0.0,15.863942322,29.242365,6.09213220673,0.0,3.20568,2.88645220673
 02/10  01:00:00,55.7708378304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  02:00:00,55.7621513416,0.0,0.0,0.0,15.863942322,29.242365,6.08946442536,0.0,3.20568,2.88378442536
 02/10  03:00:00,55.7550996958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,55.7435924668,0.0,0.0,0.0,15.863942322,29.242365,6.08937395334,0.0,3.20568,2.88369395334
 02/10  05:00:00,56.9973621822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  06:00:00,56.7924604972,0.0,0.0,0.0,15.863942322,29.242365,6.08948527869,0.0,3.20568,2.88380527869
 02/10  07:00:00,93.265315698,7.82079587941,28.5170245487,0.0,15.863942322,29.818365,9.16021426147,5.93453426147,3.20568,0.02
 02/10  08:00:00,155.268286723,7.82079587941,33.2210873564,0.0,80.527626,29.818365,8.3684038749,2.27566027254,3.20568,2.88706360237
 02/10  09:00:00,212.18737311,8.47281725494,45.5849104468,0.0,80.527626,75.0917375,32.7265898513,0.014072373105,24.0426,8.66991747817
 02/10  10:00:00,237.74886941,9.51721842831,70.0487171734,0.0,80.527626,75.0917375,38.5638059724,0.0,24.0426,14.5212059724
 02/10  11:00:00,266.749624746,10.8303600468,93.6921947723,0.0,80.527626,79.0911225,49.4945381345,0.0,32.0568,17.4377381345
 02/10  12:00:00,290.012867874,13.3397132859,113.718998216,0.0,80.527626,79.0911225,49.5293083279,0.0,32.0568,17.4725083279
 02/10  13:00:00,310.7888492,17.0058909534,131.504969267,0.0,80.527626,79.0911225,52.4752492821,0.00216499980103,32.0568,20.4162842823
 02/10  14:00:00,312.423100014,18.9473190927,135.181112559,0.0,80.527626,75.0917375,36.4671656772,0.00349338900648,16.0284,20.4352722882
 02/10  15:00:00,312.081859595,20.6304663488,133.158906571,0.0,80.527626,75.0917375,32.7556075112,0.007409645025,16.0284,16.7197978661
 02/10  16:00:00,310.227464048,21.7134023667,132.227149254,0.0,80.527626,73.092045,18.4841593011,0.0303734808481,3.20568,15.2481058203
 02/10  17:00:00,297.650419854,17.8533664685,123.521176686,0.0,80.527626,73.092045,6.12205849191,0.0291896535628,3.20568,2.88718883834
 02/10  18:00:00,204.315638555,11.230999732,80.1755513133,0.0,80.527626,29.818365,6.10923905194,0.0164698529749,3.20568,2.88708919896
 02/10  19:00:00,190.406722252,9.13617819653,61.237436849,0.0,80.527626,29.818365,8.97142067942,0.0,3.20568,5.76574067942
 02/10  20:00:00,189.18324538,8.5675755957,59.1373574746,0.0,80.527626,29.818365,8.97933888245,0.0,3.20568,5.77365888245
 02/10  21:00:00,179.659924748,8.151357035,50.0444713636,0.0,80.527626,29.818365,8.97592405915,0.0,3.20568,5.77024405915
 02/10  22:00:00,55.8263136759,0.0,0.0,0.0,15.863942322,29.242365,8.97590529169,0.0,3.20568,5.77022529169
 02/10  23:00:00,55.8224912715,0.0,0.0,0.0,15.863942322,29.242365,6.09408675646,0.0,3.20568,2.88840675646
 02/10  24:00:00,56.5152586931,0.0,0.0,0.0,15.863942322,29.242365,6.09215562348,0.0,3.20568,2.88647562348
 02/11  01:00:00,55.7990727799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.7869288278,0.0,0.0,0.0,15.863942322,29.242365,6.08806975049,0.0,3.20568,2.88238975049
 02/11  03:00:00,55.7801292338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.7744788317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,56.0425706975,0.0,0.0,0.0,15.863942322,29.242365,6.08769659761,0.0,3.20568,2.88201659761
 02/11  06:00:00,56.0198539471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,56.0155136537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  08:00:00,48.789523654,0.0,0.0,0.0,15.863942322,29.242365,6.08817116989,0.0,3.20568,2.88249116989
 02/11  09:00:00,47.3890723523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  10:00:00,47.4549014176,0.0,0.0,0.0,15.863942322,29.242365,6.08943655168,0.0,3.20568,2.88375655168
 02/11  11:00:00,47.4880915703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  12:00:00,62.6928742896,1.02168284893,13.4943867468,0.0,15.863942322,29.242365,6.08950769376,0.0,3.20568,2.88382769376
 02/11  13:00:00,74.0500814088,2.04792659603,24.4981004437,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,78.3793942468,2.514910474,28.3245831189,0.0,15.863942322,29.242365,6.08838938936,0.000203576696334,3.20568,2.88250581267
 02/11  15:00:00,78.5463732638,2.68475593294,28.3126861708,0.0,15.863942322,29.242365,3.22665152245,0.000971522448244,3.20568,0.02
 02/11  16:00:00,77.1429983611,2.57684164565,27.0178895337,0.0,15.863942322,29.242365,3.22589686485,0.00021686484779,3.20568,0.02
 02/11  17:00:00,73.4427582947,2.32627479783,23.5777267284,0.0,15.863942322,29.242365,6.08835618244,0.000200825428316,3.20568,2.88247535701
 02/11  18:00:00,61.7576915134,1.33987815143,12.9826018946,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  19:00:00,63.3281065222,0.875032697324,7.91931016029,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,56.2153806203,0.0,0.0,0.0,15.863942322,29.242365,6.08807081585,0.0,3.20568,2.88239081585
 02/11  21:00:00,56.1789904491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,56.0084569318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  23:00:00,55.7929834012,0.0,0.0,0.0,15.863942322,29.242365,6.08805408993,0.0,3.20568,2.88237408993
 02/11  24:00:00,56.4569008441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  01:00:00,55.7636684249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  02:00:00,55.7577477179,0.0,0.0,0.0,15.863942322,29.242365,6.08817107006,0.0,3.20568,2.88249107006
 02/12  03:00:00,55.7553472885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  04:00:00,55.7558548074,0.0,0.0,0.0,15.863942322,29.242365,6.08815292744,0.0,3.20568,2.88247292744
 02/12  05:00:00,56.0208326221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  06:00:00,56.0012099768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  07:00:00,56.0023119518,0.0,0.0,0.0,15.863942322,29.242365,6.08813470025,0.0,3.20568,2.88245470025
 02/12  08:00:00,47.3508081929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  09:00:00,47.3536250083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  10:00:00,47.3969609859,0.0,0.0,0.0,15.863942322,29.242365,6.08946307473,0.0,3.20568,2.88378307473
 02/12  11:00:00,47.4544175594,0.0,0.0,0.0,15.863942322,29.242365,6.08936938072,0.0,3.20568,2.88368938072
 02/12  12:00:00,61.3746793386,0.93379177682,12.2769988727,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  13:00:00,65.6215684581,1.3944042267,16.7397146693,0.0,15.863942322,29.242365,6.08951927167,0.0,3.20568,2.88383927167
 02/12  14:00:00,75.6284664343,2.29698367409,25.8020032616,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  15:00:00,75.1936375878,2.31947370407,25.3345346474,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,74.9706972264,2.40461553312,25.0372901826,0.0,15.863942322,29.242365,6.0881711537,0.0,3.20568,2.8824911537
 02/12  17:00:00,63.7228706143,1.49934999884,14.7439602911,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,55.7859045433,0.806792643142,7.57507039643,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,54.520442291,0.0,0.0,0.0,15.863942322,29.242365,6.08815213167,0.0,3.20568,2.88247213167
 02/12  20:00:00,56.188744954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,56.1447393534,0.0,0.0,0.0,15.863942322,29.242365,6.0881337681,0.0,3.20568,2.8824537681
 02/12  22:00:00,55.9826437702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  23:00:00,55.7806130214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  24:00:00,56.446428245,0.0,0.0,0.0,15.863942322,29.242365,6.08811542372,0.0,3.20568,2.88243542372
 02/13  01:00:00,55.7617720946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  02:00:00,55.7591003922,0.0,0.0,0.0,15.863942322,29.242365,6.08943738012,0.0,3.20568,2.88375738012
 02/13  03:00:00,55.7410811404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  04:00:00,55.7294613648,0.0,0.0,0.0,15.863942322,29.242365,6.08934192091,0.0,3.20568,2.88366192091
 02/13  05:00:00,55.9837502858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  06:00:00,55.9507242226,0.0,0.0,0.0,15.863942322,29.242365,6.08944780731,0.0,3.20568,2.88376780731
 02/13  07:00:00,90.0394760796,7.82079587941,25.7213722545,0.0,15.863942322,29.818365,9.22898319401,6.00330319401,3.20568,0.02
 02/13  08:00:00,148.142758767,7.82079587941,27.558847339,0.0,80.527626,29.818365,8.03047670834,1.93778479386,3.20568,2.88701191447
 02/13  09:00:00,204.750223473,8.22589931682,38.4267439085,0.0,80.527626,75.0917375,32.7188203946,0.00752456069986,24.0426,8.66869583389
 02/13  10:00:00,216.679253323,8.9234768863,49.6214011967,0.0,80.527626,75.0917375,38.5629203284,0.0,24.0426,14.5203203284
 02/13  11:00:00,234.386669783,9.74018504204,62.4783757038,0.0,80.527626,79.0911225,49.4943253547,0.0,32.0568,17.4375253547
 02/13  12:00:00,271.221791864,12.6745584963,95.6237609364,0.0,80.527626,79.0911225,49.5288113699,0.0,32.0568,17.4720113699
 02/13  13:00:00,293.247130933,15.695915135,115.299646843,0.0,80.527626,79.0911225,52.4719460168,0.0011223934671,32.0568,20.4140236234
 02/13  14:00:00,289.33155497,17.7548972108,113.320056197,0.0,80.527626,75.0917375,36.4833535001,0.0223505387011,16.0284,20.4326029614
 02/13  15:00:00,293.969767556,19.5760711965,116.141640027,0.0,80.527626,75.0917375,30.556164211,0.00495902878108,16.0284,14.5228051822
 02/13  16:00:00,293.938929572,20.9889063761,116.701232842,0.0,80.527626,73.092045,20.6789632602,0.0282961568132,3.20568,17.4449871034
 02/13  17:00:00,276.434972902,17.5389910565,102.659188649,0.0,80.527626,73.092045,6.12813332438,0.0352280077017,3.20568,2.88722531668
 02/13  18:00:00,202.243525407,11.5661789559,77.7411847785,0.0,80.527626,29.818365,6.09279897978,0.0,3.20568,2.88711897978
 02/13  19:00:00,186.607766995,9.33513854943,57.2286666651,0.0,80.527626,29.818365,8.97136207804,0.0,3.20568,5.76568207804
 02/13  20:00:00,174.405187051,8.47506357167,44.2492847467,0.0,80.527626,29.818365,8.97943810038,0.0,3.20568,5.77375810038
 02/13  21:00:00,166.611533955,8.05581979169,36.9716192846,0.0,80.527626,29.818365,8.97513241386,0.0,3.20568,5.76945241386
 02/13  22:00:00,55.9535065411,0.0,0.0,0.0,15.863942322,29.242365,8.97547600684,0.0,3.20568,5.76979600684
 02/13  23:00:00,55.7774384802,0.0,0.0,0.0,15.863942322,29.242365,6.09412508126,0.0,3.20568,2.88844508126
 02/13  24:00:00,56.4693777054,0.0,0.0,0.0,15.863942322,29.242365,6.09209351059,0.0,3.20568,2.88641351059
 02/14  01:00:00,55.7547520516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,55.7421059964,0.0,0.0,0.0,15.863942322,29.242365,6.08949324229,0.0,3.20568,2.88381324229
 02/14  03:00:00,55.7268550868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  04:00:00,55.7098577189,0.0,0.0,0.0,15.863942322,29.242365,6.08939586369,0.0,3.20568,2.88371586369
 02/14  05:00:00,56.8979503537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  06:00:00,56.6993724534,0.0,0.0,0.0,15.863942322,29.242365,6.08949962817,0.0,3.20568,2.88381962817
 02/14  07:00:00,76.3328161032,7.82079587941,11.7021863819,0.0,15.863942322,29.818365,28.3062954078,22.2168931303,3.20568,2.88372227753
 02/14  08:00:00,132.73084207,7.82079587941,12.2530447992,0.0,80.527626,29.818365,13.4678028696,10.2421228696,3.20568,0.02
 02/14  09:00:00,176.444688536,7.98609203039,10.5187767825,0.0,80.527626,75.0917375,39.2196958151,6.50667227034,24.0426,8.6704235448
 02/14  10:00:00,179.019858182,8.85595092194,12.2079896879,0.0,80.527626,75.0917375,47.4953040444,6.02966805663,24.0426,17.4230359878
 02/14  11:00:00,190.127215134,9.95181395528,18.1873145664,0.0,80.527626,79.0911225,47.1082066684,0.518438883833,32.0568,14.5329677846
 02/14  12:00:00,202.253450009,11.5479089606,27.94308564,0.0,80.527626,79.0911225,49.549398643,0.0176362730662,32.0568,17.4749623699
 02/14  13:00:00,215.696638442,13.371866168,40.2209698032,0.0,80.527626,79.0911225,52.4733937591,0.00430852272241,32.0568,20.4122852363
 02/14  14:00:00,221.319445636,15.0023336997,48.1667540398,0.0,80.527626,75.0917375,36.5076313522,0.0456799020615,16.0284,20.4335514501
 02/14  15:00:00,228.30425589,16.1841942695,53.9586174416,0.0,80.527626,75.0917375,33.4698826391,0.016071061431,16.0284,17.4254115777
 02/14  16:00:00,228.81024973,17.2339446192,55.4173639262,0.0,80.527626,73.092045,17.7854437997,0.0409477408404,3.20568,14.5388160589
 02/14  17:00:00,209.674645831,11.9175367867,41.7274154772,0.0,80.527626,73.092045,6.11511092468,0.0222148266538,3.20568,2.88721609803
 02/14  18:00:00,151.519825519,8.78733427271,30.0125563687,0.0,80.527626,29.818365,6.09260277556,0.0,3.20568,2.88692277556
 02/14  19:00:00,149.853888085,8.08459160861,21.9462755867,0.0,80.527626,29.818365,9.02910637015,0.057351525702,3.20568,5.76607484445
 02/14  20:00:00,145.215963507,7.86021942763,16.1578938202,0.0,80.527626,29.818365,9.01854294044,0.0389279755747,3.20568,5.77393496487
 02/14  21:00:00,141.075481031,7.82079587941,12.0980322082,0.0,80.527626,29.818365,13.0950639433,4.11888252438,3.20568,5.77050141888
 02/14  22:00:00,55.6153272363,0.0,0.0,0.0,15.863942322,29.242365,8.97612378859,0.0,3.20568,5.77044378859
 02/14  23:00:00,55.6383950617,0.0,0.0,0.0,15.863942322,29.242365,6.09420915858,0.0,3.20568,2.88852915858
 02/14  24:00:00,56.3476565902,0.0,0.0,0.0,15.863942322,29.242365,6.09194281204,0.0,3.20568,2.88626281204
 02/15  01:00:00,55.6324481221,0.0,0.0,0.0,15.863942322,29.242365,6.08940910287,0.0,3.20568,2.88372910287
 02/15  02:00:00,55.6208030296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  03:00:00,55.6005910901,0.0,0.0,0.0,15.863942322,29.242365,6.08951065474,0.0,3.20568,2.88383065474
 02/15  04:00:00,55.5881291205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.8061275852,0.0,0.0,0.0,15.863942322,29.242365,6.08941131769,0.0,3.20568,2.88373131769
 02/15  06:00:00,55.7827545199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  07:00:00,64.1944186737,7.82079587941,0.0,0.0,15.863942322,29.818365,120.632786441,114.543273526,3.20568,2.88383291588
 02/15  08:00:00,120.667954922,7.82079587941,0.267520831681,0.0,80.527626,29.818365,64.3173425572,58.2247001928,3.20568,2.88696236441
 02/15  09:00:00,174.881316519,7.82657387437,9.13397901642,0.0,80.527626,75.0917375,43.1365095288,10.4238736574,24.0426,8.67003587135
 02/15  10:00:00,189.556877086,8.46462351387,23.0469921959,0.0,80.527626,75.0917375,38.7839214299,0.217035178881,24.0426,14.524286251
 02/15  11:00:00,206.259666345,9.64623337054,34.4916565603,0.0,80.527626,79.0911225,46.5878338271,0.0,32.0568,14.5310338271
 02/15  12:00:00,223.127188757,11.3408248301,48.9182003686,0.0,80.527626,79.0911225,52.4500500222,0.011875316755,32.0568,20.3813747055
 02/15  13:00:00,234.668026906,13.2406274472,59.2424223052,0.0,80.527626,79.0911225,49.5721299005,0.0170328427014,32.0568,17.4982970578
 02/15  14:00:00,234.592260113,14.32590622,62.0762464419,0.0,80.527626,75.0917375,39.4104525075,0.0324625728474,16.0284,23.3495899346
 02/15  15:00:00,240.351625737,14.5183728466,67.6333081383,0.0,80.527626,75.0917375,30.5727836427,0.0186443804297,16.0284,14.5257392622
 02/15  16:00:00,242.038356027,14.6115915375,71.219213656,0.0,80.527626,73.092045,17.7775958647,0.0378204408692,3.20568,14.5340954238
 02/15  17:00:00,225.382076664,10.7524460234,58.4647569806,0.0,80.527626,73.092045,6.11087700667,0.0181139574604,3.20568,2.88708304921
 02/15  18:00:00,163.354602954,8.5152458913,42.0471926951,0.0,80.527626,29.818365,6.09284568089,0.0,3.20568,2.88716568089
 02/15  19:00:00,161.718948416,8.07664393212,33.7351077157,0.0,80.527626,29.818365,8.97124520044,0.0,3.20568,5.76556520044
 02/15  20:00:00,158.850220237,7.89335615718,29.3759155893,0.0,80.527626,29.818365,8.97955921253,0.0,3.20568,5.77387921253
 02/15  21:00:00,156.124927217,7.82274824226,26.7648689363,0.0,80.527626,29.818365,8.9754464246,0.0,3.20568,5.7697664246
 02/15  22:00:00,55.9128512661,0.0,0.0,0.0,15.863942322,29.242365,8.97578077814,0.0,3.20568,5.77010077814
 02/15  23:00:00,55.7442910663,0.0,0.0,0.0,15.863942322,29.242365,6.09417900253,0.0,3.20568,2.88849900253
 02/15  24:00:00,56.4579706602,0.0,0.0,0.0,15.863942322,29.242365,6.09201269747,0.0,3.20568,2.88633269747
 02/16  01:00:00,55.7413319352,0.0,0.0,0.0,15.863942322,29.242365,6.08941203349,0.0,3.20568,2.88373203349
 02/16  02:00:00,55.7278502762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.7168369853,0.0,0.0,0.0,15.863942322,29.242365,6.08951128582,0.0,3.20568,2.88383128582
 02/16  04:00:00,55.7051107077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  05:00:00,55.9442982059,0.0,0.0,0.0,15.863942322,29.242365,6.08940986577,0.0,3.20568,2.88372986577
 02/16  06:00:00,55.9233528054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  07:00:00,83.0597386743,7.82079587941,18.770373203,0.0,15.863942322,29.818365,23.6639518402,17.5744415109,3.20568,2.88383032936
 02/16  08:00:00,139.176670671,7.82079587941,18.6485126545,0.0,80.527626,29.818365,12.5862988459,6.49363086733,3.20568,2.88698797857
 02/16  09:00:00,190.079005141,8.02172755471,24.020249023,0.0,80.527626,75.0917375,32.8494947879,0.137303256529,24.0426,8.66959153133
 02/16  10:00:00,202.527435778,9.02686462403,35.3756633806,0.0,80.527626,75.0917375,38.5644292111,0.0,24.0426,14.5218292111
 02/16  11:00:00,219.008591164,10.207271337,46.6361536514,0.0,80.527626,79.0911225,49.4874758662,0.0,32.0568,17.4306758662
 02/16  12:00:00,232.926660693,11.9171082969,58.122008576,0.0,80.527626,79.0911225,49.5302270593,0.00894769642268,32.0568,17.4644793629
 02/16  13:00:00,244.375636539,14.4439746924,67.7376895493,0.0,80.527626,79.0911225,52.4840159638,0.0126509182609,32.0568,20.4145650456
 02/16  14:00:00,246.676741062,16.5895539053,71.8836419716,0.0,80.527626,75.0917375,36.4912926393,0.0284433734741,16.0284,20.4344492658
 02/16  15:00:00,249.474823063,17.8837909059,73.3855346876,0.0,80.527626,75.0917375,30.566641622,0.0132163047187,16.0284,14.5250253172
 02/16  16:00:00,237.996959442,16.272337133,65.5307722255,0.0,80.527626,73.092045,20.6851675561,0.0415672167984,3.20568,17.4379203393
 02/16  17:00:00,216.880349477,11.0046907072,49.7379151751,0.0,80.527626,73.092045,6.11655745477,0.0240077614197,3.20568,2.88686969335
 02/16  18:00:00,159.676034836,8.65105321607,38.2571283591,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 02/16  19:00:00,161.068355896,8.18013567666,32.9889505782,0.0,80.527626,29.818365,8.97174063108,0.0,3.20568,5.76606063108
 02/16  20:00:00,159.427519846,7.93265962731,29.9133268229,0.0,80.527626,29.818365,8.9791644698,0.0,3.20568,5.7734844698
 02/16  21:00:00,157.936746918,7.83372928899,28.5539216591,0.0,80.527626,29.818365,8.9759182038,0.0,3.20568,5.7702382038
 02/16  22:00:00,55.924436741,0.0,0.0,0.0,15.863942322,29.242365,8.97604485685,0.0,3.20568,5.77036485685
 02/16  23:00:00,55.748540523,0.0,0.0,0.0,15.863942322,29.242365,8.96212690583,0.0,3.20568,5.75644690583
 02/16  24:00:00,56.452862459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  01:00:00,55.73078769,0.0,0.0,0.0,15.863942322,29.242365,6.08944246063,0.0,3.20568,2.88376246063
 02/17  02:00:00,55.719553845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  03:00:00,55.7078276189,0.0,0.0,0.0,15.863942322,29.242365,6.08933884973,0.0,3.20568,2.88365884973
 02/17  04:00:00,55.698313665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  05:00:00,56.8915940295,0.0,0.0,0.0,15.863942322,29.242365,6.08943587594,0.0,3.20568,2.88375587594
 02/17  06:00:00,56.698253479,0.0,0.0,0.0,15.863942322,29.242365,6.08933236745,0.0,3.20568,2.88365236745
 02/17  07:00:00,78.5617609536,7.82079587941,13.9167514985,0.0,15.863942322,29.818365,28.4076962904,25.1820162904,3.20568,0.02
 02/17  08:00:00,135.245341148,7.82079587941,14.7426374094,0.0,80.527626,29.818365,17.5399975744,11.4474777113,3.20568,2.88683986305
 02/17  09:00:00,184.767849086,7.97907288907,18.7940654085,0.0,80.527626,75.0917375,34.9371605986,2.22443118272,24.0426,8.67012941587
 02/17  10:00:00,193.940953821,8.66837499221,27.2235150739,0.0,80.527626,75.0917375,38.7435782949,0.180383886111,24.0426,14.5205944088
 02/17  11:00:00,203.370173151,9.10707795262,32.1854936291,0.0,80.527626,79.0911225,49.4882975415,0.0,32.0568,17.4314975415
 02/17  12:00:00,211.62030975,9.4259675788,39.3760658257,0.0,80.527626,79.0911225,49.5241222771,0.0,32.0568,17.4673222771
 02/17  13:00:00,218.272363867,9.82548562412,46.3117570959,0.0,80.527626,79.0911225,52.472085306,0.0,32.0568,20.415285306
 02/17  14:00:00,212.919942354,10.2220588708,44.5603341823,0.0,80.527626,75.0917375,36.47420742,0.0136839677574,16.0284,20.4321234522
 02/17  15:00:00,209.230898313,10.4671613497,40.6390894854,0.0,80.527626,75.0917375,30.5538237331,0.0,16.0284,14.5254237331
 02/17  16:00:00,206.259196349,10.6189238091,39.5201568725,0.0,80.527626,73.092045,20.6628272416,0.0177880880307,3.20568,17.4393591536
 02/17  17:00:00,198.276289737,8.69518183001,33.4988072643,0.0,80.527626,73.092045,6.11793902875,0.0252981493999,3.20568,2.88696087935
 02/17  18:00:00,148.351902383,7.8235948024,27.8116747285,0.0,80.527626,29.818365,6.09252787746,0.0,3.20568,2.88684787746
 02/17  19:00:00,154.602413579,7.82079587941,26.9351544416,0.0,80.527626,29.818365,6.09863354486,0.0,3.20568,2.89295354486
 02/17  20:00:00,154.378561343,7.82079587941,25.2972669515,0.0,80.527626,29.818365,8.97931455118,0.0,3.20568,5.77363455118
 02/17  21:00:00,153.472825546,7.82079587941,24.40254443,0.0,80.527626,29.818365,8.97606323563,0.0,3.20568,5.77038323563
 02/17  22:00:00,55.7009359199,0.0,0.0,0.0,15.863942322,29.242365,8.97598218275,0.0,3.20568,5.77030218275
 02/17  23:00:00,55.7190822001,0.0,0.0,0.0,15.863942322,29.242365,8.96226434266,0.0,3.20568,5.75658434266
 02/17  24:00:00,56.4251102518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  01:00:00,55.7095071416,0.0,0.0,0.0,15.863942322,29.242365,6.08810480966,0.0,3.20568,2.88242480966
 02/18  02:00:00,55.6991589317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.6939129899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.6897081873,0.0,0.0,0.0,15.863942322,29.242365,6.08807575981,0.0,3.20568,2.88239575981
 02/18  05:00:00,55.9337885475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.9143996266,0.0,0.0,0.0,15.863942322,29.242365,6.08804652161,0.0,3.20568,2.88236652161
 02/18  07:00:00,55.9184985064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  08:00:00,47.2786852009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,47.2986575917,0.0,0.0,0.0,15.863942322,29.242365,6.08815113024,0.0,3.20568,2.88247113024
 02/18  10:00:00,47.3388908265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,47.3690543334,0.0,0.0,0.0,15.863942322,29.242365,6.08932064457,0.0,3.20568,2.88364064457
 02/18  12:00:00,48.0446210207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  13:00:00,47.3523798856,0.0,0.0,0.0,15.863942322,29.242365,6.08941530211,0.0,3.20568,2.88373530211
 02/18  14:00:00,47.4039792029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.4148267367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,56.4500705666,0.7819968589,8.25848873644,0.0,15.863942322,29.242365,6.0880425909,0.0,3.20568,2.8823625909
 02/18  17:00:00,47.3102460544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,47.2832636058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,54.4152039054,0.0,0.0,0.0,15.863942322,29.242365,6.08814705183,0.0,3.20568,2.88246705183
 02/18  20:00:00,56.091092447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,56.0674743675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.9251094548,0.0,0.0,0.0,15.863942322,29.242365,6.08811750468,0.0,3.20568,2.88243750468
 02/18  23:00:00,55.7340010528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.4086115803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  01:00:00,55.7234645699,0.0,0.0,0.0,15.863942322,29.242365,6.08808717641,0.0,3.20568,2.88240717641
 02/19  02:00:00,55.7250101892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  03:00:00,55.7203743662,0.0,0.0,0.0,15.863942322,29.242365,6.08805586382,0.0,3.20568,2.88237586382
 02/19  04:00:00,55.7137930661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.9684438614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  06:00:00,55.9373642771,0.0,0.0,0.0,15.863942322,29.242365,6.08815820699,0.0,3.20568,2.88247820699
 02/19  07:00:00,55.9375178457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  08:00:00,47.3026333016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,47.3478126062,0.0,0.0,0.0,15.863942322,29.242365,6.08933069545,0.0,3.20568,2.88365069545
 02/19  10:00:00,47.3924012553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  11:00:00,47.4049543757,0.0,0.0,0.0,15.863942322,29.242365,6.08942274453,0.0,3.20568,2.88374274453
 02/19  12:00:00,48.102566115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  13:00:00,47.420655481,0.0,0.0,0.0,15.863942322,29.242365,6.0893146624,0.0,3.20568,2.8836346624
 02/19  14:00:00,56.1529736582,0.689796959259,8.00588782138,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,55.6513836005,0.688017985354,7.48307514436,0.0,15.863942322,29.242365,6.08816284912,0.0,3.20568,2.88248284912
 02/19  16:00:00,58.4566419342,0.985037541258,10.0040518683,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,55.9282442302,0.830468773927,7.74704524271,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,49.6234144001,0.230499749104,2.05818626624,0.0,15.863942322,29.242365,6.08814892688,0.0,3.20568,2.88246892688
 02/19  19:00:00,54.4658452556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,56.1526144008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,56.1189829838,0.0,0.0,0.0,15.863942322,29.242365,6.0880721309,0.0,3.20568,2.8823921309
 02/19  22:00:00,55.955817271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  23:00:00,55.7526755983,0.0,0.0,0.0,15.863942322,29.242365,6.08804045938,0.0,3.20568,2.88236045938
 02/19  24:00:00,56.4227297901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.725558237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  02:00:00,55.7169853517,0.0,0.0,0.0,15.863942322,29.242365,6.08814060341,0.0,3.20568,2.88246060341
 02/20  03:00:00,55.7125532014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  04:00:00,55.7043450328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  05:00:00,55.9506185041,0.0,0.0,0.0,15.863942322,29.242365,6.0881068843,0.0,3.20568,2.8824268843
 02/20  06:00:00,55.9309622308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,55.9398712387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  08:00:00,47.2987475895,0.0,0.0,0.0,15.863942322,29.242365,6.08807306335,0.0,3.20568,2.88239306335
 02/20  09:00:00,47.312530081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,47.3785699875,0.0,0.0,0.0,15.863942322,29.242365,6.08950232739,0.0,3.20568,2.88382232739
 02/20  11:00:00,47.4168214054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  12:00:00,48.1193829476,0.0,0.0,0.0,15.863942322,29.242365,6.08939174523,0.0,3.20568,2.88371174523
 02/20  13:00:00,61.2367610279,1.04331126153,12.7378950957,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  14:00:00,70.2418992156,1.83528202758,20.8896482416,0.0,15.863942322,29.242365,6.08948289451,0.0,3.20568,2.88380289451
 02/20  15:00:00,74.5513506428,2.29931379374,24.7248414466,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,74.9848016963,2.4839726227,24.9868377137,0.0,15.863942322,29.242365,3.22619242254,0.000512422539659,3.20568,0.02
 02/20  17:00:00,71.4300409102,2.22717327956,21.7678838838,0.0,15.863942322,29.242365,6.08841088651,0.000270654799365,3.20568,2.88246023171
 02/20  18:00:00,62.7833651921,1.48920960003,13.8940798893,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,58.1769142004,0.375915494185,3.28846752489,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  20:00:00,56.1866093971,0.0,0.0,0.0,15.863942322,29.242365,6.08813902731,0.0,3.20568,2.88245902731
 02/20  21:00:00,56.159764873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,56.0006588907,0.0,0.0,0.0,15.863942322,29.242365,6.08810502465,0.0,3.20568,2.88242502465
 02/20  23:00:00,55.7862571604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  24:00:00,56.4579748913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.7634791614,0.0,0.0,0.0,15.863942322,29.242365,6.08947087019,0.0,3.20568,2.88379087019
 02/21  02:00:00,55.7552497238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.749078203,0.0,0.0,0.0,15.863942322,29.242365,6.08935766212,0.0,3.20568,2.88367766212
 02/21  04:00:00,55.7419022176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  05:00:00,57.0286298613,0.0,0.0,0.0,15.863942322,29.242365,6.0894441843,0.0,3.20568,2.8837641843
 02/21  06:00:00,56.8168097486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  07:00:00,91.9899436481,7.82079587941,27.2498568279,0.0,15.863942322,29.818365,10.4911418483,4.40170980153,3.20568,2.88375204672
 02/21  08:00:00,148.582316229,7.82079587941,27.9884787021,0.0,80.527626,29.818365,7.44511779896,1.35229654761,3.20568,2.88714125135
 02/21  09:00:00,213.871788678,8.94824100842,46.7878099921,0.0,80.527626,75.0917375,32.7218073077,0.0103324383913,24.0426,8.66887486933
 02/21  10:00:00,241.116865156,10.9617032897,71.9645222679,0.0,80.527626,75.0917375,38.5618172583,0.0,24.0426,14.5192172583
 02/21  11:00:00,261.386827494,13.0774242196,86.0923987293,0.0,80.527626,79.0911225,46.5864864318,0.0,32.0568,14.5296864318
 02/21  12:00:00,268.390084913,15.5782006387,89.8734266933,0.0,80.527626,79.0911225,52.4499596305,0.0125345144074,32.0568,20.3806251161
 02/21  13:00:00,280.489761909,17.2571352536,100.982780143,0.0,80.527626,79.0911225,49.5631202898,0.0116287922803,32.0568,17.4946914975
 02/21  14:00:00,289.197322039,19.1738830228,111.764407049,0.0,80.527626,75.0917375,36.4644509407,0.00460193862852,16.0284,20.431449002
 02/21  15:00:00,294.122783752,21.0699093968,114.798765616,0.0,80.527626,75.0917375,33.4564915849,0.0044606316262,16.0284,17.4236309532
 02/21  16:00:00,297.276229268,21.7696555763,119.256122451,0.0,80.527626,73.092045,17.7756208719,0.0311747441785,3.20568,14.5387661277
 02/21  17:00:00,281.579140669,17.5500304026,107.795008066,0.0,80.527626,73.092045,6.12198535931,0.0292553482456,3.20568,2.88705001106
 02/21  18:00:00,205.212889328,11.598480669,80.6715478319,0.0,80.527626,29.818365,6.09278526597,0.0,3.20568,2.88710526597
 02/21  19:00:00,195.049904923,9.75440243662,65.2227347069,0.0,80.527626,29.818365,8.9712286565,0.0,3.20568,5.7655486565
 02/21  20:00:00,185.261343793,8.89572293502,54.9047670592,0.0,80.527626,29.818365,8.97894153507,0.0,3.20568,5.77326153507
 02/21  21:00:00,175.409249903,8.36689655504,45.6684722883,0.0,80.527626,29.818365,8.97545999207,0.0,3.20568,5.76977999207
 02/21  22:00:00,55.7938133798,0.0,0.0,0.0,15.863942322,29.242365,8.97533408998,0.0,3.20568,5.76965408998
 02/21  23:00:00,55.8113461656,0.0,0.0,0.0,15.863942322,29.242365,6.09384400139,0.0,3.20568,2.88816400139
 02/21  24:00:00,56.5093747453,0.0,0.0,0.0,15.863942322,29.242365,6.09191079983,0.0,3.20568,2.88623079983
 02/22  01:00:00,55.7867346449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  02:00:00,55.7638244364,0.0,0.0,0.0,15.863942322,29.242365,6.08944791009,0.0,3.20568,2.88376791009
 02/22  03:00:00,55.7472313622,0.0,0.0,0.0,15.863942322,29.242365,6.08933211891,0.0,3.20568,2.88365211891
 02/22  04:00:00,55.7401009262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.9898266282,0.0,0.0,0.0,15.863942322,29.242365,6.0894158148,0.0,3.20568,2.8837358148
 02/22  06:00:00,55.9674086004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,91.0669326585,7.82079587941,26.7373826578,0.0,15.863942322,29.818365,13.074311079,6.985010979,3.20568,2.88362010002
 02/22  08:00:00,148.14153305,7.82079587941,27.5473311019,0.0,80.527626,29.818365,8.59087207542,2.49832519612,3.20568,2.8868668793
 02/22  09:00:00,209.993965153,8.75742558912,43.1160424913,0.0,80.527626,75.0917375,32.7193106991,0.00884496379587,24.0426,8.66786573525
 02/22  10:00:00,234.945230015,10.4369867461,66.3349937303,0.0,80.527626,75.0917375,38.5622881389,0.0,24.0426,14.5196881389
 02/22  11:00:00,254.362012277,12.3094925075,79.8475569432,0.0,80.527626,79.0911225,46.5891617012,0.0,32.0568,14.5323617012
 02/22  12:00:00,265.669241008,13.4051046804,89.341392033,0.0,80.527626,79.0911225,49.5266813701,0.0,32.0568,17.4698813701
 02/22  13:00:00,277.514363179,15.0761698803,100.198032142,0.0,80.527626,79.0911225,52.4765291556,0.00992371186916,32.0568,20.4098054437
 02/22  14:00:00,282.641363333,18.0114840175,106.378673346,0.0,80.527626,75.0917375,36.4696120577,0.012757379773,16.0284,20.4284546779
 02/22  15:00:00,294.113365944,19.9535017654,115.89841887,0.0,80.527626,75.0917375,30.5563744388,0.00618988311115,16.0284,14.5217845557
 02/22  16:00:00,297.389732224,21.5456672903,119.585894022,0.0,80.527626,73.092045,20.6801856177,0.0340603824943,3.20568,17.4404452352
