Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/22  17:00:00,278.584729577,17.2846605801,105.066616174,0.0,80.527626,73.092045,6.12543803858,0.0329525267198,3.20568,2.88680551186
 02/22  18:00:00,206.935926327,11.4678117403,82.5306301557,0.0,80.527626,29.818365,6.0927212198,0.0,3.20568,2.8870412198
 02/22  19:00:00,194.664900098,9.4627319628,65.1479283892,0.0,80.527626,29.818365,6.09847647126,0.0,3.20568,2.89279647126
 02/22  20:00:00,184.840050907,8.65301619365,54.4467928427,0.0,80.527626,29.818365,11.8561607229,0.0,3.20568,8.65048072285
 02/22  21:00:00,179.178145065,8.25550725486,49.2687964078,0.0,80.527626,29.818365,8.97532469969,0.0,3.20568,5.76964469969
 02/22  22:00:00,55.9929240003,0.0,0.0,0.0,15.863942322,29.242365,8.97516922164,0.0,3.20568,5.76948922164
 02/22  23:00:00,55.8078125767,0.0,0.0,0.0,15.863942322,29.242365,6.09387621955,0.0,3.20568,2.88819621955
 02/22  24:00:00,56.4993290309,0.0,0.0,0.0,15.863942322,29.242365,6.09207587186,0.0,3.20568,2.88639587186
 02/23  01:00:00,55.7669699577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.7464079511,0.0,0.0,0.0,15.863942322,29.242365,6.08941673317,0.0,3.20568,2.88373673317
 02/23  03:00:00,55.7382496335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  04:00:00,55.7310364964,0.0,0.0,0.0,15.863942322,29.242365,6.0892982299,0.0,3.20568,2.8836182299
 02/23  05:00:00,55.9780522678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.9562543815,0.0,0.0,0.0,15.863942322,29.242365,6.08937898522,0.0,3.20568,2.88369898522
 02/23  07:00:00,88.655475481,7.82079587941,24.3387415463,0.0,15.863942322,29.818365,12.6379579219,9.41227792194,3.20568,0.02
 02/23  08:00:00,146.319812872,7.82079587941,25.7436054693,0.0,80.527626,29.818365,9.01272788149,2.92016986171,3.20568,2.88687801979
 02/23  09:00:00,207.719898204,8.60230248449,41.0114816228,0.0,80.527626,75.0917375,32.7204697582,0.00861411838132,24.0426,8.66925563986
 02/23  10:00:00,237.701867172,10.3794998895,69.1519158581,0.0,80.527626,75.0917375,38.5623465147,0.0,24.0426,14.5197465147
 02/23  11:00:00,264.106646508,12.486109136,89.408673806,0.0,80.527626,79.0911225,49.4876434496,0.0,32.0568,17.4308434496
 02/23  12:00:00,283.763875195,15.0941991029,105.723232595,0.0,80.527626,79.0911225,49.5225994306,0.00207020914718,32.0568,17.4637292215
 02/23  13:00:00,297.452950903,17.2462329018,117.944183433,0.0,80.527626,79.0911225,52.4752525071,0.00616018062061,32.0568,20.4122923265
 02/23  14:00:00,298.012587199,18.4520415025,121.30055344,0.0,80.527626,75.0917375,36.4608734794,0.00305615699461,16.0284,20.4294173224
 02/23  15:00:00,300.947767653,19.9655954781,122.729609411,0.0,80.527626,75.0917375,30.5522924286,0.00136940059489,16.0284,14.522523028
 02/23  16:00:00,295.69181626,20.7081065283,118.738002786,0.0,80.527626,73.092045,17.7646399784,0.0267401470102,3.20568,14.5322198314
 02/23  17:00:00,275.724295246,14.6336393695,104.849773479,0.0,80.527626,73.092045,6.10760348636,0.0148961847578,3.20568,2.8870273016
 02/23  18:00:00,199.806405026,10.1387591297,76.7223791948,0.0,80.527626,29.818365,6.09258079102,0.0,3.20568,2.88690079102
 02/23  19:00:00,185.841653947,8.99519925312,58.218138982,0.0,80.527626,29.818365,8.9715632159,0.0,3.20568,5.7658832159
 02/23  20:00:00,181.334347707,8.42855266964,51.1639834639,0.0,80.527626,29.818365,8.97903554143,0.0,3.20568,5.77335554143
 02/23  21:00:00,175.020461677,8.07427159031,45.2794894385,0.0,80.527626,29.818365,8.97487198034,0.0,3.20568,5.76919198034
 02/23  22:00:00,55.9985360202,0.0,0.0,0.0,15.863942322,29.242365,8.97530109775,0.0,3.20568,5.76962109775
 02/23  23:00:00,55.8089492354,0.0,0.0,0.0,15.863942322,29.242365,6.09387808889,0.0,3.20568,2.88819808889
 02/23  24:00:00,56.5009626107,0.0,0.0,0.0,15.863942322,29.242365,6.09204385582,0.0,3.20568,2.88636385582
 02/24  01:00:00,55.7835655365,0.0,0.0,0.0,15.863942322,29.242365,6.08931646554,0.0,3.20568,2.88363646554
 02/24  02:00:00,55.7761123622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.7680366156,0.0,0.0,0.0,15.863942322,29.242365,6.0893940508,0.0,3.20568,2.8837140508
 02/24  04:00:00,55.768115613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  05:00:00,57.0915948288,0.0,0.0,0.0,15.863942322,29.242365,6.0894716002,0.0,3.20568,2.8837916002
 02/24  06:00:00,56.8986870465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  07:00:00,106.790980549,7.82079587941,41.9450138761,0.0,15.863942322,29.818365,9.0018729698,2.9125226613,3.20568,2.8836703085
 02/24  08:00:00,164.508380739,7.82079587941,43.8150007498,0.0,80.527626,29.818365,6.71477206942,0.622155611538,3.20568,2.88693645788
 02/24  09:00:00,226.496747725,8.58494380249,59.7448538653,0.0,80.527626,75.0917375,32.7212594788,0.0105033977357,24.0426,8.6681560811
 02/24  10:00:00,245.181280647,9.39071396671,77.5987792888,0.0,80.527626,75.0917375,38.5617439493,0.0,24.0426,14.5191439493
 02/24  11:00:00,253.306471802,9.89390255254,81.2151106954,0.0,80.527626,79.0911225,46.5862159198,0.0,32.0568,14.5294159198
 02/24  12:00:00,252.09145985,10.4278384543,78.7924055695,0.0,80.527626,79.0911225,49.527913689,0.0,32.0568,17.471113689
 02/24  13:00:00,258.02945447,11.1884851177,84.6535163363,0.0,80.527626,79.0911225,52.4636534379,0.0,32.0568,20.4068534379
 02/24  14:00:00,260.410471827,12.1055186901,90.1002790756,0.0,80.527626,75.0917375,36.471100794,0.0137056455179,16.0284,20.4289951485
 02/24  15:00:00,262.285525005,13.4207940983,90.6618628653,0.0,80.527626,75.0917375,30.5485496467,0.0,16.0284,14.5201496467
 02/24  16:00:00,255.703960816,13.3675174056,86.1387601469,0.0,80.527626,73.092045,20.6692876359,0.0229574638478,3.20568,17.440650172
 02/24  17:00:00,240.063017806,10.0123359547,73.8542984789,0.0,80.527626,73.092045,6.10781248497,0.0152062739103,3.20568,2.88692621106
 02/24  18:00:00,171.005765035,8.3033903265,49.8137036197,0.0,80.527626,29.818365,6.09247222052,0.0,3.20568,2.88679222052
 02/24  19:00:00,162.726116363,7.95157064465,36.2046780953,0.0,80.527626,29.818365,8.9711133551,0.0,3.20568,5.7654333551
 02/24  20:00:00,159.163259066,7.82495604984,29.9309978304,0.0,80.527626,29.818365,8.97914276701,0.0,3.20568,5.77346276701
 02/24  21:00:00,155.301474008,7.82079587941,26.1751078,0.0,80.527626,29.818365,8.97543963842,0.0,3.20568,5.76975963842
 02/24  22:00:00,55.7201596444,0.0,0.0,0.0,15.863942322,29.242365,8.97525626843,0.0,3.20568,5.76957626843
 02/24  23:00:00,55.747261128,0.0,0.0,0.0,15.863942322,29.242365,6.09392967813,0.0,3.20568,2.88824967813
 02/24  24:00:00,56.4491580562,0.0,0.0,0.0,15.863942322,29.242365,6.09212856318,0.0,3.20568,2.88644856318
 02/25  01:00:00,55.7388842855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.7265081581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.715498728,0.0,0.0,0.0,15.863942322,29.242365,6.08796948654,0.0,3.20568,2.88228948654
 02/25  04:00:00,55.7070172586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  05:00:00,55.9472691848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.9306774549,0.0,0.0,0.0,15.863942322,29.242365,6.0881057141,0.0,3.20568,2.8824257141
 02/25  07:00:00,54.5095287188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,47.297440681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  09:00:00,47.3130599823,0.0,0.0,0.0,15.863942322,29.242365,6.08805929607,0.0,3.20568,2.88237929607
 02/25  10:00:00,47.3443769629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  11:00:00,47.3634776954,0.0,0.0,0.0,15.863942322,29.242365,6.08933325784,0.0,3.20568,2.88365325784
 02/25  12:00:00,48.0771473239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,47.4264171688,0.0,0.0,0.0,15.863942322,29.242365,6.08940774784,0.0,3.20568,2.88372774784
 02/25  14:00:00,47.4631307737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.4755873986,0.0,0.0,0.0,15.863942322,29.242365,6.08802881103,0.0,3.20568,2.88234881103
 02/25  16:00:00,47.4708026467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,47.3617353515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,47.3426645236,0.0,0.0,0.0,15.863942322,29.242365,6.08811517718,0.0,3.20568,2.88243517718
 02/25  19:00:00,53.0386150052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  20:00:00,56.1411254395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,56.0984057622,0.0,0.0,0.0,15.863942322,29.242365,6.0880685702,0.0,3.20568,2.8823885702
 02/25  22:00:00,55.9437726721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.7506941544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  24:00:00,56.4260311717,0.0,0.0,0.0,15.863942322,29.242365,6.08802198705,0.0,3.20568,2.88234198705
 02/26  01:00:00,55.735853982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.7370746009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  03:00:00,55.7332295158,0.0,0.0,0.0,15.863942322,29.242365,6.08810534869,0.0,3.20568,2.88242534869
 02/26  04:00:00,55.722184177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  05:00:00,55.9670967195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.9368307282,0.0,0.0,0.0,15.863942322,29.242365,6.08805626851,0.0,3.20568,2.88237626851
 02/26  07:00:00,54.5000570733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.2806852592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.3218816276,0.0,0.0,0.0,15.863942322,29.242365,6.08939756217,0.0,3.20568,2.88371756217
 02/26  10:00:00,47.3721928689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  11:00:00,47.3876254436,0.0,0.0,0.0,15.863942322,29.242365,6.08946871011,0.0,3.20568,2.88378871011
 02/26  12:00:00,48.0751659459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,47.4047244274,0.0,0.0,0.0,15.863942322,29.242365,6.08934155965,0.0,3.20568,2.88366155965
 02/26  14:00:00,47.4549480005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  15:00:00,57.3263240721,0.7819968589,9.06952953758,0.0,15.863942322,29.242365,6.08808822593,0.0,3.20568,2.88240822593
 02/26  16:00:00,49.5459974987,0.168465719992,1.89781313468,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,53.4364411349,0.521331239267,5.52996276642,0.0,15.863942322,29.242365,6.08803893612,0.0,3.20568,2.88235893612
 02/26  18:00:00,47.3612681369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,53.0489987059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,56.1647299765,0.0,0.0,0.0,15.863942322,29.242365,6.08812240969,0.0,3.20568,2.88244240969
 02/26  21:00:00,56.1291772665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  22:00:00,55.9549410508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.7431385922,0.0,0.0,0.0,15.863942322,29.242365,6.08807306333,0.0,3.20568,2.88239306333
 02/26  24:00:00,56.4033259099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  01:00:00,55.6993401248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.6875957341,0.0,0.0,0.0,15.863942322,29.242365,6.08934021697,0.0,3.20568,2.88366021697
 02/27  03:00:00,55.6684980898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.6426093733,0.0,0.0,0.0,15.863942322,29.242365,6.08940793709,0.0,3.20568,2.88372793709
 02/27  05:00:00,55.8685579582,0.0,0.0,0.0,15.863942322,29.242365,6.08927767703,0.0,3.20568,2.88359767703
 02/27  06:00:00,55.8413822014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,65.6447674812,7.82079587941,2.89532675957,0.0,15.863942322,29.818365,62.9094042113,56.8200586431,3.20568,2.8836655682
 02/27  08:00:00,125.085183725,7.82079587941,4.67490133254,0.0,80.527626,29.818365,30.8097342939,27.5840542939,3.20568,0.02
 02/27  09:00:00,175.603766854,7.97116236159,9.71107819073,0.0,80.527626,75.0917375,39.5388947967,6.82733452993,24.0426,8.66896026679
 02/27  10:00:00,186.627054007,8.84686777684,19.7720920367,0.0,80.527626,75.0917375,41.8606620399,0.397820707999,24.0426,17.4202413319
 02/27  11:00:00,204.466566744,10.2342998766,32.1414044436,0.0,80.527626,79.0911225,46.5865750049,0.0,32.0568,14.5297750049
 02/27  12:00:00,222.382673011,11.79725453,47.7307218142,0.0,80.527626,79.0911225,49.5323985965,0.0110097678382,32.0568,17.4645888287
 02/27  13:00:00,228.342494202,12.0883493615,54.0743316348,0.0,80.527626,79.0911225,52.481615963,0.0152147609027,32.0568,20.4096012021
 02/27  14:00:00,223.87490552,12.6185723569,53.0789237443,0.0,80.527626,75.0917375,36.4890023113,0.0334080074677,16.0284,20.4271943039
 02/27  15:00:00,224.644212659,12.9464904595,53.5240035799,0.0,80.527626,75.0917375,30.5698272259,0.0194692189033,16.0284,14.521958007
 02/27  16:00:00,221.903251528,13.0782970465,52.6590576249,0.0,80.527626,73.092045,17.7796485003,0.0427852264672,3.20568,14.5311832738
 02/27  17:00:00,208.249676006,10.1097145186,42.0537246154,0.0,80.527626,73.092045,6.10826522779,0.0155714544377,3.20568,2.88701377335
 02/27  18:00:00,153.712068074,8.2853958261,32.6770699947,0.0,80.527626,29.818365,6.09273891234,0.0,3.20568,2.88705891234
 02/27  19:00:00,152.467459808,7.92883827926,26.1040085417,0.0,80.527626,29.818365,9.00622691056,0.0348387054979,3.20568,5.76570820506
 02/27  20:00:00,151.196165787,7.82211285463,21.8689192498,0.0,80.527626,29.818365,9.01649569388,0.0377409139442,3.20568,5.77307477994
 02/27  21:00:00,149.397135355,7.82079587941,20.1115469069,0.0,80.527626,29.818365,8.97456048501,0.0,3.20568,5.76888048501
 02/27  22:00:00,55.8508420145,0.0,0.0,0.0,15.863942322,29.242365,8.97568661119,0.0,3.20568,5.77000661119
 02/27  23:00:00,55.6889228469,0.0,0.0,0.0,15.863942322,29.242365,6.09371334832,0.0,3.20568,2.88803334832
 02/27  24:00:00,56.4002921575,0.0,0.0,0.0,15.863942322,29.242365,6.09187743505,0.0,3.20568,2.88619743505
 02/28  01:00:00,55.6736662309,0.0,0.0,0.0,15.863942322,29.242365,6.0893522789,0.0,3.20568,2.8836722789
 02/28  02:00:00,55.6523496588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  03:00:00,55.6407758749,0.0,0.0,0.0,15.863942322,29.242365,6.08941654037,0.0,3.20568,2.88373654037
 02/28  04:00:00,55.633868013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  05:00:00,56.7864221678,0.0,0.0,0.0,15.863942322,29.242365,6.08928311683,0.0,3.20568,2.88360311683
 02/28  06:00:00,56.6144177819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  07:00:00,71.6009923339,7.82079587941,8.41261264756,0.0,15.863942322,29.818365,75.1090882462,69.019740704,3.20568,2.88366754222
 02/28  08:00:00,132.767994547,7.82079587941,12.2846778413,0.0,80.527626,29.818365,26.8283703439,20.7356293017,3.20568,2.8870610422
 02/28  09:00:00,185.916909874,7.9456106004,19.9610353938,0.0,80.527626,75.0917375,33.2005739188,0.489522342639,24.0426,8.66845157615
 02/28  10:00:00,198.306996768,8.80439185081,31.4003850163,0.0,80.527626,75.0917375,38.5609693286,0.0,24.0426,14.5183693286
 02/28  11:00:00,214.746888027,10.0313592445,42.5674063977,0.0,80.527626,79.0911225,46.5851590133,0.0,32.0568,14.5283590133
 02/28  12:00:00,231.170136782,11.5749396271,56.710071733,0.0,80.527626,79.0911225,49.5273642966,0.00423325780487,32.0568,17.4663310388
 02/28  13:00:00,243.247675023,13.1845346813,67.8627590376,0.0,80.527626,79.0911225,52.4744999372,0.0117826880617,32.0568,20.4059172491
 02/28  14:00:00,247.50696147,15.3272131021,73.9691616586,0.0,80.527626,75.0917375,36.4827295099,0.0283868244293,16.0284,20.4259426854
 02/28  15:00:00,249.891803741,15.745671243,75.9472630046,0.0,80.527626,75.0917375,30.5614657678,0.0120127262262,16.0284,14.5210530416
 02/28  16:00:00,243.763072931,15.9283476867,71.65965153,0.0,80.527626,73.092045,20.6713484641,0.0316852974451,3.20568,17.4339831667
 02/28  17:00:00,220.618728917,10.804105197,53.6531904682,0.0,80.527626,73.092045,4.87541068397,0.0152720612714,3.20568,1.6544586227
 02/28  18:00:00,161.236174698,8.52697536895,39.9162735139,0.0,80.527626,29.818365,4.4575227847,0.0,3.20568,1.2518427847
 02/28  19:00:00,161.204028553,8.10278092065,34.6223322727,0.0,80.527626,29.818365,8.97112302904,0.0,3.20568,5.76544302904
 02/28  20:00:00,165.242158062,7.89077819461,36.0217261889,0.0,80.527626,29.818365,8.9785655568,0.0,3.20568,5.7728855568
 02/28  21:00:00,168.845095453,7.82206009399,39.6735046254,0.0,80.527626,29.818365,8.97491143024,0.0,3.20568,5.76923143024
 02/28  22:00:00,55.7884204186,0.0,0.0,0.0,15.863942322,29.242365,8.97507604938,0.0,3.20568,5.76939604938
 02/28  23:00:00,55.7979848109,0.0,0.0,0.0,15.863942322,29.242365,6.09388727734,0.0,3.20568,2.88820727734
 02/28  24:00:00,56.4924079746,0.0,0.0,0.0,15.863942322,29.242365,6.09205061093,0.0,3.20568,2.88637061093
 03/01  01:00:00,55.7732094994,0.0,0.0,0.0,15.863942322,29.242365,6.089328371,0.0,3.20568,2.883648371
 03/01  02:00:00,55.7603810336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  03:00:00,55.749268517,0.0,0.0,0.0,15.863942322,29.242365,6.08938907739,0.0,3.20568,2.88370907739
 03/01  04:00:00,55.7384365256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  05:00:00,55.9810962382,0.0,0.0,0.0,15.863942322,29.242365,6.08944978147,0.0,3.20568,2.88376978147
 03/01  06:00:00,55.9561289531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  07:00:00,85.0947828067,7.82079587941,22.2129178158,0.0,15.863942322,29.818365,13.971737227,7.88242412843,3.20568,2.88363309862
 03/01  08:00:00,143.238816682,7.82079587941,22.6747794171,0.0,80.527626,29.818365,8.61284300504,2.52030892118,3.20568,2.88685408386
 03/01  09:00:00,198.342800254,8.58543908174,31.6787040141,0.0,80.527626,75.0917375,32.7174338397,0.00761670490291,24.0426,8.66721713484
 03/01  10:00:00,212.586136289,9.67323937938,44.7714244612,0.0,80.527626,75.0917375,38.5593261692,0.0,24.0426,14.5167261692
 03/01  11:00:00,228.702007551,10.6875918479,55.8536180935,0.0,80.527626,79.0911225,46.5852929857,0.0,32.0568,14.5284929857
 03/01  12:00:00,240.696578636,11.8984708059,65.9277262979,0.0,80.527626,79.0911225,49.523221822,0.0,32.0568,17.466421822
 03/01  13:00:00,248.990213767,13.2017104857,73.6098985785,0.0,80.527626,79.0911225,52.4625258356,0.0,32.0568,20.4057258356
 03/01  14:00:00,248.294430828,14.9722860442,75.1425135365,0.0,80.527626,75.0917375,36.4739065448,0.0199635422621,16.0284,20.4255430025
 03/01  15:00:00,247.140030152,14.7568617109,74.2030658953,0.0,80.527626,75.0917375,30.5544304828,0.00524816913114,16.0284,14.5207823136
 03/01  16:00:00,243.038444373,14.4696362381,72.391378483,0.0,80.527626,73.092045,20.6640433371,0.0248723716316,3.20568,17.4334909655
 03/01  17:00:00,227.322651793,10.8993718014,60.256307379,0.0,80.527626,73.092045,3.2410639642,0.015383964196,3.20568,0.02
 03/01  18:00:00,165.513520684,8.56265704364,44.067460964,0.0,80.527626,29.818365,6.09273518521,0.0,3.20568,2.88705518521
 03/01  19:00:00,165.51004572,8.16930329789,38.8308004503,0.0,80.527626,29.818365,8.97102810509,0.0,3.20568,5.76534810509
 03/01  20:00:00,164.559706615,7.93954569402,35.0047790455,0.0,80.527626,29.818365,8.97898901685,0.0,3.20568,5.77330901685
 03/01  21:00:00,163.286303071,7.83715658038,33.8601980662,0.0,80.527626,29.818365,8.97477742242,0.0,3.20568,5.76909742242
 03/01  22:00:00,55.9721501065,0.0,0.0,0.0,15.863942322,29.242365,8.97487347865,0.0,3.20568,5.76919347865
 03/01  23:00:00,55.7914421347,0.0,0.0,0.0,15.863942322,29.242365,6.09381803308,0.0,3.20568,2.88813803308
 03/01  24:00:00,56.5029389546,0.0,0.0,0.0,15.863942322,29.242365,6.09198099406,0.0,3.20568,2.88630099406
 03/02  01:00:00,55.7937673453,0.0,0.0,0.0,15.863942322,29.242365,6.08926008022,0.0,3.20568,2.88358008022
 03/02  02:00:00,55.7918651147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  03:00:00,55.7954332706,0.0,0.0,0.0,15.863942322,29.242365,6.08931721369,0.0,3.20568,2.88363721369
 03/02  04:00:00,55.8093769132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  05:00:00,56.0967692039,0.0,0.0,0.0,15.863942322,29.242365,6.08937435369,0.0,3.20568,2.88369435369
 03/02  06:00:00,56.0767416499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,108.188998499,7.83123147188,45.1461673491,0.0,15.863942322,29.818365,6.09780871976,0.00837726987148,3.20568,2.88375144988
 03/02  08:00:00,169.433724775,7.82079587941,48.7088488409,0.0,80.527626,29.818365,6.09244535918,0.0,3.20568,2.88676535918
 03/02  09:00:00,229.612424079,9.13445073785,62.3089251254,0.0,80.527626,75.0917375,32.7179823929,0.00837374061895,24.0426,8.66700865224
 03/02  10:00:00,235.655294644,9.75983466431,67.7321801278,0.0,80.527626,75.0917375,38.5604414677,0.0,24.0426,14.5178414677
 03/02  11:00:00,245.205248266,10.2137305955,72.827066528,0.0,80.527626,79.0911225,46.5842535313,0.0,32.0568,14.5274535313
 03/02  12:00:00,249.025390215,10.625540339,75.5555076699,0.0,80.527626,79.0911225,49.5217645722,0.0,32.0568,17.4649645722
 03/02  13:00:00,246.15385528,11.0643955534,72.9471215691,0.0,80.527626,79.0911225,52.463318681,0.0,32.0568,20.406518681
 03/02  14:00:00,248.200154408,13.6072671649,76.4232814142,0.0,80.527626,75.0917375,36.4864482112,0.033308707623,16.0284,20.4247395036
 03/02  15:00:00,261.798269047,15.2661108207,88.3450198977,0.0,80.527626,75.0917375,30.5494672883,0.0,16.0284,14.5210672883
 03/02  16:00:00,252.750361917,16.4265737507,80.1426031353,0.0,80.527626,73.092045,17.7662050134,0.0304424391985,3.20568,14.5300825742
 03/02  17:00:00,222.991027912,11.51029436,55.3214794092,0.0,80.527626,73.092045,6.10842996344,0.0157982373154,3.20568,2.88695172613
 03/02  18:00:00,157.526811408,8.55308359812,36.1125699592,0.0,80.527626,29.818365,6.09248143113,0.0,3.20568,2.88680143113
 03/02  19:00:00,154.612724622,8.05885634809,27.9995530651,0.0,80.527626,29.818365,8.97114296018,0.0,3.20568,5.76546296018
 03/02  20:00:00,153.373392307,7.8634883893,23.9529188228,0.0,80.527626,29.818365,8.97927127281,0.0,3.20568,5.77359127281
 03/02  21:00:00,152.230087808,7.82079587941,22.9148293013,0.0,80.527626,29.818365,8.97480764874,0.0,3.20568,5.76912764874
 03/02  22:00:00,55.8920911831,0.0,0.0,0.0,15.863942322,29.242365,8.97544547834,0.0,3.20568,5.76976547834
 03/02  23:00:00,55.7350878813,0.0,0.0,0.0,15.863942322,29.242365,6.0939514369,0.0,3.20568,2.8882714369
 03/02  24:00:00,56.4459795623,0.0,0.0,0.0,15.863942322,29.242365,6.09201598398,0.0,3.20568,2.88633598398
 03/03  01:00:00,55.740091169,0.0,0.0,0.0,15.863942322,29.242365,6.08936259866,0.0,3.20568,2.88368259866
 03/03  02:00:00,55.7281755193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  03:00:00,55.7143461282,0.0,0.0,0.0,15.863942322,29.242365,6.08941588671,0.0,3.20568,2.88373588671
 03/03  04:00:00,55.6963544336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  05:00:00,56.8827398711,0.0,0.0,0.0,15.863942322,29.242365,6.08927244205,0.0,3.20568,2.88359244205
 03/03  06:00:00,56.6766755316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  07:00:00,71.7565261901,7.82079587941,8.58679581446,0.0,15.863942322,29.818365,39.2098909696,33.1205650499,3.20568,2.88364591962
 03/03  08:00:00,130.773655917,7.82079587941,10.3176433854,0.0,80.527626,29.818365,18.2336634036,12.1411718006,3.20568,2.88681160303
 03/03  09:00:00,178.832812575,8.1303961149,12.755061343,0.0,80.527626,75.0917375,31.0085091787,1.18147832607,24.0426,5.78443085266
 03/03  10:00:00,181.059822055,8.77830601711,14.3093693854,0.0,80.527626,75.0917375,43.7381711455,2.27953380365,24.0426,17.4160373419
 03/03  11:00:00,188.980139154,9.45069470742,17.5443747904,0.0,80.527626,79.0911225,46.6981413658,0.113023540499,32.0568,14.5283178253
 03/03  12:00:00,191.374794467,10.117625829,18.5403197902,0.0,80.527626,79.0911225,49.5198934641,0.0,32.0568,17.4630934641
 03/03  13:00:00,188.0568041,10.7290649778,15.3338577496,0.0,80.527626,79.0911225,52.4627137296,0.0,32.0568,20.4059137296
 03/03  14:00:00,190.087541692,11.6387979461,20.4351374088,0.0,80.527626,75.0917375,36.5075588856,0.053425043775,16.0284,20.4257338418
 03/03  15:00:00,195.241237759,12.323966263,24.8866177942,0.0,80.527626,75.0917375,30.5488842328,0.0,16.0284,14.5204842328
 03/03  16:00:00,192.350330157,12.5615818407,23.7988582465,0.0,80.527626,73.092045,18.0325428771,0.292063532663,3.20568,14.5347993444
 03/03  17:00:00,181.748884576,9.50958245709,16.3811011466,0.0,80.527626,73.092045,7.9270543924,1.83440122914,3.20568,2.88697316326
 03/03  18:00:00,131.683415487,8.02934008952,11.0948029775,0.0,80.527626,29.818365,11.2557446873,5.16307149779,3.20568,2.88699318956
 03/03  19:00:00,134.554413913,7.8239773324,8.47666818313,0.0,80.527626,29.818365,18.0177197812,9.04701291866,3.20568,5.7650268625
 03/03  20:00:00,135.419105436,7.82079587941,6.50340852215,0.0,80.527626,29.818365,22.0323760655,13.0542338497,3.20568,5.77246221571
 03/03  21:00:00,133.393684142,7.82079587941,4.49225961219,0.0,80.527626,29.818365,25.6580485671,16.6834779664,3.20568,5.7688906007
 03/03  22:00:00,55.5569720104,0.0,0.0,0.0,15.863942322,29.242365,8.97428576959,0.0,3.20568,5.76860576959
 03/03  23:00:00,55.5904166308,0.0,0.0,0.0,15.863942322,29.242365,6.09380915146,0.0,3.20568,2.88812915146
 03/03  24:00:00,56.3018756571,0.0,0.0,0.0,15.863942322,29.242365,6.09177625408,0.0,3.20568,2.88609625408
 03/04  01:00:00,55.5707563134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.5493879038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  03:00:00,55.5366727113,0.0,0.0,0.0,15.863942322,29.242365,6.0880843079,0.0,3.20568,2.8824043079
 03/04  04:00:00,55.5262906125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,55.7380124052,0.0,0.0,0.0,15.863942322,29.242365,6.08801691255,0.0,3.20568,2.88233691255
 03/04  06:00:00,55.7297706985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,54.2978936064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  08:00:00,47.1011867235,0.0,0.0,0.0,15.863942322,29.242365,6.08808108934,0.0,3.20568,2.88240108934
 03/04  09:00:00,47.1720470599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.2500167491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  11:00:00,47.2747088388,0.0,0.0,0.0,15.863942322,29.242365,6.0893827401,0.0,3.20568,2.8837027401
 03/04  12:00:00,47.96753422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  13:00:00,47.2935286069,0.0,0.0,0.0,15.863942322,29.242365,6.08943226392,0.0,3.20568,2.88375226392
 03/04  14:00:00,47.347589004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,51.8747297888,0.521331239267,3.98811747022,0.0,15.863942322,29.242365,6.0881133161,0.0,3.20568,2.8824333161
 03/04  16:00:00,55.8975558492,1.01961250362,7.52137747575,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,53.7032304956,0.7819968589,5.6687584068,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  18:00:00,50.7390437883,0.436247235244,3.06189469203,0.0,15.863942322,29.242365,6.08812459264,0.0,3.20568,2.88244459264
 03/04  19:00:00,52.9269271506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.9795449587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,55.9289906958,0.0,0.0,0.0,15.863942322,29.242365,6.08810891283,0.0,3.20568,2.88242891283
 03/04  22:00:00,55.7752039867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  23:00:00,55.6044452554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.3083549442,0.0,0.0,0.0,15.863942322,29.242365,6.0880411931,0.0,3.20568,2.8823611931
 03/05  01:00:00,55.6196613904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.6150390776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  03:00:00,55.6016241039,0.0,0.0,0.0,15.863942322,29.242365,6.08810166157,0.0,3.20568,2.88242166157
 03/05  04:00:00,55.5813042564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.7919228624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  06:00:00,55.7685635038,0.0,0.0,0.0,15.863942322,29.242365,6.08803098458,0.0,3.20568,2.88235098458
 03/05  07:00:00,54.3391048281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  08:00:00,47.1607035711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  09:00:00,47.2439856791,0.0,0.0,0.0,15.863942322,29.242365,6.08926780233,0.0,3.20568,2.88358780233
 03/05  10:00:00,47.3199223997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  11:00:00,47.3447756464,0.0,0.0,0.0,15.863942322,29.242365,6.08931355317,0.0,3.20568,2.88363355317
 03/05  12:00:00,48.039047008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,47.3621134016,0.0,0.0,0.0,15.863942322,29.242365,6.08935925788,0.0,3.20568,2.88367925788
 03/05  14:00:00,47.4073943736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,55.0764045605,0.782044438016,6.86291836758,0.0,15.863942322,29.242365,6.08809758589,0.0,3.20568,2.88241758589
 03/05  16:00:00,56.7685702629,0.97761562812,8.36604497904,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,55.2646025672,0.868885398778,7.07640930134,0.0,15.863942322,29.242365,6.08810615543,0.0,3.20568,2.88242615543
 03/05  18:00:00,53.9622490031,0.7819968589,5.88950559972,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,52.9633380508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,56.0335547531,0.0,0.0,0.0,15.863942322,29.242365,6.08808713973,0.0,3.20568,2.88240713973
 03/05  21:00:00,55.9689411167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  22:00:00,55.8131117431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.6298248362,0.0,0.0,0.0,15.863942322,29.242365,6.08801613591,0.0,3.20568,2.88233613591
 03/05  24:00:00,56.2994427219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.5971735387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  02:00:00,55.5929027998,0.0,0.0,0.0,15.863942322,29.242365,6.08924245147,0.0,3.20568,2.88356245147
 03/06  03:00:00,55.5955915743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  04:00:00,55.5940954804,0.0,0.0,0.0,15.863942322,29.242365,6.08928406451,0.0,3.20568,2.88360406451
 03/06  05:00:00,55.8166668566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.7863595651,0.0,0.0,0.0,15.863942322,29.242365,6.08932571099,0.0,3.20568,2.88364571099
 03/06  07:00:00,62.7667513474,7.82079587941,0.0,0.0,15.863942322,29.818365,136.706372642,133.480692642,3.20568,0.02
 03/06  08:00:00,120.405878048,7.82079587941,0.00210658340246,0.0,80.527626,29.818365,84.2407860289,78.148149924,3.20568,2.88695610488
 03/06  09:00:00,169.181880629,7.82604985281,3.46470735081,0.0,80.527626,75.0917375,51.7911631057,19.0811502367,24.0426,8.66741286898
 03/06  10:00:00,178.878200824,8.26158765312,12.6404911165,0.0,80.527626,75.0917375,46.8862150573,8.32934268338,24.0426,14.5142723739
 03/06  11:00:00,194.443045347,9.22683536514,23.1804263902,0.0,80.527626,79.0911225,49.7532808334,0.267063979239,32.0568,17.4294168542
 03/06  12:00:00,213.037632367,10.9464197057,39.2546296999,0.0,80.527626,79.0911225,49.5179032016,0.00272864502467,32.0568,17.4583745565
 03/06  13:00:00,228.759643039,13.1538604072,53.4352393779,0.0,80.527626,79.0911225,49.5614825912,0.0158342182558,32.0568,17.4888483729
 03/06  14:00:00,236.189549682,15.623290793,62.3609844949,0.0,80.527626,75.0917375,36.4980139956,0.0481561048579,16.0284,20.4214578907
 03/06  15:00:00,245.974153217,17.8078583848,69.9553490675,0.0,80.527626,75.0917375,30.5626669493,0.017340048085,16.0284,14.5169269012
 03/06  16:00:00,244.250786459,18.9133025523,69.1331389836,0.0,80.527626,73.092045,20.6676909641,0.0270038408562,3.20568,17.4350071232
 03/06  17:00:00,229.195010221,13.815654776,59.2915914456,0.0,80.527626,73.092045,6.10973793238,0.0171763394566,3.20568,2.88688159292
 03/06  18:00:00,167.221344366,10.011878456,44.4338985209,0.0,80.527626,29.818365,6.09743034814,0.00503861662156,3.20568,2.88671173152
 03/06  19:00:00,161.392904117,8.79652023333,34.1364596751,0.0,80.527626,29.818365,6.0979789972,0.0,3.20568,2.8922989972
 03/06  20:00:00,155.190639423,8.17816012092,25.4825736733,0.0,80.527626,29.818365,11.9341869881,0.0787779517195,3.20568,8.64972903636
 03/06  21:00:00,149.904908541,7.89746187275,20.5363634728,0.0,80.527626,29.818365,6.10053965583,0.0,3.20568,2.89485965583
 03/06  22:00:00,55.8617555504,0.0,0.0,0.0,15.863942322,29.242365,8.97516144238,0.0,3.20568,5.76948144238
 03/06  23:00:00,55.7098781424,0.0,0.0,0.0,15.863942322,29.242365,6.09373320689,0.0,3.20568,2.88805320689
 03/06  24:00:00,56.4451215643,0.0,0.0,0.0,15.863942322,29.242365,6.09199060896,0.0,3.20568,2.88631060896
 03/07  01:00:00,55.727000523,0.0,0.0,0.0,15.863942322,29.242365,6.08940544928,0.0,3.20568,2.88372544928
 03/07  02:00:00,55.7155364889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  03:00:00,55.7037177951,0.0,0.0,0.0,15.863942322,29.242365,6.08924736532,0.0,3.20568,2.88356736532
 03/07  04:00:00,55.6896239993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.865962236,0.0,0.0,0.0,15.863942322,29.242365,6.0892849289,0.0,3.20568,2.8836049289
 03/07  06:00:00,56.6726241184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  07:00:00,71.0954349806,7.82079587941,9.34259643847,0.0,15.863942322,29.818365,46.103464824,40.014141131,3.20568,2.88364369295
 03/07  08:00:00,131.76120385,7.82079587941,11.283138835,0.0,80.527626,29.818365,23.5519388132,17.4598869816,3.20568,2.88637183153
 03/07  09:00:00,189.281708919,8.12496318004,23.1294060473,0.0,80.527626,75.0917375,33.2302814453,0.520119919114,24.0426,8.66756152622
 03/07  10:00:00,208.568676331,9.53831576533,40.8892540647,0.0,80.527626,75.0917375,38.5573023567,0.0,24.0426,14.5147023567
 03/07  11:00:00,233.023423265,11.2832730533,59.554594134,0.0,80.527626,79.0911225,46.5824006647,0.0,32.0568,14.5256006647
 03/07  12:00:00,251.093842551,13.486915657,74.6912646032,0.0,80.527626,79.0911225,49.5264039035,0.00802972347346,32.0568,17.4615741801
 03/07  13:00:00,260.525010088,16.1443226967,82.1629962694,0.0,80.527626,79.0911225,52.4736020381,0.0128731725378,32.0568,20.4039288655
 03/07  14:00:00,262.305610784,18.2245175077,85.8558195925,0.0,80.527626,75.0917375,36.4658896827,0.0166567365222,16.0284,20.4208329462
 03/07  15:00:00,271.761708449,20.2579268889,93.2708116822,0.0,80.527626,75.0917375,30.5700457739,0.0230858364932,16.0284,14.5185599375
 03/07  16:00:00,263.350621055,20.1390416056,87.0179696782,0.0,80.527626,73.092045,17.7763937972,0.0395719270297,3.20568,14.5311418702
 03/07  17:00:00,235.626428188,13.9000406531,65.5635603412,0.0,80.527626,73.092045,6.11004085212,0.0174678163953,3.20568,2.88689303573
 03/07  18:00:00,172.162914549,9.93288857676,49.3719224169,0.0,80.527626,29.818365,6.09240058099,0.0,3.20568,2.88672058099
 03/07  19:00:00,166.163452557,8.85933593933,38.8313901724,0.0,80.527626,29.818365,8.98930618953,0.0186422364058,3.20568,5.76498395313
 03/07  20:00:00,159.515700202,8.26141944175,29.9644378124,0.0,80.527626,29.818365,8.99925504273,0.0202497149723,3.20568,5.77332532776
 03/07  21:00:00,154.187341775,7.92633315355,25.0000482603,0.0,80.527626,29.818365,8.97519177768,0.0,3.20568,5.76951177768
 03/07  22:00:00,55.7167391729,0.0,0.0,0.0,15.863942322,29.242365,8.97483008473,0.0,3.20568,5.76915008473
 03/07  23:00:00,55.7360233682,0.0,0.0,0.0,15.863942322,29.242365,6.09378492075,0.0,3.20568,2.88810492075
 03/07  24:00:00,56.4300600192,0.0,0.0,0.0,15.863942322,29.242365,6.0919785862,0.0,3.20568,2.8862985862
 03/08  01:00:00,55.7057422366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  02:00:00,55.6885724448,0.0,0.0,0.0,15.863942322,29.242365,6.08933467647,0.0,3.20568,2.88365467647
 03/08  03:00:00,55.6767472031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.6684976259,0.0,0.0,0.0,15.863942322,29.242365,6.0893679275,0.0,3.20568,2.8836879275
 03/08  05:00:00,55.8852398695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  06:00:00,55.8604657644,0.0,0.0,0.0,15.863942322,29.242365,6.08940120189,0.0,3.20568,2.88372120189
 03/08  07:00:00,69.0345608133,7.82079587941,7.66228705035,0.0,15.863942322,29.818365,57.7501636973,54.5244836973,3.20568,0.02
 03/08  08:00:00,131.731446099,7.82079587941,11.2518140008,0.0,80.527626,29.818365,24.4677623842,18.3751445026,3.20568,2.88693788155
 03/08  09:00:00,188.986122216,8.05697989871,22.9029258762,0.0,80.527626,75.0917375,33.1853289428,0.475617604145,24.0426,8.66711133865
 03/08  10:00:00,208.344540052,9.29097411248,40.9208686747,0.0,80.527626,75.0917375,38.5571686113,0.0,24.0426,14.5145686113
 03/08  11:00:00,231.334248307,10.9483972591,58.2145457208,0.0,80.527626,79.0911225,46.5809167902,0.0,32.0568,14.5241167902
 03/08  12:00:00,247.029769579,13.0288393241,71.0893088809,0.0,80.527626,79.0911225,49.5272889567,0.00588080751077,32.0568,17.4646081492
 03/08  13:00:00,257.084703673,15.6416034659,79.2258204601,0.0,80.527626,79.0911225,52.4710832894,0.0153544612994,32.0568,20.3989288281
 03/08  14:00:00,261.8494163,17.6434159412,85.9759028297,0.0,80.527626,75.0917375,36.4672900291,0.0178706976745,16.0284,20.4210193314
 03/08  15:00:00,273.873967054,19.6749350093,95.9565415503,0.0,80.527626,75.0917375,30.568584253,0.0215861912388,16.0284,14.5185980618
 03/08  16:00:00,278.817543165,21.3745144563,101.196790084,0.0,80.527626,73.092045,17.7759013866,0.0414210389936,3.20568,14.5288003476
 03/08  17:00:00,257.981155962,16.1015938925,85.6559111701,0.0,80.527626,73.092045,6.13400038365,0.0418115265469,3.20568,2.8865088571
 03/08  18:00:00,186.925381323,10.802875048,63.1972139464,0.0,80.527626,29.818365,6.09247732743,0.0,3.20568,2.88679732743
 03/08  19:00:00,177.13673087,9.36905504787,49.2413228313,0.0,80.527626,29.818365,8.97084569183,0.0,3.20568,5.76516569183
 03/08  20:00:00,168.80608566,8.65024109043,38.5285726585,0.0,80.527626,29.818365,8.9781150093,0.0,3.20568,5.7724350093
 03/08  21:00:00,161.824112212,8.19190881675,32.0560939475,0.0,80.527626,29.818365,8.97449133219,0.0,3.20568,5.76881133219
 03/08  22:00:00,55.9448221202,0.0,0.0,0.0,15.863942322,29.242365,8.97450352064,0.0,3.20568,5.76882352064
 03/08  23:00:00,55.7644512975,0.0,0.0,0.0,15.863942322,29.242365,6.0937551703,0.0,3.20568,2.8880751703
 03/08  24:00:00,56.4682234563,0.0,0.0,0.0,15.863942322,29.242365,6.09172149801,0.0,3.20568,2.88604149801
 03/09  01:00:00,55.7449089217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.724140011,0.0,0.0,0.0,15.863942322,29.242365,6.08933657995,0.0,3.20568,2.88365657995
 03/09  03:00:00,55.7119925431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  04:00:00,55.7043864947,0.0,0.0,0.0,15.863942322,29.242365,6.08936555845,0.0,3.20568,2.88368555845
 03/09  05:00:00,55.9425650039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  06:00:00,55.9211043045,0.0,0.0,0.0,15.863942322,29.242365,6.0893945635,0.0,3.20568,2.8837145635
 03/09  07:00:00,78.0519169513,7.82079587941,16.6378111677,0.0,15.863942322,29.818365,23.9555093736,20.7298293736,3.20568,0.02
 03/09  08:00:00,140.922519106,7.82079587941,20.3819799754,0.0,80.527626,29.818365,11.6550346584,5.56240109447,3.20568,2.88695356392
 03/09  09:00:00,201.632831254,8.484740402,35.0556997134,0.0,80.527626,75.0917375,32.7196321168,0.00939873045598,24.0426,8.66763338635
 03/09  10:00:00,223.329438693,9.65223320489,55.5099528298,0.0,80.527626,75.0917375,38.5555547048,0.0,24.0426,14.5129547048
 03/09  11:00:00,245.246553628,11.2030318974,71.8400960148,0.0,80.527626,79.0911225,46.5789414873,0.0,32.0568,14.5221414873
 03/09  12:00:00,262.165823956,12.7797027591,86.4546810471,0.0,80.527626,79.0911225,49.5286262295,0.00585922689518,32.0568,17.4659670026
 03/09  13:00:00,276.537571416,15.2095078447,99.0898427077,0.0,80.527626,79.0911225,52.4686015217,0.0145681224191,32.0568,20.3972333993
 03/09  14:00:00,272.376470373,16.2659420561,97.867531285,0.0,80.527626,75.0917375,36.4639889471,0.0164906993266,16.0284,20.4190982477
 03/09  15:00:00,277.990181535,18.7001724429,101.048705911,0.0,80.527626,75.0917375,30.5594477357,0.0138204089342,16.0284,14.5172273267
 03/09  16:00:00,281.360285151,19.8513015082,105.280237177,0.0,80.527626,73.092045,17.7676459375,0.0348664033217,3.20568,14.5270995342
 03/09  17:00:00,254.842879457,13.0779518121,85.5587204006,0.0,80.527626,73.092045,6.1084289334,0.0159796028418,3.20568,2.88676933055
 03/09  18:00:00,187.503600439,9.87231808452,64.7170001505,0.0,80.527626,29.818365,6.09262685164,0.0,3.20568,2.88694685164
 03/09  19:00:00,176.314012405,8.78792436236,48.9216646174,0.0,80.527626,29.818365,8.97045874901,0.0,3.20568,5.76477874901
 03/09  20:00:00,167.58552209,8.22776110895,37.7237346044,0.0,80.527626,29.818365,8.97833954407,0.0,3.20568,5.77265954407
 03/09  21:00:00,161.812962142,7.91957619248,32.3403154116,0.0,80.527626,29.818365,8.97470390558,0.0,3.20568,5.76902390558
 03/09  22:00:00,55.9428558537,0.0,0.0,0.0,15.863942322,29.242365,8.97469333043,0.0,3.20568,5.76901333043
 03/09  23:00:00,55.7830529897,0.0,0.0,0.0,15.863942322,29.242365,6.09385787887,0.0,3.20568,2.88817787887
 03/09  24:00:00,56.483109289,0.0,0.0,0.0,15.863942322,29.242365,6.09182348384,0.0,3.20568,2.88614348384
 03/10  01:00:00,55.7581403667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  02:00:00,55.7325202609,0.0,0.0,0.0,15.863942322,29.242365,6.0892449745,0.0,3.20568,2.8835649745
 03/10  03:00:00,55.7081731747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  04:00:00,55.6883032522,0.0,0.0,0.0,15.863942322,29.242365,6.08926968548,0.0,3.20568,2.88358968548
 03/10  05:00:00,56.8615070595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.6773869103,0.0,0.0,0.0,15.863942322,29.242365,6.08929443443,0.0,3.20568,2.88361443443
 03/10  07:00:00,74.4059755765,7.82079587941,12.6265667058,0.0,15.863942322,29.818365,36.9237607414,33.6980807414,3.20568,0.02
 03/10  08:00:00,138.504756323,7.82079587941,17.9842467389,0.0,80.527626,29.818365,15.054738863,8.96219598614,3.20568,2.8868628769
 03/10  09:00:00,201.776513631,8.28657557164,35.4098259698,0.0,80.527626,75.0917375,32.7184514461,0.00866546935616,24.0426,8.66718597679
 03/10  10:00:00,231.776790223,9.79144001653,63.8128553013,0.0,80.527626,75.0917375,38.5564607046,0.0,24.0426,14.5138607046
 03/10  11:00:00,247.045154046,11.3554459513,73.4866012728,0.0,80.527626,79.0911225,46.5786772782,0.0,32.0568,14.5218772782
 03/10  12:00:00,260.542952061,13.5532128791,84.0688857873,0.0,80.527626,79.0911225,49.5308114436,0.00861657547879,32.0568,17.4653948681
 03/10  13:00:00,271.452078197,15.1582116773,94.0706659311,0.0,80.527626,79.0911225,52.4728297742,0.019758964718,32.0568,20.3962708095
 03/10  14:00:00,272.528664744,17.2514411364,97.0587027776,0.0,80.527626,75.0917375,36.4591692542,0.0129241165803,16.0284,20.4178451376
 03/10  15:00:00,281.857580538,18.9761126481,104.661273348,0.0,80.527626,75.0917375,30.549975389,0.00525483993212,16.0284,14.516320549
 03/10  16:00:00,283.659047191,20.1371581815,107.303123105,0.0,80.527626,73.092045,17.7614021867,0.0275194868106,3.20568,14.5282026999
 03/10  17:00:00,259.647127544,14.148125298,89.2910703483,0.0,80.527626,73.092045,6.10741579861,0.0151103017264,3.20568,2.88662549688
 03/10  18:00:00,188.258618284,9.79611539143,65.5551078386,0.0,80.527626,29.818365,6.09247744176,0.0,3.20568,2.88679744176
 03/10  19:00:00,163.361303977,8.73114868069,36.0562666669,0.0,80.527626,29.818365,8.99440932943,0.0233097882642,3.20568,5.76541954116
 03/10  20:00:00,154.309131769,8.15966019572,24.84554024,0.0,80.527626,29.818365,8.97796130372,0.0,3.20568,5.77228130372
 03/10  21:00:00,148.961185982,7.88240821199,19.845920281,0.0,80.527626,29.818365,9.0849670466,0.11065199608,3.20568,5.76863505052
 03/10  22:00:00,55.6836421805,0.0,0.0,0.0,15.863942322,29.242365,8.97428878877,0.0,3.20568,5.76860878877
 03/10  23:00:00,55.718199693,0.0,0.0,0.0,15.863942322,29.242365,6.09366135519,0.0,3.20568,2.88798135519
 03/10  24:00:00,56.4158266408,0.0,0.0,0.0,15.863942322,29.242365,6.09194981565,0.0,3.20568,2.88626981565
 03/11  01:00:00,55.6872152168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  02:00:00,55.6567491392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.631746114,0.0,0.0,0.0,15.863942322,29.242365,6.08809315724,0.0,3.20568,2.88241315724
 03/11  04:00:00,55.606869977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.7934551847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.7605439426,0.0,0.0,0.0,15.863942322,29.242365,6.08800096707,0.0,3.20568,2.88232096707
 03/11  07:00:00,52.9010501633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,47.1365457927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  09:00:00,47.1659538477,0.0,0.0,0.0,15.863942322,29.242365,6.08803882731,0.0,3.20568,2.88235882731
 03/11  10:00:00,47.2105887768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  11:00:00,47.2334718869,0.0,0.0,0.0,15.863942322,29.242365,6.0893571096,0.0,3.20568,2.8836771096
 03/11  12:00:00,47.9422518523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.2669513668,0.0,0.0,0.0,15.863942322,29.242365,6.08937735911,0.0,3.20568,2.88369735911
 03/11  14:00:00,47.3278000534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,49.6641350839,0.260665619633,2.03142401595,0.0,15.863942322,29.242365,6.08809184124,0.0,3.20568,2.88241184124
 03/11  16:00:00,56.1498631848,1.04282793171,7.73386796523,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,54.6117385483,0.883517200079,6.44642535897,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,52.2941532151,0.608219779145,4.40901975257,0.0,15.863942322,29.242365,6.08802468543,0.0,3.20568,2.88234468543
 03/11  19:00:00,52.9526689441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,56.0182054013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.9637892691,0.0,0.0,0.0,15.863942322,29.242365,6.08806228134,0.0,3.20568,2.88238228134
 03/11  22:00:00,55.8031981189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.6179474679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.2809669291,0.0,0.0,0.0,15.863942322,29.242365,6.08796971162,0.0,3.20568,2.88228971162
 03/12  01:00:00,55.5791265624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.5723989303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.5621099743,0.0,0.0,0.0,15.863942322,29.242365,6.08800299313,0.0,3.20568,2.88232299313
 03/12  04:00:00,55.764002052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  05:00:00,55.7422409485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
