Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  06:00:00,55.7484103537,0.0,0.0,0.0,15.863942322,29.242365,6.08803697558,0.0,3.20568,2.88235697558
 03/12  07:00:00,52.8230058605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.1249392157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  09:00:00,47.2101883268,0.0,0.0,0.0,15.863942322,29.242365,6.08922111547,0.0,3.20568,2.88354111547
 03/12  10:00:00,47.2859225334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  11:00:00,48.0262595351,0.0,0.0,0.0,15.863942322,29.242365,6.08923696528,0.0,3.20568,2.88355696528
 03/12  12:00:00,47.3599482322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.4142987161,0.0,0.0,0.0,15.863942322,29.242365,6.08925282484,0.0,3.20568,2.88357282484
 03/12  14:00:00,47.4463535699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,57.2073197175,1.01961250362,8.74539980605,0.0,15.863942322,29.242365,6.08766228973,0.0,3.20568,2.88198228973
 03/12  16:00:00,58.0562812188,1.14418281971,9.56323162328,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,53.016666884,0.608219779145,5.05887397149,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,54.4295862833,0.7819968589,6.31467975422,0.0,15.863942322,29.242365,6.08807493325,0.0,3.20568,2.88239493325
 03/12  19:00:00,53.2817249011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,56.0841319425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.9086393494,0.0,0.0,0.0,15.863942322,29.242365,6.08805588586,0.0,3.20568,2.88237588586
 03/12  22:00:00,55.6966335344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.3591414275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.6580969027,0.0,0.0,0.0,15.863942322,29.242365,6.08808937253,0.0,3.20568,2.88240937253
 03/13  01:00:00,55.6436371334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  02:00:00,55.6340768737,0.0,0.0,0.0,15.863942322,29.242365,6.08919699071,0.0,3.20568,2.88351699071
 03/13  03:00:00,55.6336684916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,55.8740410221,0.0,0.0,0.0,15.863942322,29.242365,6.08920818367,0.0,3.20568,2.88352818367
 03/13  05:00:00,55.8462672421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  06:00:00,66.9216629201,7.82079587941,2.72859822606,0.0,15.863942322,29.818365,79.905103708,73.8158842876,3.20568,2.88353942044
 03/13  07:00:00,127.292372029,7.82079587941,1.16993816515,0.0,80.527626,29.818365,51.4399090224,45.347443567,3.20568,2.88678545542
 03/13  08:00:00,171.354924421,7.82476236387,5.62822634243,0.0,80.527626,75.0917375,45.2397694258,15.4136089328,24.0426,5.78356049299
 03/13  09:00:00,181.734211716,8.17586517886,15.5657574344,0.0,80.527626,75.0917375,42.3545084155,3.79721751903,24.0426,14.5146908965
 03/13  10:00:00,199.702119975,9.18600156571,28.4378630031,0.0,80.527626,79.0911225,49.4821985571,0.0,32.0568,17.4253985571
 03/13  11:00:00,216.086351159,10.4978416578,42.7411761388,0.0,80.527626,79.0911225,49.5133250632,0.00490463338729,32.0568,17.4516204298
 03/13  12:00:00,224.62655542,11.8761100245,50.5807749774,0.0,80.527626,79.0911225,49.5580068271,0.0194704501618,32.0568,17.481736377
 03/13  13:00:00,222.430852373,12.3544174385,51.8878061467,0.0,80.527626,75.0917375,36.47234535,0.0297524305652,16.0284,20.4141929194
 03/13  14:00:00,232.325883119,14.2142129,59.912114333,0.0,80.527626,75.0917375,30.5571749137,0.0130402437024,16.0284,14.51573467
 03/13  15:00:00,234.438005873,15.5976455671,62.6382577049,0.0,80.527626,73.092045,17.7728041651,0.0400464560065,3.20568,14.5270777091
 03/13  16:00:00,217.522064517,11.1481006214,50.2702749561,0.0,80.527626,73.092045,6.11962994795,0.02734462012,3.20568,2.88660532783
 03/13  17:00:00,169.112572855,9.68040211529,46.6302112963,0.0,80.527626,29.818365,6.09244152656,0.0,3.20568,2.88676152656
 03/13  18:00:00,165.556159834,9.01698826269,43.744768992,0.0,80.527626,29.818365,8.97056650053,0.0,3.20568,5.76488650053
 03/13  19:00:00,160.758710472,8.38334882005,35.0474547445,0.0,80.527626,29.818365,8.97765001435,0.0,3.20568,5.77197001435
 03/13  20:00:00,151.570369777,7.9622345523,22.1088354166,0.0,80.527626,29.818365,9.06488086063,0.0901479049894,3.20568,5.76905295564
 03/13  21:00:00,55.8743888213,0.0,0.0,0.0,15.863942322,29.242365,8.97461227296,0.0,3.20568,5.76893227296
 03/13  22:00:00,55.7263186922,0.0,0.0,0.0,15.863942322,29.242365,6.09347800499,0.0,3.20568,2.88779800499
 03/13  23:00:00,56.4381499824,0.0,0.0,0.0,15.863942322,29.242365,6.09176367815,0.0,3.20568,2.88608367815
 03/13  24:00:00,55.7159796272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  01:00:00,55.6940650174,0.0,0.0,0.0,15.863942322,29.242365,6.08925892587,0.0,3.20568,2.88357892587
 03/14  02:00:00,55.6687234319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.653265016,0.0,0.0,0.0,15.863942322,29.242365,6.08926532485,0.0,3.20568,2.88358532485
 03/14  04:00:00,56.7796233371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  05:00:00,56.5769772104,0.0,0.0,0.0,15.863942322,29.242365,6.08927180471,0.0,3.20568,2.88359180471
 03/14  06:00:00,64.5411443369,7.82079587941,0.00471151159569,0.0,15.863942322,29.818365,85.866401427,82.640721427,3.20568,0.02
 03/14  07:00:00,126.113864261,7.82079587941,0.0,0.0,80.527626,29.818365,74.4508630065,68.3586048283,3.20568,2.88657817826
 03/14  08:00:00,166.706325458,7.82094411156,1.01075257064,0.0,80.527626,75.0917375,60.1505570293,27.4425106527,24.0426,8.66544637655
 03/14  09:00:00,180.328397721,8.0880669778,14.2543765053,0.0,80.527626,75.0917375,43.9363409238,5.38038885992,24.0426,14.5133520639
 03/14  10:00:00,197.308438806,8.67289608004,26.5622341397,0.0,80.527626,79.0911225,46.5787267829,0.0,32.0568,14.5219267829
 03/14  11:00:00,206.595233654,9.36201386004,34.4230580358,0.0,80.527626,79.0911225,49.5146584502,0.0,32.0568,17.4578584502
 03/14  12:00:00,211.482279551,10.0566284416,39.3030582759,0.0,80.527626,79.0911225,52.4563350454,0.0,32.0568,20.3995350454
 03/14  13:00:00,216.919291872,11.2925581281,47.4710355394,0.0,80.527626,75.0917375,33.5614278845,0.034949090878,16.0284,17.4980787937
 03/14  14:00:00,227.468530847,13.4533159144,55.8460999804,0.0,80.527626,75.0917375,30.5562630298,0.0133431045604,16.0284,14.5145199252
 03/14  15:00:00,226.207094689,14.6783994205,55.3667061878,0.0,80.527626,73.092045,20.6748420378,0.0386664004384,3.20568,17.4304956374
 03/14  16:00:00,213.491532612,11.6972892164,45.7031023446,0.0,80.527626,73.092045,6.1225887884,0.0302675273501,3.20568,2.88664126105
 03/14  17:00:00,158.601236472,9.36696368461,36.4855751099,0.0,80.527626,29.818365,6.09246746574,0.0,3.20568,2.88678746574
 03/14  18:00:00,150.768420315,8.587243689,29.4577446577,0.0,80.527626,29.818365,6.09819738464,0.0,3.20568,2.89251738464
 03/14  19:00:00,146.002293282,8.02289612433,21.0220347508,0.0,80.527626,29.818365,9.05645235907,0.0786697873149,3.20568,5.77210257176
 03/14  20:00:00,144.467413886,7.83642694492,15.4386950808,0.0,80.527626,29.818365,9.20873624727,0.234461529096,3.20568,5.76859471817
 03/14  21:00:00,55.647287787,0.0,0.0,0.0,15.863942322,29.242365,8.97424732563,0.0,3.20568,5.76856732563
 03/14  22:00:00,55.670893571,0.0,0.0,0.0,15.863942322,29.242365,6.09353060938,0.0,3.20568,2.88785060938
 03/14  23:00:00,56.3838664722,0.0,0.0,0.0,15.863942322,29.242365,6.09168619893,0.0,3.20568,2.88600619893
 03/14  24:00:00,55.6628277014,0.0,0.0,0.0,15.863942322,29.242365,6.08918029416,0.0,3.20568,2.88350029416
 03/15  01:00:00,55.6335924132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.6009135356,0.0,0.0,0.0,15.863942322,29.242365,6.08918020868,0.0,3.20568,2.88350020868
 03/15  03:00:00,55.5791102884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  04:00:00,55.7791224466,0.0,0.0,0.0,15.863942322,29.242365,6.08918198764,0.0,3.20568,2.88350198764
 03/15  05:00:00,55.7519253415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,64.2926284381,7.82079587941,0.0,0.0,15.863942322,29.818365,267.236445384,261.147261566,3.20568,2.88350381783
 03/15  07:00:00,126.184212917,7.82079587941,0.0,0.0,80.527626,29.818365,166.242770062,160.150559209,3.20568,2.88653085348
 03/15  08:00:00,165.891458691,7.82079587941,0.210902209664,0.0,80.527626,75.0917375,77.9028009181,48.0758743263,24.0426,5.78432659185
 03/15  09:00:00,172.328843495,7.90365808829,6.49216312244,0.0,80.527626,75.0917375,52.1683609327,13.6136940811,24.0426,14.5120668517
 03/15  10:00:00,186.177055019,8.47863266512,15.7020595976,0.0,80.527626,79.0911225,51.3118631218,1.83339052613,32.0568,17.4216725956
 03/15  11:00:00,196.008474915,9.58904972542,23.6487139347,0.0,80.527626,79.0911225,46.6306586619,0.0193828201654,32.0568,14.5544758417
 03/15  12:00:00,206.930099708,11.1614213991,33.6803039061,0.0,80.527626,79.0911225,52.4483987072,0.0,32.0568,20.3915987072
 03/15  13:00:00,213.304243817,13.1810989533,41.9853533351,0.0,80.527626,75.0917375,36.4755397897,0.0333251168266,16.0284,20.4138146729
 03/15  14:00:00,226.042660572,15.5932917167,52.2895567998,0.0,80.527626,75.0917375,30.5418681147,0.0,16.0284,14.5134681147
 03/15  15:00:00,226.147629083,17.4840176883,52.5306340215,0.0,80.527626,73.092045,17.7608192482,0.0263092022956,3.20568,14.5288300459
 03/15  16:00:00,209.794382476,13.0728428572,40.71531657,0.0,80.527626,73.092045,6.10982051649,0.0175828245885,3.20568,2.8865576919
 03/15  17:00:00,153.043868614,10.16137313,30.1776226534,0.0,80.527626,29.818365,6.09237914006,0.0,3.20568,2.88669914006
 03/15  18:00:00,146.859594675,9.09097744397,25.0903325366,0.0,80.527626,29.818365,8.97022136585,0.0,3.20568,5.76454136585
 03/15  19:00:00,142.01199501,8.2291547596,16.6184171506,0.0,80.527626,29.818365,9.28477147301,0.306738043173,3.20568,5.77235342983
 03/15  20:00:00,139.129250283,7.8813035199,9.87964159117,0.0,80.527626,29.818365,13.9311915413,4.95748878475,3.20568,5.76802275658
 03/15  21:00:00,55.7749772861,0.0,0.0,0.0,15.863942322,29.242365,6.1002303426,0.0,3.20568,2.8945503426
 03/15  22:00:00,55.6394746634,0.0,0.0,0.0,15.863942322,29.242365,8.96144800144,0.0,3.20568,5.75576800144
 03/15  23:00:00,56.3749124782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  24:00:00,55.647943402,0.0,0.0,0.0,15.863942322,29.242365,6.08917129216,0.0,3.20568,2.88349129216
 03/16  01:00:00,55.6277304544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.6147872602,0.0,0.0,0.0,15.863942322,29.242365,6.08916757811,0.0,3.20568,2.88348757811
 03/16  03:00:00,55.6151357683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  04:00:00,55.8364446488,0.0,0.0,0.0,15.863942322,29.242365,6.08916449788,0.0,3.20568,2.88348449788
 03/16  05:00:00,55.8244408447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,67.6996478224,7.82079587941,3.48868747152,0.0,15.863942322,29.818365,67.815322806,61.7260641397,3.20568,2.8835786663
 03/16  07:00:00,125.891841534,7.82079587941,1.18269898465,0.0,80.527626,29.818365,48.530535643,42.4381323836,3.20568,2.88672325942
 03/16  08:00:00,173.56126196,7.8249082786,7.81534699862,0.0,80.527626,75.0917375,46.2706566147,13.5626168849,24.0426,8.66543972976
 03/16  09:00:00,187.64481327,8.10314754062,21.5056079602,0.0,80.527626,75.0917375,40.1301806514,1.57514388516,24.0426,14.5124367662
 03/16  10:00:00,204.819946666,8.76974809498,33.9298017112,0.0,80.527626,79.0911225,46.578852599,0.0,32.0568,14.522052599
 03/16  11:00:00,217.076323543,9.58692722304,44.6272066515,0.0,80.527626,79.0911225,49.5068140776,0.0,32.0568,17.4500140776
 03/16  12:00:00,219.094684021,10.3876949182,46.5432249024,0.0,80.527626,79.0911225,49.5374406866,0.0013650412081,32.0568,17.4792756454
 03/16  13:00:00,216.428535039,10.8479053549,47.4184326875,0.0,80.527626,75.0917375,36.4566923846,0.0151909817116,16.0284,20.4131014029
 03/16  14:00:00,226.935301284,12.2202314096,56.5477673744,0.0,80.527626,75.0917375,30.5433284563,0.00193900002012,16.0284,14.5129894563
 03/16  15:00:00,236.362630316,14.7196665752,65.4666156972,0.0,80.527626,73.092045,17.7583632725,0.0267412791079,3.20568,14.5259419933
 03/16  16:00:00,224.766437028,11.572187816,57.0463849318,0.0,80.527626,73.092045,6.1147566717,0.0223661977943,3.20568,2.88671047391
 03/16  17:00:00,164.018148014,8.98711895183,42.2515534037,0.0,80.527626,29.818365,6.09234909432,0.0,3.20568,2.88666909432
 03/16  18:00:00,156.42671853,8.42167639429,35.251285702,0.0,80.527626,29.818365,8.97018173147,0.0,3.20568,5.76450173147
 03/16  19:00:00,153.510912912,8.0426312885,28.1985207729,0.0,80.527626,29.818365,8.97815959709,0.0,3.20568,5.77247959709
 03/16  20:00:00,151.510076483,7.84971300635,22.1697194509,0.0,80.527626,29.818365,8.97424349131,0.0,3.20568,5.76856349131
 03/16  21:00:00,55.8891067751,0.0,0.0,0.0,15.863942322,29.242365,8.97370861032,0.0,3.20568,5.76802861032
 03/16  22:00:00,55.7369434166,0.0,0.0,0.0,15.863942322,29.242365,6.09370537102,0.0,3.20568,2.88802537102
 03/16  23:00:00,56.4404484348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  24:00:00,55.7314114607,0.0,0.0,0.0,15.863942322,29.242365,6.08924779463,0.0,3.20568,2.88356779463
 03/17  01:00:00,55.717291039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  02:00:00,55.6994424561,0.0,0.0,0.0,15.863942322,29.242365,6.08923948436,0.0,3.20568,2.88355948436
 03/17  03:00:00,55.6851481612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  04:00:00,56.8599790445,0.0,0.0,0.0,15.863942322,29.242365,6.08923140207,0.0,3.20568,2.88355140207
 03/17  05:00:00,56.6554340317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,69.7885572498,7.82079587941,5.21802900401,0.0,15.863942322,29.818365,44.7771137679,38.6877736283,3.20568,2.88366013963
 03/17  07:00:00,127.505438742,7.82079587941,2.81145251289,0.0,80.527626,29.818365,35.3735216086,29.2812267393,3.20568,2.88661486935
 03/17  08:00:00,169.076760241,7.8824850556,3.30844605589,0.0,80.527626,75.0917375,47.5818394626,14.8738166334,24.0426,8.66542282927
 03/17  09:00:00,175.510458119,8.41187198519,9.15045229625,0.0,80.527626,75.0917375,46.0887330417,7.53703492885,24.0426,14.5090981128
 03/17  10:00:00,186.02310779,9.12280662452,14.9221990453,0.0,80.527626,79.0911225,46.9002796053,0.322691851118,32.0568,14.5207877542
 03/17  11:00:00,193.658907458,10.1221610412,20.7972638302,0.0,80.527626,79.0911225,49.5276410651,0.0178634001675,32.0568,17.4529776649
 03/17  12:00:00,206.038835156,11.5257389554,32.4470175863,0.0,80.527626,79.0911225,49.5360915246,0.0,32.0568,17.4792915246
 03/17  13:00:00,213.477564909,13.4696044967,41.8918192544,0.0,80.527626,75.0917375,36.4531588043,0.0134135044988,16.0284,20.4113452998
 03/17  14:00:00,218.280005023,14.2556254264,45.8992043048,0.0,80.527626,75.0917375,30.5411319989,0.0,16.0284,14.5127319989
 03/17  15:00:00,221.221876774,15.4522919707,49.6585901514,0.0,80.527626,73.092045,17.7515448231,0.0203741696706,3.20568,14.5254906534
 03/17  16:00:00,217.229624456,12.8574694169,48.3709953152,0.0,80.527626,73.092045,6.10667866518,0.0143049581139,3.20568,2.88669370707
 03/17  17:00:00,162.385585502,9.84581664812,39.8193120446,0.0,80.527626,29.818365,6.09232704515,0.0,3.20568,2.88664704515
 03/17  18:00:00,155.626049847,8.96151032967,33.9476792645,0.0,80.527626,29.818365,8.97009181348,0.0,3.20568,5.76441181348
 03/17  19:00:00,145.618451803,8.31329863917,20.3607016005,0.0,80.527626,29.818365,9.05911560544,0.0810512639949,3.20568,5.77238434144
 03/17  20:00:00,139.399789877,7.87629488462,10.3749778492,0.0,80.527626,29.818365,12.2110325177,3.23693493546,3.20568,5.76841758224
 03/17  21:00:00,55.6027102637,0.0,0.0,0.0,15.863942322,29.242365,8.97354295262,0.0,3.20568,5.76786295262
 03/17  22:00:00,55.6289670107,0.0,0.0,0.0,15.863942322,29.242365,6.09362947996,0.0,3.20568,2.88794947996
 03/17  23:00:00,56.3640520365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  24:00:00,55.6280154473,0.0,0.0,0.0,15.863942322,29.242365,6.08917833055,0.0,3.20568,2.88349833055
 03/18  01:00:00,55.5952199303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.5768225093,0.0,0.0,0.0,15.863942322,29.242365,6.08803282204,0.0,3.20568,2.88235282204
 03/18  03:00:00,55.5643387329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.7639433794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.7428483816,0.0,0.0,0.0,15.863942322,29.242365,6.08804104229,0.0,3.20568,2.88236104229
 03/18  06:00:00,55.7460732319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,51.394211907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,47.159711091,0.0,0.0,0.0,15.863942322,29.242365,6.08804899962,0.0,3.20568,2.88236899962
 03/18  09:00:00,47.2710893626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,47.3474123127,0.0,0.0,0.0,15.863942322,29.242365,6.08918034447,0.0,3.20568,2.88350034447
 03/18  11:00:00,48.0762353285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  12:00:00,47.4162512112,0.0,0.0,0.0,15.863942322,29.242365,6.08916749841,0.0,3.20568,2.88348749841
 03/18  13:00:00,47.4698773548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  14:00:00,52.8604216278,0.521490451065,4.85143871227,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,59.3191518736,1.18576070921,10.6496522868,0.0,15.863942322,29.242365,6.08805768557,0.0,3.20568,2.88237768557
 03/18  16:00:00,62.5710754879,1.53911404242,13.6446017578,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,60.2889646435,1.33693741455,11.5708633427,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  18:00:00,61.2330146889,1.4660360148,12.3977928573,0.0,15.863942322,29.242365,6.08803963774,0.0,3.20568,2.88235963774
 03/18  19:00:00,54.2439271163,0.260665619633,2.0830251053,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,56.1194760067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  21:00:00,55.9378688508,0.0,0.0,0.0,15.863942322,29.242365,6.08804682274,0.0,3.20568,2.88236682274
 03/18  22:00:00,55.7350584835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  23:00:00,56.3973460412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.7088707252,0.0,0.0,0.0,15.863942322,29.242365,6.08805447728,0.0,3.20568,2.88237447728
 03/19  01:00:00,55.7047878935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.6856863933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.6727595133,0.0,0.0,0.0,15.863942322,29.242365,6.08805718319,0.0,3.20568,2.88237718319
 03/19  04:00:00,55.9056951059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.878985236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  06:00:00,55.877360804,0.0,0.0,0.0,15.863942322,29.242365,6.087932553,0.0,3.20568,2.882252553
 03/19  07:00:00,51.5200058289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  08:00:00,47.2716691449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  09:00:00,47.3670508259,0.0,0.0,0.0,15.863942322,29.242365,6.08919195735,0.0,3.20568,2.88351195735
 03/19  10:00:00,47.420018133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,48.123173069,0.0,0.0,0.0,15.863942322,29.242365,6.08917401197,0.0,3.20568,2.88349401197
 03/19  12:00:00,47.4712539197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,56.7457955722,0.75894688399,8.4732348266,0.0,15.863942322,29.242365,6.08915610942,0.0,3.20568,2.88347610942
 03/19  14:00:00,61.0453305116,1.14807158606,12.3846778844,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,71.5053524596,2.07579408946,21.907458092,0.0,15.863942322,29.242365,6.08803729417,0.0,3.20568,2.88235729417
 03/19  16:00:00,68.3662386138,1.84257239805,19.0283575992,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,67.9385539544,1.84442477471,18.637410209,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  18:00:00,61.2947585933,1.31702339762,12.541685073,0.0,15.863942322,29.242365,6.08804043444,0.0,3.20568,2.88236043444
 03/19  19:00:00,61.5330719221,0.955705075303,8.61361142822,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,56.1826838371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,56.0098264724,0.0,0.0,0.0,15.863942322,29.242365,6.08801731537,0.0,3.20568,2.88233731537
 03/19  22:00:00,55.7899741969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.433907742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.7338308741,0.0,0.0,0.0,15.863942322,29.242365,6.088020435,0.0,3.20568,2.882340435
 03/20  01:00:00,55.7222464225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.7104070577,0.0,0.0,0.0,15.863942322,29.242365,6.08913588157,0.0,3.20568,2.88345588157
 03/20  03:00:00,55.7031281745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  04:00:00,55.9463565947,0.0,0.0,0.0,15.863942322,29.242365,6.08930304168,0.0,3.20568,2.88362304168
 03/20  05:00:00,55.9191904659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  06:00:00,80.9474525652,7.82079587941,16.6783402004,0.0,15.863942322,29.818365,22.8153147644,16.7260349082,3.20568,2.88359985618
 03/20  07:00:00,143.008187603,7.82079587941,18.1969779981,0.0,80.527626,29.818365,10.5161256685,7.29044566853,3.20568,0.02
 03/20  08:00:00,194.131473851,8.12291999195,27.9597419088,0.0,80.527626,75.0917375,32.7146731794,0.00658773723186,24.0426,8.66548544217
 03/20  09:00:00,217.584673745,9.23555746493,50.1992422819,0.0,80.527626,75.0917375,38.5521122228,0.0,24.0426,14.5095122228
 03/20  10:00:00,246.69670149,10.4822615854,74.0090897368,0.0,80.527626,79.0911225,46.5746885888,0.0,32.0568,14.5178885888
 03/20  11:00:00,268.484062608,11.5927534508,93.9581396601,0.0,80.527626,79.0911225,49.5116935218,0.0,32.0568,17.4548935218
 03/20  12:00:00,282.287167897,13.9037748114,106.145404121,0.0,80.527626,79.0911225,52.4511784114,0.0,32.0568,20.3943784114
 03/20  13:00:00,276.621263497,14.8263044948,103.55803467,0.0,80.527626,75.0917375,33.5199507088,0.0,16.0284,17.4915507088
 03/20  14:00:00,290.058373827,17.5045353311,114.308199133,0.0,80.527626,75.0917375,30.5413383976,0.00161650989387,16.0284,14.5113218877
 03/20  15:00:00,299.737344943,20.4964422585,122.988365727,0.0,80.527626,73.092045,17.7518455027,0.0230970212173,3.20568,14.5230684815
 03/20  16:00:00,283.303043968,15.8963479845,111.155531953,0.0,80.527626,73.092045,6.14805887213,0.0556242251189,3.20568,2.88675464701
 03/20  17:00:00,222.154666879,11.8932284449,97.290539284,0.0,80.527626,29.818365,6.09220294128,0.0,3.20568,2.88652294128
 03/20  18:00:00,212.633452011,10.7546830865,88.9250472186,0.0,80.527626,29.818365,8.96983253868,0.0,3.20568,5.76415253868
 03/20  19:00:00,200.000540762,9.45124030931,73.0492461412,0.0,80.527626,29.818365,8.97725648229,0.0,3.20568,5.77157648229
 03/20  20:00:00,189.195939087,8.72302836142,58.7875737105,0.0,80.527626,29.818365,8.97348135312,0.0,3.20568,5.76780135312
 03/20  21:00:00,56.0056611721,0.0,0.0,0.0,15.863942322,29.242365,8.97352193635,0.0,3.20568,5.76784193635
 03/20  22:00:00,55.8056496149,0.0,0.0,0.0,15.863942322,29.242365,6.0936205565,0.0,3.20568,2.8879405565
 03/20  23:00:00,56.4895126416,0.0,0.0,0.0,15.863942322,29.242365,6.09180631471,0.0,3.20568,2.88612631471
 03/20  24:00:00,55.7838956523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  01:00:00,55.7716894405,0.0,0.0,0.0,15.863942322,29.242365,6.08918627628,0.0,3.20568,2.88350627628
 03/21  02:00:00,55.767192656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.7728951521,0.0,0.0,0.0,15.863942322,29.242365,6.08915789056,0.0,3.20568,2.88347789056
 03/21  04:00:00,57.0733635255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  05:00:00,56.8755970683,0.0,0.0,0.0,15.863942322,29.242365,6.08912962043,0.0,3.20568,2.88344962043
 03/21  06:00:00,99.1302285641,7.82079587941,34.3330226462,0.0,15.863942322,29.818365,4.24266794882,1.01698794882,3.20568,0.02
 03/21  07:00:00,158.783054363,7.82079587941,33.8588391696,0.0,80.527626,29.818365,6.09218105732,0.0,3.20568,2.88650105732
 03/21  08:00:00,211.773833672,8.76188506405,44.8876902012,0.0,80.527626,75.0917375,32.7179063186,0.010200244051,24.0426,8.6651060746
 03/21  09:00:00,223.855376044,9.66622215863,56.0442711786,0.0,80.527626,75.0917375,38.5504045986,0.0,24.0426,14.5078045986
 03/21  10:00:00,247.013877362,10.8251926675,74.0136227555,0.0,80.527626,79.0911225,46.57515157,0.0,32.0568,14.51835157
 03/21  11:00:00,276.215419346,13.1879680096,100.110425741,0.0,80.527626,79.0911225,49.5035571554,0.0,32.0568,17.4467571554
 03/21  12:00:00,299.643224159,16.3454116069,121.051709712,0.0,80.527626,79.0911225,49.5329289144,0.00168722379556,32.0568,17.4744416906
 03/21  13:00:00,302.766984322,18.745985374,125.754140743,0.0,80.527626,75.0917375,36.4389926642,0.00205631021395,16.0284,20.408536354
 03/21  14:00:00,306.368555528,20.4674305752,127.634212883,0.0,80.527626,75.0917375,30.5460121142,0.0058952434968,16.0284,14.5117168707
 03/21  15:00:00,307.759157934,22.4346992683,129.067423485,0.0,80.527626,73.092045,17.7568529869,0.0260491784392,3.20568,14.5251238085
 03/21  16:00:00,294.387187246,19.1231795362,119.012892897,0.0,80.527626,73.092045,6.1104518131,0.0180360095272,3.20568,2.88673580357
 03/21  17:00:00,225.610538625,13.7795653177,98.8708540983,0.0,80.527626,29.818365,6.09217623546,0.0,3.20568,2.88649623546
 03/21  18:00:00,213.648350497,11.8833044736,88.8271685355,0.0,80.527626,29.818365,6.09810769526,0.0,3.20568,2.89242769526
 03/21  19:00:00,200.740976076,10.0281181518,73.5156414769,0.0,80.527626,29.818365,8.9773472049,0.0,3.20568,5.7716672049
 03/21  20:00:00,188.623267307,8.96596439824,58.1983963556,0.0,80.527626,29.818365,8.97374346587,0.0,3.20568,5.76806346587
 03/21  21:00:00,55.8189999877,0.0,0.0,0.0,15.863942322,29.242365,8.97343878738,0.0,3.20568,5.76775878738
 03/21  22:00:00,55.8282247997,0.0,0.0,0.0,15.863942322,29.242365,6.09364993017,0.0,3.20568,2.88796993017
 03/21  23:00:00,56.5201052071,0.0,0.0,0.0,15.863942322,29.242365,6.09170746622,0.0,3.20568,2.88602746622
 03/21  24:00:00,55.8044372613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  01:00:00,55.7969103373,0.0,0.0,0.0,15.863942322,29.242365,6.08927361307,0.0,3.20568,2.88359361307
 03/22  02:00:00,55.7941404581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.7807603391,0.0,0.0,0.0,15.863942322,29.242365,6.08923986365,0.0,3.20568,2.88355986365
 03/22  04:00:00,56.0357378035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  05:00:00,56.0249483961,0.0,0.0,0.0,15.863942322,29.242365,6.0892062503,0.0,3.20568,2.8835262503
 03/22  06:00:00,105.191351245,7.82169428903,40.7775725157,0.0,15.863942322,29.818365,3.54752441009,0.321844410088,3.20568,0.02
 03/22  07:00:00,164.046885179,7.82079587941,39.0824811919,0.0,80.527626,29.818365,6.09243094764,0.0,3.20568,2.88675094764
 03/22  08:00:00,217.830357021,8.87512888614,50.819498879,0.0,80.527626,75.0917375,32.7156995236,0.00873418981462,24.0426,8.66436533381
 03/22  09:00:00,229.696254093,9.52762224934,62.0173713108,0.0,80.527626,75.0917375,38.5501036397,0.0,24.0426,14.5075036397
 03/22  10:00:00,250.42528797,10.5559051755,77.6971989092,0.0,80.527626,79.0911225,46.5744763243,0.0,32.0568,14.5176763243
 03/22  11:00:00,274.93142296,12.1760208066,99.8556882494,0.0,80.527626,79.0911225,49.5071443789,0.0,32.0568,17.4503443789
 03/22  12:00:00,288.413823972,14.1916692732,112.003282656,0.0,80.527626,79.0911225,49.5348652272,0.0,32.0568,17.4780652272
 03/22  13:00:00,292.575815701,16.768905479,117.569851142,0.0,80.527626,75.0917375,36.4349460682,0.0,16.0284,20.4065460682
 03/22  14:00:00,306.925029602,19.4802837753,129.199637728,0.0,80.527626,75.0917375,30.5409558296,0.00216576414824,16.0284,14.5103900654
 03/22  15:00:00,307.091296659,21.0629520059,129.788283674,0.0,80.527626,73.092045,17.7528618424,0.0245174644205,3.20568,14.522664378
 03/22  16:00:00,292.419758374,16.9871194511,119.192609912,0.0,80.527626,73.092045,6.1069977563,0.0147346446077,3.20568,2.88658311169
 03/22  17:00:00,222.783215263,11.579114302,98.2506213296,0.0,80.527626,29.818365,6.09236443938,0.0,3.20568,2.88668443938
 03/22  18:00:00,206.791894141,10.1953152532,83.665151953,0.0,80.527626,29.818365,8.96986250865,0.0,3.20568,5.76418250865
 03/22  19:00:00,199.168051841,9.24747196935,72.4383546439,0.0,80.527626,29.818365,8.97693795167,0.0,3.20568,5.77125795167
 03/22  20:00:00,193.559892815,8.69369108303,63.1378932219,0.0,80.527626,29.818365,6.09939941608,0.0,3.20568,2.89371941608
 03/22  21:00:00,56.0976446384,0.0,0.0,0.0,15.863942322,29.242365,8.97407487393,0.0,3.20568,5.76839487393
 03/22  22:00:00,55.846282841,0.0,0.0,0.0,15.863942322,29.242365,6.09332142199,0.0,3.20568,2.88764142199
 03/22  23:00:00,56.5300924819,0.0,0.0,0.0,15.863942322,29.242365,6.09156445632,0.0,3.20568,2.88588445632
 03/22  24:00:00,55.8160335077,0.0,0.0,0.0,15.863942322,29.242365,6.08919322559,0.0,3.20568,2.88351322559
 03/23  01:00:00,55.8009300688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.7897122751,0.0,0.0,0.0,15.863942322,29.242365,6.0891526414,0.0,3.20568,2.8834726414
 03/23  03:00:00,55.7822230021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  04:00:00,56.0351122358,0.0,0.0,0.0,15.863942322,29.242365,6.08911375233,0.0,3.20568,2.88343375233
 03/23  05:00:00,56.0058420422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,94.9126955576,7.82168031179,30.5523472166,0.0,15.863942322,29.818365,6.93656294202,0.847299071285,3.20568,2.88358387074
 03/23  07:00:00,154.754960596,7.82079587941,29.857665348,0.0,80.527626,29.818365,6.11264838448,0.0204664533631,3.20568,2.88650193111
 03/23  08:00:00,206.657372384,8.75663098111,39.8033082515,0.0,80.527626,75.0917375,29.8352631584,0.0092313188126,24.0426,5.78343183963
 03/23  09:00:00,222.995162672,9.79763530241,55.0672327163,0.0,80.527626,75.0917375,38.5499769569,0.0,24.0426,14.5073769569
 03/23  10:00:00,253.938763438,11.1411816877,80.6148239117,0.0,80.527626,79.0911225,46.5730283521,0.0,32.0568,14.5162283521
 03/23  11:00:00,285.80772505,13.3442092605,109.528344529,0.0,80.527626,79.0911225,49.5087130792,0.0,32.0568,17.4519130792
 03/23  12:00:00,306.077006554,16.5191770627,127.30861355,0.0,80.527626,79.0911225,49.5362202724,0.0,32.0568,17.4794202724
 03/23  13:00:00,304.892129139,18.7022134328,127.931200409,0.0,80.527626,75.0917375,36.4341326477,0.00352992534252,16.0284,20.4022027224
 03/23  14:00:00,311.380585039,20.9041585824,132.208768734,0.0,80.527626,75.0917375,30.5389981068,0.00130848366954,16.0284,14.5092896231
 03/23  15:00:00,312.019909127,23.2335739411,132.521618731,0.0,80.527626,73.092045,17.7501146147,0.0216891387081,3.20568,14.5227454759
 03/23  16:00:00,289.880382277,19.4172339757,114.215233428,0.0,80.527626,73.092045,6.12624234343,0.033953362713,3.20568,2.88660898071
 03/23  17:00:00,222.660032801,13.883327509,95.811442687,0.0,80.527626,29.818365,6.10299956299,0.0107903209881,3.20568,2.88652924201
 03/23  18:00:00,211.172112967,11.7648603395,86.4526614944,0.0,80.527626,29.818365,8.96956773315,0.0,3.20568,5.76388773315
 03/23  19:00:00,197.215306127,10.0584654671,69.6700594525,0.0,80.527626,29.818365,8.97722365472,0.0,3.20568,5.77154365472
 03/23  20:00:00,181.06222224,9.00929311223,50.3728172384,0.0,80.527626,29.818365,8.97322139766,0.0,3.20568,5.76754139766
 03/23  21:00:00,55.9784142551,0.0,0.0,0.0,15.863942322,29.242365,6.09990755723,0.0,3.20568,2.89422755723
 03/23  22:00:00,55.7929093642,0.0,0.0,0.0,15.863942322,29.242365,6.09345731854,0.0,3.20568,2.88777731854
 03/23  23:00:00,56.4864077239,0.0,0.0,0.0,15.863942322,29.242365,6.0916997649,0.0,3.20568,2.8860197649
 03/23  24:00:00,55.7645842414,0.0,0.0,0.0,15.863942322,29.242365,6.08914056018,0.0,3.20568,2.88346056018
 03/24  01:00:00,55.7462622772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  02:00:00,55.7334335074,0.0,0.0,0.0,15.863942322,29.242365,6.08863321434,0.0,3.20568,2.88295321434
 03/24  03:00:00,55.719084363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  04:00:00,56.9167945641,0.0,0.0,0.0,15.863942322,29.242365,6.08923923126,0.0,3.20568,2.88355923126
 03/24  05:00:00,56.729188058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,81.3730023185,7.82079587941,16.7057298903,0.0,15.863942322,29.818365,22.3004670533,16.2112721122,3.20568,2.88351494102
 03/24  07:00:00,141.504247573,7.82079587941,16.6974670849,0.0,80.527626,29.818365,14.9693111643,8.87702376078,3.20568,2.88660740348
 03/24  08:00:00,190.580519945,8.06672269962,24.4913579755,0.0,80.527626,75.0917375,30.5399169854,0.714102838406,24.0426,5.78321414696
 03/24  09:00:00,219.098501491,9.14665110409,51.8124863129,0.0,80.527626,75.0917375,38.5516260198,0.0,24.0426,14.5090260198
 03/24  10:00:00,259.37168319,10.5170765642,86.6403993025,0.0,80.527626,79.0911225,46.5727417976,0.0,32.0568,14.5159417976
 03/24  11:00:00,283.412843118,12.3120139839,108.151276473,0.0,80.527626,79.0911225,49.5080503189,0.0,32.0568,17.4512503189
 03/24  12:00:00,297.69039076,15.1183011493,120.308554058,0.0,80.527626,79.0911225,49.5374227264,0.00220204720189,32.0568,17.4784206792
 03/24  13:00:00,306.994253134,17.3671602094,131.339905447,0.0,80.527626,75.0917375,36.4326040683,0.000845088577733,16.0284,20.4033589798
 03/24  14:00:00,320.701167908,20.1207691338,142.291354078,0.0,80.527626,75.0917375,30.5407537024,0.00222366865018,16.0284,14.5101300337
 03/24  15:00:00,318.785361237,22.1722463136,140.331802122,0.0,80.527626,73.092045,17.7501823287,0.0230482184202,3.20568,14.5214541103
 03/24  16:00:00,297.234081256,17.1442638188,123.816371318,0.0,80.527626,73.092045,6.10946158751,0.0171775012123,3.20568,2.8866040863
 03/24  17:00:00,229.786117869,11.9042747049,104.897000325,0.0,80.527626,29.818365,6.09237316494,0.0,3.20568,2.88669316494
 03/24  18:00:00,219.595137256,10.6861182974,95.9416570551,0.0,80.527626,29.818365,8.96977983635,0.0,3.20568,5.76409983635
 03/24  19:00:00,208.162034073,9.51136793471,81.4240742271,0.0,80.527626,29.818365,8.97676394645,0.0,3.20568,5.77108394645
 03/24  20:00:00,197.662234628,8.81554073097,67.3637678786,0.0,80.527626,29.818365,6.09930473041,0.0,3.20568,2.89362473041
 03/24  21:00:00,55.848376899,0.0,0.0,0.0,15.863942322,29.242365,8.97384169218,0.0,3.20568,5.76816169218
 03/24  22:00:00,55.8469287725,0.0,0.0,0.0,15.863942322,29.242365,6.09362804979,0.0,3.20568,2.88794804979
 03/24  23:00:00,56.5362524175,0.0,0.0,0.0,15.863942322,29.242365,6.09102779285,0.0,3.20568,2.88534779285
 03/24  24:00:00,55.817901662,0.0,0.0,0.0,15.863942322,29.242365,6.0890953762,0.0,3.20568,2.8834153762
 03/25  01:00:00,55.8000456197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.7881729691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.7769571845,0.0,0.0,0.0,15.863942322,29.242365,6.08800641039,0.0,3.20568,2.88232641039
 03/25  04:00:00,56.0149161086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.9761982532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,55.9837064809,0.0,0.0,0.0,15.863942322,29.242365,6.08798152708,0.0,3.20568,2.88230152708
 03/25  07:00:00,51.6307528796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.374457075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.431227691,0.0,0.0,0.0,15.863942322,29.242365,6.08919656831,0.0,3.20568,2.88351656831
 03/25  10:00:00,47.4715167287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,48.1776135745,0.0,0.0,0.0,15.863942322,29.242365,6.0891469145,0.0,3.20568,2.8834669145
 03/25  12:00:00,47.5061933472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  13:00:00,47.5342617738,0.0,0.0,0.0,15.863942322,29.242365,6.08798395829,0.0,3.20568,2.88230395829
 03/25  14:00:00,58.2658935316,0.735896909079,10.0006271296,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  15:00:00,68.3955932144,1.56073220076,19.308895996,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,66.1416578407,1.5182106615,17.1104759222,0.0,15.863942322,29.242365,6.0880098596,0.0,3.20568,2.8823298596
 03/25  17:00:00,66.0880206501,1.6266104927,17.0221292138,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,61.8667575641,1.32558232697,13.1183468588,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,62.5174141377,1.00536550714,9.53309050116,0.0,15.863942322,29.242365,6.08793324814,0.0,3.20568,2.88225324814
 03/25  20:00:00,56.2206020922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,56.0487739276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  22:00:00,55.8431735861,0.0,0.0,0.0,15.863942322,29.242365,6.08790791065,0.0,3.20568,2.88222791065
 03/25  23:00:00,56.5156728178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.820614268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.8083794188,0.0,0.0,0.0,15.863942322,29.242365,6.08800629679,0.0,3.20568,2.88232629679
 03/26  02:00:00,55.80063433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  03:00:00,55.7934646835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,56.0547972653,0.0,0.0,0.0,15.863942322,29.242365,6.08797669469,0.0,3.20568,2.88229669469
 03/26  05:00:00,56.0257066632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,56.0219176271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,50.223620887,0.0,0.0,0.0,15.863942322,29.242365,6.0879467761,0.0,3.20568,2.8822667761
 03/26  08:00:00,47.3684380692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.4086868175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,47.4424525825,0.0,0.0,0.0,15.863942322,29.242365,6.08925863358,0.0,3.20568,2.88357863358
 03/26  11:00:00,48.1513175737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,55.2399532657,0.498281264356,7.24332113617,0.0,15.863942322,29.242365,6.08920344439,0.0,3.20568,2.88352344439
 03/26  13:00:00,66.6642621628,1.35784158757,17.7716420284,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,72.0680734096,1.7800777083,22.7370281825,0.0,15.863942322,29.242365,6.08801049058,0.0,3.20568,2.88233049058
 03/26  15:00:00,79.8030634231,2.52233413143,29.73308039,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,74.6028960318,2.1850610325,24.8647552912,0.0,15.863942322,29.242365,3.22621665283,0.000536652828081,3.20568,0.02
 03/26  17:00:00,77.2003144768,2.4294717168,27.2371102895,0.0,15.863942322,29.242365,6.08800555463,0.0,3.20568,2.88232555463
 03/26  18:00:00,60.7387828117,1.16650436841,12.0907805812,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,60.3418346481,0.767036752331,7.5546491543,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,64.317929501,0.7819968589,7.29192516198,0.0,15.863942322,29.242365,6.08797507814,0.0,3.20568,2.88229507814
 03/26  21:00:00,56.0529355661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  22:00:00,55.8364374743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.5089134229,0.0,0.0,0.0,15.863942322,29.242365,6.08794442295,0.0,3.20568,2.88226442295
 03/26  24:00:00,55.8173607296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.8060843579,0.0,0.0,0.0,15.863942322,29.242365,6.08920230154,0.0,3.20568,2.88352230154
 03/27  02:00:00,55.7923212419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.783520977,0.0,0.0,0.0,15.863942322,29.242365,6.08914141403,0.0,3.20568,2.88346141403
 03/27  04:00:00,56.0453270459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  05:00:00,56.0293572485,0.0,0.0,0.0,15.863942322,29.242365,6.08908066704,0.0,3.20568,2.88340066704
 03/27  06:00:00,104.925048189,7.84907174669,40.4804809103,0.0,15.863942322,29.818365,3.37227087264,0.146590872637,3.20568,0.02
 03/27  07:00:00,163.772274059,7.82079587941,40.2292636318,0.0,80.527626,29.818365,6.09219738384,0.0,3.20568,2.88651738384
 03/27  08:00:00,232.529263656,9.27745555882,65.08623612,0.0,80.527626,75.0917375,32.7169840915,0.0112813088241,24.0426,8.6631027827
 03/27  09:00:00,257.381653067,10.6151379218,88.5622930136,0.0,80.527626,75.0917375,35.6508527383,0.0,24.0426,11.6082527383
 03/27  10:00:00,285.299553698,12.446306142,110.611756465,0.0,80.527626,79.0911225,46.5713030225,0.0,32.0568,14.5145030225
 03/27  11:00:00,310.189549673,15.2414323647,131.983996526,0.0,80.527626,79.0911225,49.5078177522,0.0,32.0568,17.4510177522
 03/27  12:00:00,319.662821974,17.9378561956,139.449202066,0.0,80.527626,79.0911225,49.5373037311,0.0033927517733,32.0568,17.4771109794
 03/27  13:00:00,316.936701221,19.8163922981,138.835088122,0.0,80.527626,75.0917375,36.4296926236,0.00327576671931,16.0284,20.3980168569
 03/27  14:00:00,325.242769151,21.8523049522,145.096150436,0.0,80.527626,75.0917375,30.5394549089,0.00278927251257,16.0284,14.5082656364
 03/27  15:00:00,325.075472385,23.8155489252,144.957759733,0.0,80.527626,73.092045,17.7337774573,0.0071072966576,3.20568,14.5209901606
 03/27  16:00:00,306.001969465,19.8253749461,129.87876357,0.0,80.527626,73.092045,6.11300657071,0.0209709145464,3.20568,2.88635565616
 03/27  17:00:00,238.707937719,14.0653419352,111.632621991,0.0,80.527626,29.818365,6.0969956012,0.00489092938434,3.20568,2.88642467182
 03/27  18:00:00,223.89174187,12.082484337,98.8174618454,0.0,80.527626,29.818365,6.09761911484,0.0,3.20568,2.89193911484
 03/27  19:00:00,210.129491271,10.3917043563,82.1835093458,0.0,80.527626,29.818365,8.9773758153,0.0,3.20568,5.7716958153
 03/27  20:00:00,203.745792275,9.31913957405,72.6381362723,0.0,80.527626,29.818365,8.97367490404,0.0,3.20568,5.76799490404
 03/27  21:00:00,56.100989652,0.0,0.0,0.0,15.863942322,29.242365,8.97319450458,0.0,3.20568,5.76751450458
 03/27  22:00:00,55.8611296243,0.0,0.0,0.0,15.863942322,29.242365,6.09318834132,0.0,3.20568,2.88750834132
 03/27  23:00:00,56.573110241,0.0,0.0,0.0,15.863942322,29.242365,6.0916439206,0.0,3.20568,2.8859639206
 03/27  24:00:00,55.8617826144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.8492022909,0.0,0.0,0.0,15.863942322,29.242365,6.08921794083,0.0,3.20568,2.88353794083
 03/28  02:00:00,55.8392763612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  03:00:00,55.8332387622,0.0,0.0,0.0,15.863942322,29.242365,6.08915139459,0.0,3.20568,2.88347139459
 03/28  04:00:00,57.1961948993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  05:00:00,56.9895626813,0.0,0.0,0.0,15.863942322,29.242365,6.08908500476,0.0,3.20568,2.88340500476
 03/28  06:00:00,114.342872257,7.94040355902,49.3157410812,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 03/28  07:00:00,174.103188332,7.82079587941,50.5341495196,0.0,80.527626,29.818365,6.09227500085,0.0,3.20568,2.88659500085
 03/28  08:00:00,248.867126009,9.50367453081,81.1716659145,0.0,80.527626,75.0917375,32.7139378351,0.00856749001225,24.0426,8.66277034508
 03/28  09:00:00,276.164594802,10.8436746349,107.087881491,0.0,80.527626,75.0917375,38.5469310116,0.0,24.0426,14.5043310116
 03/28  10:00:00,295.895113216,12.4403980255,121.195788778,0.0,80.527626,79.0911225,46.570933828,0.0,32.0568,14.514133828
 03/28  11:00:00,314.832150709,15.1959244281,136.648601334,0.0,80.527626,79.0911225,49.4994896802,0.00161561290503,32.0568,17.4410740672
 03/28  12:00:00,320.818114117,18.4313119167,140.084885715,0.0,80.527626,79.0911225,49.5303493434,0.00712907147729,32.0568,17.4664202719
 03/28  13:00:00,326.854421361,20.8381517832,147.706007688,0.0,80.527626,75.0917375,33.521533685,0.00594669344729,16.0284,17.4871869916
 03/28  14:00:00,327.48532079,22.4569237624,146.728241339,0.0,80.527626,75.0917375,30.5409159881,0.00493282946965,16.0284,14.5075831586
 03/28  15:00:00,323.827789875,24.151648641,143.382975341,0.0,80.527626,73.092045,17.7307024247,0.00704115229944,3.20568,14.5179812724
 03/28  16:00:00,321.397852472,20.4404173602,144.660614621,0.0,80.527626,73.092045,6.12934545317,0.0371019968133,3.20568,2.88656345636
 03/28  17:00:00,255.998258776,14.3405208086,128.643869027,0.0,80.527626,29.818365,6.09207750738,0.0,3.20568,2.88639750738
 03/28  18:00:00,239.097217658,12.4123402103,113.689973098,0.0,80.527626,29.818365,8.9697257321,0.0,3.20568,5.7640457321
 03/28  19:00:00,224.832730891,10.5195957876,97.0598938026,0.0,80.527626,29.818365,8.97713935632,0.0,3.20568,5.77145935632
 03/28  20:00:00,212.474340968,9.37585779546,81.5830056503,0.0,80.527626,29.818365,8.97306108102,0.0,3.20568,5.76738108102
 03/28  21:00:00,55.9409869168,0.0,0.0,0.0,15.863942322,29.242365,6.09906870969,0.0,3.20568,2.89338870969
 03/28  22:00:00,55.9410028386,0.0,0.0,0.0,15.863942322,29.242365,6.09338687423,0.0,3.20568,2.88770687423
 03/28  23:00:00,56.6017198378,0.0,0.0,0.0,15.863942322,29.242365,6.09162422943,0.0,3.20568,2.88594422943
 03/28  24:00:00,55.8749693866,0.0,0.0,0.0,15.863942322,29.242365,6.08907287782,0.0,3.20568,2.88339287782
 03/29  01:00:00,55.8654007153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  02:00:00,55.8605664267,0.0,0.0,0.0,15.863942322,29.242365,6.08918561863,0.0,3.20568,2.88350561863
 03/29  03:00:00,55.8596195144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,56.1486068945,0.0,0.0,0.0,15.863942322,29.242365,6.08911349365,0.0,3.20568,2.88343349365
 03/29  05:00:00,56.1247452667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  06:00:00,124.630857234,8.27414188125,59.6703350412,0.0,15.863942322,29.818365,6.08922756002,0.0,3.20568,2.88354756002
 03/29  07:00:00,160.623718964,7.82079587941,37.0781713324,0.0,80.527626,29.818365,6.12822739889,0.0359403170218,3.20568,2.88660708187
 03/29  08:00:00,194.272201186,9.18841986109,27.0345161175,0.0,80.527626,75.0917375,29.8251025413,0.0,24.0426,5.78250254134
 03/29  09:00:00,192.220959914,9.78635887544,24.3984026264,0.0,80.527626,75.0917375,38.5473633964,0.0,24.0426,14.5047633964
 03/29  10:00:00,200.557014491,10.4182870978,28.0899035541,0.0,80.527626,79.0911225,46.5702926469,0.0,32.0568,14.5134926469
 03/29  11:00:00,200.98785114,10.6362530512,27.5907012654,0.0,80.527626,79.0911225,49.5008939438,0.0,32.0568,17.4440939438
 03/29  12:00:00,206.100863496,11.6118307693,32.4124670856,0.0,80.527626,79.0911225,49.5251363534,0.0,32.0568,17.4683363534
 03/29  13:00:00,215.476745033,12.9500951561,44.412042634,0.0,80.527626,75.0917375,34.2724887219,0.0150037285391,16.0284,18.2290849934
 03/29  14:00:00,221.330308804,13.3263501784,49.8703928275,0.0,80.527626,75.0917375,29.8022703418,0.00338817058328,16.0284,13.7704821712
