Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  15:00:00,222.160794123,13.714193414,52.3082313799,0.0,80.527626,73.092045,17.7490659602,0.0246682714955,3.20568,14.5187176887
 03/29  16:00:00,209.82381331,10.328597844,43.3903032409,0.0,80.527626,73.092045,6.10739061814,0.0150973921547,3.20568,2.88661322598
 03/29  17:00:00,155.398232196,8.53995598988,34.1078886172,0.0,80.527626,29.818365,6.09218528936,0.0,3.20568,2.88650528936
 03/29  18:00:00,152.732214968,8.23970732479,31.7479177714,0.0,80.527626,29.818365,8.96899301386,0.0,3.20568,5.76331301386
 03/29  19:00:00,153.192770878,7.99176772124,27.9192118247,0.0,80.527626,29.818365,8.97599204138,0.0,3.20568,5.77031204138
 03/29  20:00:00,153.779397608,7.83211467025,24.4335384072,0.0,80.527626,29.818365,8.97348700211,0.0,3.20568,5.76780700211
 03/29  21:00:00,55.894814864,0.0,0.0,0.0,15.863942322,29.242365,8.97264941739,0.0,3.20568,5.76696941739
 03/29  22:00:00,55.725756631,0.0,0.0,0.0,15.863942322,29.242365,6.09327892735,0.0,3.20568,2.88759892735
 03/29  23:00:00,56.438862491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  24:00:00,55.7229469248,0.0,0.0,0.0,15.863942322,29.242365,6.08909529076,0.0,3.20568,2.88341529076
 03/30  01:00:00,55.7009883619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.6770508875,0.0,0.0,0.0,15.863942322,29.242365,6.08920223789,0.0,3.20568,2.88352223789
 03/30  03:00:00,55.6578006483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.8731560148,0.0,0.0,0.0,15.863942322,29.242365,6.08912435551,0.0,3.20568,2.88344435551
 03/30  05:00:00,55.8533881581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  06:00:00,67.9447274596,7.82079587941,3.74595977352,0.0,15.863942322,29.818365,59.1897402883,53.100693691,3.20568,2.88336659723
 03/30  07:00:00,128.165593563,7.82079587941,4.88424036873,0.0,80.527626,29.818365,34.8109811194,28.7187490774,3.20568,2.88655204193
 03/30  08:00:00,173.624483099,7.82781146094,7.88420516434,0.0,80.527626,75.0917375,41.0748972236,11.2498647379,24.0426,5.78243248565
 03/30  09:00:00,180.803648565,8.17291594663,14.6532758564,0.0,80.527626,75.0917375,42.9825393109,4.43681059986,24.0426,14.5031287111
 03/30  10:00:00,193.679067377,8.74486569136,22.9013279819,0.0,80.527626,79.0911225,46.5693409594,0.0,32.0568,14.5125409594
 03/30  11:00:00,205.053998103,9.22942731709,33.010229389,0.0,80.527626,79.0911225,49.5002136954,0.0,32.0568,17.4434136954
 03/30  12:00:00,214.088865138,9.68322162913,42.2585990535,0.0,80.527626,79.0911225,49.5244958072,0.0,32.0568,17.4676958072
 03/30  13:00:00,215.273999226,10.2231379742,46.8830267259,0.0,80.527626,75.0917375,33.5497461897,0.0334517742546,16.0284,17.4878944154
 03/30  14:00:00,221.285036105,10.8444051801,52.2698804623,0.0,80.527626,75.0917375,30.534434586,0.0,16.0284,14.506034586
 03/30  15:00:00,219.467637637,11.2633860284,52.0388778615,0.0,80.527626,73.092045,17.7457751403,0.0223701672503,3.20568,14.5177249731
 03/30  16:00:00,205.08795376,9.02726779533,39.9531495273,0.0,80.527626,73.092045,6.11935910419,0.0271763413241,3.20568,2.88650276287
 03/30  17:00:00,150.441404569,7.88791956118,29.8269806953,0.0,80.527626,29.818365,6.14030386701,0.0480741057003,3.20568,2.88654976131
 03/30  18:00:00,148.252962656,7.82157478747,27.7261872168,0.0,80.527626,29.818365,8.98781567837,0.0185053707563,3.20568,5.76363030761
 03/30  19:00:00,152.665229183,7.82079587941,27.5964168693,0.0,80.527626,29.818365,8.97723315305,0.0,3.20568,5.77155315305
 03/30  20:00:00,156.821914775,7.82079587941,27.4853129349,0.0,80.527626,29.818365,8.97311920221,0.0,3.20568,5.76743920221
 03/30  21:00:00,55.9127608578,0.0,0.0,0.0,15.863942322,29.242365,6.09907836662,0.0,3.20568,2.89339836662
 03/30  22:00:00,55.7462988816,0.0,0.0,0.0,15.863942322,29.242365,6.0934206723,0.0,3.20568,2.8877406723
 03/30  23:00:00,56.4529630428,0.0,0.0,0.0,15.863942322,29.242365,6.09165563738,0.0,3.20568,2.88597563738
 03/30  24:00:00,55.7372905454,0.0,0.0,0.0,15.863942322,29.242365,6.08910743239,0.0,3.20568,2.88342743239
 03/31  01:00:00,55.7225086017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.7186611967,0.0,0.0,0.0,15.863942322,29.242365,6.0892075834,0.0,3.20568,2.8835275834
 03/31  03:00:00,55.7126214214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.9293377916,0.0,0.0,0.0,15.863942322,29.242365,6.08912392968,0.0,3.20568,2.88344392968
 03/31  05:00:00,56.7106660891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  06:00:00,78.8691104589,7.82079587941,14.2171193575,0.0,15.863942322,29.818365,32.930238579,26.8411981831,3.20568,2.88336039594
 03/31  07:00:00,138.836671736,7.82079587941,15.471181378,0.0,80.527626,29.818365,16.0946502183,10.0026264941,3.20568,2.88634372421
 03/31  08:00:00,183.525080095,7.94268452724,17.5907972133,0.0,80.527626,75.0917375,30.8448580101,1.02002698303,24.0426,5.78223102711
 03/31  09:00:00,195.066157622,8.75754976988,28.2380394527,0.0,80.527626,75.0917375,38.5478680845,0.0,24.0426,14.5052680845
 03/31  10:00:00,214.978200226,9.73304206284,43.101679429,0.0,80.527626,79.0911225,46.5687513756,0.0,32.0568,14.5119513756
 03/31  11:00:00,236.091271253,10.9437645682,62.2623613162,0.0,80.527626,79.0911225,49.49695869,0.0,32.0568,17.44015869
 03/31  12:00:00,249.522972701,12.8722818746,74.4480949188,0.0,80.527626,79.0911225,49.5239941509,0.00258604540364,32.0568,17.4646081055
 03/31  13:00:00,248.748331264,15.1679254706,75.3742477936,0.0,80.527626,75.0917375,33.5462868833,0.0335586248715,16.0284,17.4843282584
 03/31  14:00:00,253.80096021,17.4745035585,78.1246141376,0.0,80.527626,75.0917375,30.5447083286,0.0110458749366,16.0284,14.5052624536
 03/31  15:00:00,254.129277167,19.0016924879,78.9280559805,0.0,80.527626,73.092045,17.7584382453,0.0359162723561,3.20568,14.5168419729
 03/31  16:00:00,243.163405235,14.8110001034,72.1505572328,0.0,80.527626,73.092045,6.16198041448,0.0699661362343,3.20568,2.88633427825
 03/31  17:00:00,187.319914792,11.3541735075,63.0991228741,0.0,80.527626,29.818365,6.10184049783,0.00978192396772,3.20568,2.88637857387
 03/31  18:00:00,174.128979681,10.021467,51.3100216042,0.0,80.527626,29.818365,8.9688495948,0.0,3.20568,5.7631695948
 03/31  19:00:00,164.830496445,8.91215465012,38.8678294477,0.0,80.527626,29.818365,8.97610625942,0.0,3.20568,5.77042625942
 03/31  20:00:00,161.53867355,8.33151683684,31.8974667732,0.0,80.527626,29.818365,6.09894767856,0.0,3.20568,2.89326767856
 03/31  21:00:00,55.7416776708,0.0,0.0,0.0,15.863942322,29.242365,8.97313732195,0.0,3.20568,5.76745732195
 03/31  22:00:00,55.7662797114,0.0,0.0,0.0,15.863942322,29.242365,6.09325175317,0.0,3.20568,2.88757175317
 03/31  23:00:00,56.4917667857,0.0,0.0,0.0,15.863942322,29.242365,6.09139533974,0.0,3.20568,2.88571533974
 03/31  24:00:00,55.7839122469,0.0,0.0,0.0,15.863942322,29.242365,6.08909867415,0.0,3.20568,2.88341867415
 04/01  01:00:00,55.7802581804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.7801952289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.7829024837,0.0,0.0,0.0,15.863942322,29.242365,6.08787604453,0.0,3.20568,2.88219604453
 04/01  04:00:00,56.0548900301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  05:00:00,56.0329037394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,56.0352298354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,50.2475247303,0.0,0.0,0.0,15.863942322,29.242365,6.08794016802,0.0,3.20568,2.88226016802
 04/01  08:00:00,47.4024234268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.4173644646,0.0,0.0,0.0,15.863942322,29.242365,6.08908805928,0.0,3.20568,2.88340805928
 04/01  10:00:00,47.3890321046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  11:00:00,48.0455296485,0.0,0.0,0.0,15.863942322,29.242365,6.08918336308,0.0,3.20568,2.88350336308
 04/01  12:00:00,47.366512978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  13:00:00,47.4080930712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.4036240408,0.0,0.0,0.0,15.863942322,29.242365,6.08795023587,0.0,3.20568,2.88227023587
 04/01  15:00:00,47.4052070348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.3408723484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,47.3120698322,0.0,0.0,0.0,15.863942322,29.242365,6.08788914108,0.0,3.20568,2.88220914108
 04/01  18:00:00,47.3057601916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,51.8510186565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,56.1127926677,0.0,0.0,0.0,15.863942322,29.242365,6.0879526426,0.0,3.20568,2.8822726426
 04/01  21:00:00,55.9601597976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.7695174905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.4377186828,0.0,0.0,0.0,15.863942322,29.242365,6.08789154492,0.0,3.20568,2.88221154492
 04/01  24:00:00,55.7405669177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.7340578493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.7310185121,0.0,0.0,0.0,15.863942322,29.242365,6.08795073961,0.0,3.20568,2.88227073961
 04/02  03:00:00,55.7282773163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  04:00:00,55.9791350308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.9607241755,0.0,0.0,0.0,15.863942322,29.242365,6.08788502809,0.0,3.20568,2.88220502809
 04/02  06:00:00,55.9530480884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,50.1495552187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.304670229,0.0,0.0,0.0,15.863942322,29.242365,6.08908793975,0.0,3.20568,2.88340793975
 04/02  09:00:00,47.3425927693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  10:00:00,47.3682139261,0.0,0.0,0.0,15.863942322,29.242365,6.08917685663,0.0,3.20568,2.88349685663
 04/02  11:00:00,48.0719710013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,47.3907431513,0.0,0.0,0.0,15.863942322,29.242365,6.08908163294,0.0,3.20568,2.88340163294
 04/02  13:00:00,47.4201558023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,56.2922752061,0.78528122537,8.0732934125,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,59.5992960461,1.12063719334,11.0355153432,0.0,15.863942322,29.242365,6.08796942319,0.0,3.20568,2.88228942319
 04/02  16:00:00,63.9227465523,1.57590748289,14.8938926119,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,62.9308388475,1.54944243661,13.9778036633,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,60.6963497775,1.37771545089,11.9323423284,0.0,15.863942322,29.242365,6.08796521084,0.0,3.20568,2.88228521084
 04/02  19:00:00,55.2481551782,0.521331239267,4.24382083892,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,56.1179692254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.9275533402,0.0,0.0,0.0,15.863942322,29.242365,6.08789823608,0.0,3.20568,2.88221823608
 04/02  22:00:00,55.7225576429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.3753369797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  24:00:00,55.6629179057,0.0,0.0,0.0,15.863942322,29.242365,6.08795611903,0.0,3.20568,2.88227611903
 04/03  01:00:00,55.643152224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  02:00:00,55.6277252563,0.0,0.0,0.0,15.863942322,29.242365,6.08907075166,0.0,3.20568,2.88339075166
 04/03  03:00:00,55.6121261041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  04:00:00,55.8123722855,0.0,0.0,0.0,15.863942322,29.242365,6.0891531776,0.0,3.20568,2.8834731776
 04/03  05:00:00,55.7880806862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,64.1820322706,7.82079587941,0.004934752331,0.0,15.863942322,29.818365,133.01335543,126.924303434,3.20568,2.88337199518
 04/03  07:00:00,123.236945815,7.82079587941,0.0,0.0,80.527626,29.818365,80.7225535332,77.4968735332,3.20568,0.02
 04/03  08:00:00,168.091622385,7.84436618168,2.38424496792,0.0,80.527626,75.0917375,52.7167410654,20.0119992461,24.0426,8.66214181931
 04/03  09:00:00,182.236723326,8.36495551155,15.8820737261,0.0,80.527626,75.0917375,41.258071887,2.71159190406,24.0426,14.5038799829
 04/03  10:00:00,201.746621949,9.42396054803,30.2214895151,0.0,80.527626,79.0911225,46.5675188131,0.0,32.0568,14.5107188131
 04/03  11:00:00,216.056720493,10.6139869799,42.5857725011,0.0,80.527626,79.0911225,46.5949647167,0.00213057636934,32.0568,14.5360341403
 04/03  12:00:00,224.139955532,12.1622783722,49.8096393809,0.0,80.527626,79.0911225,49.5405684863,0.012521405694,32.0568,17.4712470806
 04/03  13:00:00,223.618946112,13.5650979998,51.876808975,0.0,80.527626,75.0917375,36.4361286318,0.0198169906128,16.0284,20.3879116412
 04/03  14:00:00,237.827111105,16.0957881382,63.5392447289,0.0,80.527626,75.0917375,30.5392109034,0.00733619158549,16.0284,14.5034747118
 04/03  15:00:00,245.423490963,17.9367751807,71.2830877426,0.0,80.527626,73.092045,17.7522888121,0.0298809730407,3.20568,14.516727839
 04/03  16:00:00,229.275653196,13.5140525999,59.6352780855,0.0,80.527626,73.092045,6.12037274639,0.0283567560065,3.20568,2.88633599038
 04/03  17:00:00,172.514551186,10.4889269425,49.2262499831,0.0,80.527626,29.818365,3.23951207809,0.0138320780859,3.20568,0.02
 04/03  18:00:00,165.838715165,9.59210362371,43.4611035971,0.0,80.527626,29.818365,8.96939105622,0.0,3.20568,5.76371105622
 04/03  19:00:00,159.924944558,8.93555311046,35.1052744326,0.0,80.527626,29.818365,8.97612882795,0.0,3.20568,5.77044882795
 04/03  20:00:00,156.740308712,8.40391911573,26.806252297,0.0,80.527626,29.818365,9.00925242094,0.0372411994731,3.20568,5.76633122147
 04/03  21:00:00,55.8999664437,0.0,0.0,0.0,15.863942322,29.242365,8.97255791694,0.0,3.20568,5.76687791694
 04/03  22:00:00,55.7547893193,0.0,0.0,0.0,15.863942322,29.242365,6.09327732758,0.0,3.20568,2.88759732758
 04/03  23:00:00,56.4726787425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  24:00:00,55.7509787771,0.0,0.0,0.0,15.863942322,29.242365,6.08912800219,0.0,3.20568,2.88344800219
 04/04  01:00:00,55.7361721036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  02:00:00,55.7215047677,0.0,0.0,0.0,15.863942322,29.242365,6.08901986146,0.0,3.20568,2.88333986146
 04/04  03:00:00,55.7122718992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.9041834453,0.0,0.0,0.0,15.863942322,29.242365,6.08909583323,0.0,3.20568,2.88341583323
 04/04  05:00:00,56.7099175487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,76.3211555063,7.82079587941,11.6926370821,0.0,15.863942322,29.818365,23.4006514815,17.3114796994,3.20568,2.8834917821
 04/04  07:00:00,133.598759116,7.82079587941,11.6834911903,0.0,80.527626,29.818365,16.3182142604,10.2261243641,3.20568,2.88640989629
 04/04  08:00:00,187.094272167,8.45244293691,20.6452345829,0.0,80.527626,75.0917375,31.6873394275,1.86334009149,24.0426,5.781399336
 04/04  09:00:00,204.78562834,9.53761115776,37.1372859829,0.0,80.527626,75.0917375,38.5454064523,0.0,24.0426,14.5028064523
 04/04  10:00:00,231.778860365,10.3072635737,59.3083331131,0.0,80.527626,79.0911225,46.5670397331,0.0,32.0568,14.5102397331
 04/04  11:00:00,245.151779985,11.6946318714,70.5608720974,0.0,80.527626,79.0911225,46.5907896634,0.00114708790246,32.0568,14.5328425755
 04/04  12:00:00,246.515294527,13.7507566257,70.5652754573,0.0,80.527626,79.0911225,52.4364560575,0.00818726214683,32.0568,20.3714687953
 04/04  13:00:00,252.569727914,16.3103351637,78.0477967784,0.0,80.527626,75.0917375,33.5149270684,0.0106415658767,16.0284,17.4758855025
 04/04  14:00:00,262.161315635,18.2140647365,85.7233152043,0.0,80.527626,75.0917375,30.5454558723,0.0147110244873,16.0284,14.5023448478
 04/04  15:00:00,267.024714329,20.3185957061,90.4794093282,0.0,80.527626,73.092045,17.75796504,0.0370506602353,3.20568,14.5152343797
 04/04  16:00:00,255.297039327,15.0821316047,83.9893514908,0.0,80.527626,73.092045,6.15993707402,0.0680680650234,3.20568,2.88618900899
 04/04  17:00:00,198.384736054,11.2091239716,74.2325490689,0.0,80.527626,29.818365,6.09188281662,0.0,3.20568,2.88620281662
 04/04  18:00:00,186.858351938,10.159253173,63.8617492847,0.0,80.527626,29.818365,6.09713723757,0.0,3.20568,2.89145723757
 04/04  19:00:00,175.050710711,9.28235812398,50.1102306025,0.0,80.527626,29.818365,8.9763989872,0.0,3.20568,5.7707189872
 04/04  20:00:00,171.44478362,8.73889342505,41.35535255,0.0,80.527626,29.818365,8.97239481383,0.0,3.20568,5.76671481383
 04/04  21:00:00,55.7791889945,0.0,0.0,0.0,15.863942322,29.242365,8.97278129981,0.0,3.20568,5.76710129981
 04/04  22:00:00,55.8005805541,0.0,0.0,0.0,15.863942322,29.242365,6.09259319339,0.0,3.20568,2.88691319339
 04/04  23:00:00,56.521974965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  24:00:00,55.8060947199,0.0,0.0,0.0,15.863942322,29.242365,6.08907139413,0.0,3.20568,2.88339139413
 04/05  01:00:00,55.7910130821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  02:00:00,55.7811194158,0.0,0.0,0.0,15.863942322,29.242365,6.0891403626,0.0,3.20568,2.8834603626
 04/05  03:00:00,55.7753788774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,56.0167161194,0.0,0.0,0.0,15.863942322,29.242365,6.08902710837,0.0,3.20568,2.88334710837
 04/05  05:00:00,55.9869360256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  06:00:00,84.6209649675,7.84084165427,20.2950724772,0.0,15.863942322,29.818365,8.32451218314,2.23541556969,3.20568,2.88341661345
 04/05  07:00:00,141.742102552,7.82079587941,19.7688655132,0.0,80.527626,29.818365,6.0918504814,0.0,3.20568,2.8861704814
 04/05  08:00:00,198.410319515,9.1192888801,31.237153329,0.0,80.527626,75.0917375,29.8341878451,0.0101508814051,24.0426,5.78143696371
 04/05  09:00:00,219.496432261,10.3285685035,51.0260648324,0.0,80.527626,75.0917375,38.5441898711,0.0,24.0426,14.5015898711
 04/05  10:00:00,248.241080766,12.0430304848,74.0083352767,0.0,80.527626,79.0911225,46.5665473864,0.0,32.0568,14.5097473864
 04/05  11:00:00,275.020314052,14.5385188636,97.5510810109,0.0,80.527626,79.0911225,46.5911699939,0.00226452560619,32.0568,14.5321054682
 04/05  12:00:00,294.529308913,17.9403897362,114.345158942,0.0,80.527626,79.0911225,52.4343285463,0.00471261211654,32.0568,20.3728159342
 04/05  13:00:00,299.136302668,20.8265658159,120.051169681,0.0,80.527626,75.0917375,33.5119371103,0.00931122977978,16.0284,17.4742258805
 04/05  14:00:00,305.903765896,22.1858387684,125.451034845,0.0,80.527626,75.0917375,30.5357970308,0.00638805614375,16.0284,14.5010089747
 04/05  15:00:00,308.388648528,23.1419610293,128.978045507,0.0,80.527626,73.092045,17.7293870863,0.0100584816112,3.20568,14.5136486047
 04/05  16:00:00,279.687267539,16.6419695716,106.819316595,0.0,80.527626,73.092045,6.12128026215,0.0293027751262,3.20568,2.88629748703
 04/05  17:00:00,216.054922,11.6859431775,91.4458248602,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/05  18:00:00,206.494488342,10.5222743932,83.0593934015,0.0,80.527626,29.818365,8.96919732995,0.0,3.20568,5.76351732995
 04/05  19:00:00,194.977622373,9.60507473638,69.3441347382,0.0,80.527626,29.818365,8.9758314409,0.0,3.20568,5.7701514409
 04/05  20:00:00,192.854753691,9.02966539307,62.1592323833,0.0,80.527626,29.818365,8.97250218591,0.0,3.20568,5.76682218591
 04/05  21:00:00,56.0268041131,0.0,0.0,0.0,15.863942322,29.242365,8.97216862566,0.0,3.20568,5.76648862566
 04/05  22:00:00,55.8557315646,0.0,0.0,0.0,15.863942322,29.242365,6.09309998212,0.0,3.20568,2.88741998212
 04/05  23:00:00,56.5560485147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  24:00:00,55.8439309387,0.0,0.0,0.0,15.863942322,29.242365,6.08914751594,0.0,3.20568,2.88346751594
 04/06  01:00:00,55.8319206096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  02:00:00,55.8228835247,0.0,0.0,0.0,15.863942322,29.242365,6.08902675347,0.0,3.20568,2.88334675347
 04/06  03:00:00,55.8138090955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,56.0729997112,0.0,0.0,0.0,15.863942322,29.242365,6.08908962347,0.0,3.20568,2.88340962347
 04/06  05:00:00,56.0391854103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  06:00:00,97.5703911603,8.07317051383,32.9374219166,0.0,15.863942322,29.818365,6.13739807562,0.0483214783412,3.20568,2.88339659728
 04/06  07:00:00,156.964260417,7.82079587941,34.883265477,0.0,80.527626,29.818365,6.09185469939,0.0,3.20568,2.88617469939
 04/06  08:00:00,234.530983614,9.81443294895,66.5561283574,0.0,80.527626,75.0917375,29.8348465869,0.0111018639748,24.0426,5.78114472294
 04/06  09:00:00,256.469414122,10.8190404389,87.4565665768,0.0,80.527626,75.0917375,38.5408353902,0.0,24.0426,14.4982353902
 04/06  10:00:00,267.275573576,11.6740293121,93.4046754412,0.0,80.527626,79.0911225,46.5659161455,0.0,32.0568,14.5091161455
 04/06  11:00:00,241.987415776,11.8987195453,67.2689166352,0.0,80.527626,79.0911225,46.5914565005,0.0,32.0568,14.5346565005
 04/06  12:00:00,225.332885155,12.2327395895,50.99796248,0.0,80.527626,79.0911225,49.5239936385,0.0,32.0568,17.4671936385
 04/06  13:00:00,227.10691811,13.1083227458,55.8901456121,0.0,80.527626,75.0917375,36.4394394796,0.0227917106072,16.0284,20.388247769
 04/06  14:00:00,231.415217257,13.4966795137,59.8050536961,0.0,80.527626,75.0917375,27.6342983886,0.0,16.0284,11.6058983886
 04/06  15:00:00,228.581425817,13.8890832273,58.5800796309,0.0,80.527626,73.092045,17.7356550309,0.0161502124523,3.20568,14.5138248184
 04/06  16:00:00,214.338523451,10.5093188131,47.7255489458,0.0,80.527626,73.092045,6.11004156358,0.0180390603073,3.20568,2.88632250327
 04/06  17:00:00,160.067986149,8.75274841619,38.4897486311,0.0,80.527626,29.818365,6.09200486327,0.0,3.20568,2.88632486327
 04/06  18:00:00,159.520445471,8.43224418718,38.2565563169,0.0,80.527626,29.818365,8.96906787437,0.0,3.20568,5.76338787437
 04/06  19:00:00,162.871880385,8.21917225631,38.7502375015,0.0,80.527626,29.818365,8.97600694731,0.0,3.20568,5.77032694731
 04/06  20:00:00,162.798771355,7.98928313991,33.2604328485,0.0,80.527626,29.818365,6.0988690421,0.0,3.20568,2.8931890421
 04/06  21:00:00,55.9204655312,0.0,0.0,0.0,15.863942322,29.242365,8.9726664367,0.0,3.20568,5.7669864367
 04/06  22:00:00,55.7496526783,0.0,0.0,0.0,15.863942322,29.242365,6.09315825356,0.0,3.20568,2.88747825356
 04/06  23:00:00,56.4428043812,0.0,0.0,0.0,15.863942322,29.242365,6.09129699794,0.0,3.20568,2.88561699794
 04/06  24:00:00,55.7307157337,0.0,0.0,0.0,15.863942322,29.242365,6.08900686945,0.0,3.20568,2.88332686945
 04/07  01:00:00,55.7268416226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.7348725979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.7416837854,0.0,0.0,0.0,15.863942322,29.242365,6.08906012718,0.0,3.20568,2.88338012718
 04/07  04:00:00,57.0166243328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  05:00:00,56.811596524,0.0,0.0,0.0,15.863942322,29.242365,6.08911637892,0.0,3.20568,2.88343637892
 04/07  06:00:00,89.2357599269,7.82079587941,24.5060960438,0.0,15.863942322,29.818365,7.03115177851,3.80547177851,3.20568,0.02
 04/07  07:00:00,147.592659395,7.82079587941,25.582732536,0.0,80.527626,29.818365,6.93018196469,0.838060118228,3.20568,2.88644184647
 04/07  08:00:00,196.846146091,8.58375583918,30.2075586258,0.0,80.527626,75.0917375,32.7125592295,0.0085438942612,24.0426,8.66141533527
 04/07  09:00:00,205.105541701,9.29476741344,37.717247819,0.0,80.527626,75.0917375,38.5400620751,0.0,24.0426,14.4974620751
 04/07  10:00:00,216.847911596,10.0365099222,44.689152287,0.0,80.527626,79.0911225,43.666028569,0.0,32.0568,11.609228569
 04/07  11:00:00,233.924610888,11.4861815268,59.5925875147,0.0,80.527626,79.0911225,49.4954349924,0.0,32.0568,17.4386349924
 04/07  12:00:00,245.105180571,12.6234184373,70.3207959573,0.0,80.527626,79.0911225,49.5175458406,0.0,32.0568,17.4607458406
 04/07  13:00:00,244.576857057,13.6832390776,72.7206764978,0.0,80.527626,75.0917375,33.5216916259,0.0140208046705,16.0284,17.4792708213
 04/07  14:00:00,250.484289544,15.3422097877,76.9666494929,0.0,80.527626,75.0917375,30.5361313844,0.00580369453211,16.0284,14.5019276899
 04/07  15:00:00,256.970229543,17.5282146161,83.2514158531,0.0,80.527626,73.092045,17.7492272957,0.0301645592988,3.20568,14.5133827364
 04/07  16:00:00,250.65194789,14.0983630184,80.3429815965,0.0,80.527626,73.092045,6.14958795,0.0576387580971,3.20568,2.8862691919
 04/07  17:00:00,195.751269562,11.2349575021,71.5772269478,0.0,80.527626,29.818365,6.0919426534,0.0,3.20568,2.8862626534
 04/07  18:00:00,187.023773903,10.2153732068,63.9670854005,0.0,80.527626,29.818365,6.09745210335,0.0,3.20568,2.89177210335
 04/07  19:00:00,177.449781702,9.29139992204,52.4935817162,0.0,80.527626,29.818365,8.97533786261,0.0,3.20568,5.76965786261
 04/07  20:00:00,171.11640332,8.70630343778,41.0591320711,0.0,80.527626,29.818365,8.97214608569,0.0,3.20568,5.76646608569
 04/07  21:00:00,55.769628308,0.0,0.0,0.0,15.863942322,29.242365,8.9727964925,0.0,3.20568,5.7671164925
 04/07  22:00:00,55.7849945102,0.0,0.0,0.0,15.863942322,29.242365,6.09320503903,0.0,3.20568,2.88752503903
 04/07  23:00:00,56.492389574,0.0,0.0,0.0,15.863942322,29.242365,6.09137758207,0.0,3.20568,2.88569758207
 04/07  24:00:00,55.7752096674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.7575607396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.7442378531,0.0,0.0,0.0,15.863942322,29.242365,6.08785946529,0.0,3.20568,2.88217946529
 04/08  03:00:00,55.7338230441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  04:00:00,55.9740145368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.9530995628,0.0,0.0,0.0,15.863942322,29.242365,6.08788374063,0.0,3.20568,2.88220374063
 04/08  06:00:00,55.9555698043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,48.7361423438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.3354044435,0.0,0.0,0.0,15.863942322,29.242365,6.08790762732,0.0,3.20568,2.88222762732
 04/08  09:00:00,47.4021198409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  10:00:00,47.4464257222,0.0,0.0,0.0,15.863942322,29.242365,6.08902959317,0.0,3.20568,2.88334959317
 04/08  11:00:00,48.1583836115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.49911497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  13:00:00,62.2092133627,1.13672252652,13.5590453878,0.0,15.863942322,29.242365,6.08794096418,0.0,3.20568,2.88226096418
 04/08  14:00:00,70.5479442315,1.87364076476,21.1537131561,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,69.4748507188,1.83645176263,20.1138603367,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,73.5495316074,3.23216901037,22.8110159688,0.0,15.863942322,29.242365,6.08794012101,0.0,3.20568,2.88226012101
 04/08  17:00:00,68.1887640262,1.90352961959,18.7945159696,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,70.0268336816,2.13917633236,20.4058044275,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,60.0994261191,0.953232383214,8.58860281737,0.0,15.863942322,29.242365,6.08793920343,0.0,3.20568,2.88225920343
 04/08  20:00:00,56.2086570605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,56.0291029501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.8210701044,0.0,0.0,0.0,15.863942322,29.242365,6.0878397331,0.0,3.20568,2.8821597331
 04/08  23:00:00,56.4854529303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.7823953584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  01:00:00,55.7692896217,0.0,0.0,0.0,15.863942322,29.242365,6.08786049296,0.0,3.20568,2.88218049296
 04/09  02:00:00,55.7581208597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  03:00:00,55.7433867536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.9656583517,0.0,0.0,0.0,15.863942322,29.242365,6.08787908113,0.0,3.20568,2.88219908113
 04/09  05:00:00,55.9310355203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  06:00:00,55.9277882178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,48.7126682445,0.0,0.0,0.0,15.863942322,29.242365,6.08789720481,0.0,3.20568,2.88221720481
 04/09  08:00:00,47.325773906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.3898733459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  10:00:00,47.4277614346,0.0,0.0,0.0,15.863942322,29.242365,6.08906693947,0.0,3.20568,2.88338693947
 04/09  11:00:00,48.143921711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.4831609889,0.0,0.0,0.0,15.863942322,29.242365,6.08910992501,0.0,3.20568,2.88342992501
 04/09  13:00:00,60.4786086064,1.00918084132,11.9574592528,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  14:00:00,70.7213650981,1.87894410339,21.3120877935,0.0,15.863942322,29.242365,6.0879135825,0.0,3.20568,2.8822335825
 04/09  15:00:00,75.3560793463,3.04811461446,24.763757482,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,78.9691244675,4.72467541535,26.7163464885,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,75.909825612,4.41139219193,23.9792590276,0.0,15.863942322,29.242365,6.08791909991,0.0,3.20568,2.88223909991
 04/09  18:00:00,75.0151028925,4.57199007044,22.9196000668,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,69.2934521408,2.15113870681,16.505207269,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,56.2502503573,0.0,0.0,0.0,15.863942322,29.242365,6.08788729236,0.0,3.20568,2.88220729236
 04/09  21:00:00,56.0513544855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.8372760283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.5011427969,0.0,0.0,0.0,15.863942322,29.242365,6.08790491113,0.0,3.20568,2.88222491113
 04/09  24:00:00,55.7977500452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.7796157886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.7646801313,0.0,0.0,0.0,15.863942322,29.242365,6.08907803859,0.0,3.20568,2.88339803859
 04/10  03:00:00,55.7495089606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.9769822233,0.0,0.0,0.0,15.863942322,29.242365,6.08847775769,0.0,3.20568,2.88279775769
 04/10  05:00:00,55.9525703386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  06:00:00,83.7754222976,7.82160553727,19.4824550948,0.0,15.863942322,29.818365,11.5038950038,5.4149245498,3.20568,2.88329045401
 04/10  07:00:00,141.418423735,7.82079587941,19.4527683529,0.0,80.527626,29.818365,6.14039899212,0.0486122524721,3.20568,2.88610673965
 04/10  08:00:00,195.950884282,8.84001360012,29.08131094,0.0,80.527626,75.0917375,29.8322629128,0.00915054043131,24.0426,5.78051237237
 04/10  09:00:00,216.606471622,9.98460339401,48.513906292,0.0,80.527626,75.0917375,38.5414367687,0.0,24.0426,14.4988367687
 04/10  10:00:00,250.068688511,11.6072017987,76.2835873913,0.0,80.527626,79.0911225,46.5617779848,0.0,32.0568,14.5049779848
 04/10  11:00:00,276.200481526,14.2306245874,99.0407820499,0.0,80.527626,79.0911225,46.5942564388,0.00280012499697,32.0568,14.5346563138
 04/10  12:00:00,289.779143237,17.8783827743,109.663038811,0.0,80.527626,79.0911225,49.5224807353,0.0064561609309,32.0568,17.4592245743
 04/10  13:00:00,297.01857905,20.6192260603,118.142292109,0.0,80.527626,75.0917375,33.5131013863,0.00924205095485,16.0284,17.4754593353
 04/10  14:00:00,299.108977274,22.6997687624,118.14116825,0.0,80.527626,75.0917375,30.5376410796,0.00942590274692,16.0284,14.4998151769
 04/10  15:00:00,299.102040525,24.9334725954,117.893925851,0.0,80.527626,73.092045,17.7282993044,0.0114684646826,3.20568,14.5111508397
 04/10  16:00:00,291.997313237,21.2504198079,114.467303098,0.0,80.527626,73.092045,6.13726557107,0.0452767671758,3.20568,2.8863088039
 04/10  17:00:00,234.430165859,15.1677170805,106.25968611,0.0,80.527626,29.818365,6.10270430012,0.010744228512,3.20568,2.88628007161
 04/10  18:00:00,222.174298203,13.3474003681,95.8469696692,0.0,80.527626,29.818365,6.10330637844,0.00624473412045,3.20568,2.89138164432
 04/10  19:00:00,206.737203584,11.3564675493,79.3224859899,0.0,80.527626,29.818365,8.97595402346,0.0,3.20568,5.77027402346
 04/10  20:00:00,196.798029996,10.0006118771,65.1116182081,0.0,80.527626,29.818365,8.97184852379,0.0,3.20568,5.76616852379
 04/10  21:00:00,56.0432224378,0.0,0.0,0.0,15.863942322,29.242365,8.97206193704,0.0,3.20568,5.76638193704
 04/10  22:00:00,55.8576475317,0.0,0.0,0.0,15.863942322,29.242365,6.09308500935,0.0,3.20568,2.88740500935
 04/10  23:00:00,56.5534067963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  24:00:00,55.8253212202,0.0,0.0,0.0,15.863942322,29.242365,6.08898636094,0.0,3.20568,2.88330636094
 04/11  01:00:00,55.8073066998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.7850447389,0.0,0.0,0.0,15.863942322,29.242365,6.08901479451,0.0,3.20568,2.88333479451
 04/11  03:00:00,55.766715854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,57.019772709,0.0,0.0,0.0,15.863942322,29.242365,6.08904420514,0.0,3.20568,2.88336420514
 04/11  05:00:00,56.8365116789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  06:00:00,91.8014955037,7.85083740214,27.0220825248,0.0,15.863942322,29.818365,6.6057115803,0.516637930575,3.20568,2.88339364973
 04/11  07:00:00,151.469314892,7.82079587941,29.4305171966,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/11  08:00:00,219.783667648,9.49665412379,52.1513728199,0.0,80.527626,75.0917375,32.7148315536,0.0115058404891,24.0426,8.6607257131
 04/11  09:00:00,243.877976904,10.8607286967,74.8295716172,0.0,80.527626,75.0917375,38.5381581766,0.0,24.0426,14.4955581766
 04/11  10:00:00,267.124012258,12.4283240136,92.4668327786,0.0,80.527626,79.0911225,43.6652776691,0.0,32.0568,11.6084776691
 04/11  11:00:00,290.600142829,14.9471720833,112.697477189,0.0,80.527626,79.0911225,49.4935596311,0.000693815266756,32.0568,17.4360658159
 04/11  12:00:00,303.147482288,17.489013888,123.394066481,0.0,80.527626,79.0911225,49.518391071,0.00493826558459,32.0568,17.4566528054
 04/11  13:00:00,305.021618426,19.8226734914,126.922138447,0.0,80.527626,75.0917375,33.5109920385,0.0101590783109,16.0284,17.4724329602
 04/11  14:00:00,315.108021872,22.3791792738,134.443820101,0.0,80.527626,75.0917375,30.5353016486,0.00763485494874,16.0284,14.4992667937
 04/11  15:00:00,316.221287178,24.2242679302,135.715178911,0.0,80.527626,73.092045,17.7254483961,0.00931041109688,3.20568,14.510457985
 04/11  16:00:00,291.599479963,19.1977150862,116.136298141,0.0,80.527626,73.092045,6.11506795477,0.0231859610125,3.20568,2.88620199376
 04/11  17:00:00,218.851800295,13.4025220089,92.4777453277,0.0,80.527626,29.818365,3.23044275953,0.0047627595294,3.20568,0.02
 04/11  18:00:00,208.190094177,11.7126940148,83.518400348,0.0,80.527626,29.818365,8.9686473514,0.0,3.20568,5.7629673514
 04/11  19:00:00,201.263528837,10.5719693311,74.8879910667,0.0,80.527626,29.818365,8.97496286149,0.0,3.20568,5.76928286149
 04/11  20:00:00,200.737100138,9.66604074077,69.5971483708,0.0,80.527626,29.818365,8.97218997022,0.0,3.20568,5.76650997022
 04/11  21:00:00,55.8587577468,0.0,0.0,0.0,15.863942322,29.242365,6.09884629806,0.0,3.20568,2.89316629806
 04/11  22:00:00,55.8749052392,0.0,0.0,0.0,15.863942322,29.242365,6.09297547087,0.0,3.20568,2.88729547087
 04/11  23:00:00,56.5803605009,0.0,0.0,0.0,15.863942322,29.242365,6.0911975305,0.0,3.20568,2.8855175305
 04/11  24:00:00,55.8579350963,0.0,0.0,0.0,15.863942322,29.242365,6.08902915476,0.0,3.20568,2.88334915476
 04/12  01:00:00,55.8428621601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  02:00:00,55.8309406935,0.0,0.0,0.0,15.863942322,29.242365,6.08904913878,0.0,3.20568,2.88336913878
 04/12  03:00:00,55.8210907935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,56.0791212628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  05:00:00,56.0527787017,0.0,0.0,0.0,15.863942322,29.242365,6.08907174285,0.0,3.20568,2.88339174285
 04/12  06:00:00,99.0031567395,8.10730710689,34.3132459034,0.0,15.863942322,29.818365,3.25193354965,0.0262535496499,3.20568,0.02
 04/12  07:00:00,154.642272927,7.82079587941,32.5548754724,0.0,80.527626,29.818365,6.09195942194,0.0,3.20568,2.88627942194
 04/12  08:00:00,221.423276961,9.9854181569,53.2929186844,0.0,80.527626,75.0917375,32.7128528489,0.0097754682443,24.0426,8.66047738065
 04/12  09:00:00,237.86778317,11.4933557377,68.1938816269,0.0,80.527626,75.0917375,35.6424785498,0.0,24.0426,11.5998785498
 04/12  10:00:00,257.381361834,13.5371067977,81.6327940193,0.0,80.527626,79.0911225,46.5634758902,0.00165433476076,32.0568,14.5050215555
 04/12  11:00:00,281.677407458,16.2308171755,102.499226211,0.0,80.527626,79.0911225,49.5026300224,0.0145461338112,32.0568,17.4312838886
 04/12  12:00:00,294.589401346,18.8949857436,113.444738805,0.0,80.527626,79.0911225,49.5202502874,0.011911478654,32.0568,17.4515388088
 04/12  13:00:00,292.374168847,20.4783027228,113.641341578,0.0,80.527626,75.0917375,33.50431618,0.00918527538777,16.0284,17.4667309046
 04/12  14:00:00,303.503560496,22.3279592559,122.90618038,0.0,80.527626,75.0917375,27.634019169,0.00366207516895,16.0284,11.6019570938
 04/12  15:00:00,308.605352764,24.7203426557,127.61353653,0.0,80.527626,73.092045,17.7185918945,0.00311269724774,3.20568,14.5097991972
 04/12  16:00:00,289.235845875,20.2408910644,112.739461029,0.0,80.527626,73.092045,6.11698579209,0.0250767928597,3.20568,2.88622899923
 04/12  17:00:00,222.986753604,14.4090229741,95.6247134496,0.0,80.527626,29.818365,6.09471922996,0.00301631654872,3.20568,2.88602291341
 04/12  18:00:00,207.683294295,12.3539905499,82.422646442,0.0,80.527626,29.818365,8.96810443706,0.0,3.20568,5.76242443706
 04/12  19:00:00,193.822401398,10.489466235,67.3355572874,0.0,80.527626,29.818365,8.97471648535,0.0,3.20568,5.76903648535
 04/12  20:00:00,191.177678486,9.44690696485,60.081432244,0.0,80.527626,29.818365,6.09886534771,0.0,3.20568,2.89318534771
 04/12  21:00:00,56.0270224624,0.0,0.0,0.0,15.863942322,29.242365,8.97224666538,0.0,3.20568,5.76656666538
 04/12  22:00:00,55.8487882178,0.0,0.0,0.0,15.863942322,29.242365,6.09284954082,0.0,3.20568,2.88716954082
 04/12  23:00:00,56.5391715455,0.0,0.0,0.0,15.863942322,29.242365,6.09119114908,0.0,3.20568,2.88551114908
 04/12  24:00:00,55.8176208868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  01:00:00,55.8005019649,0.0,0.0,0.0,15.863942322,29.242365,6.08902993686,0.0,3.20568,2.88334993686
 04/13  02:00:00,55.7840688552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.772920298,0.0,0.0,0.0,15.863942322,29.242365,6.08904567678,0.0,3.20568,2.88336567678
 04/13  04:00:00,56.0162037415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.9954857593,0.0,0.0,0.0,15.863942322,29.242365,6.08906148607,0.0,3.20568,2.88338148607
 04/13  06:00:00,90.8115061829,7.83802710053,26.4524432616,0.0,15.863942322,29.818365,3.82519183862,0.599511838619,3.20568,0.02
 04/13  07:00:00,149.26750882,7.82079587941,27.2418225438,0.0,80.527626,29.818365,6.09189544813,0.0,3.20568,2.88621544813
 04/13  08:00:00,213.400506242,9.20387647113,46.076003623,0.0,80.527626,75.0917375,30.2321757948,0.0115328742401,24.0426,6.17804292052
 04/13  09:00:00,236.300542647,10.4347168391,67.6990277925,0.0,80.527626,75.0917375,38.1371387249,0.0,24.0426,14.0945387249
 04/13  10:00:00,260.238984749,12.2073197245,85.8460196162,0.0,80.527626,79.0911225,46.5607601767,0.0,32.0568,14.5039601767
 04/13  11:00:00,286.229881617,14.2951574192,109.016293499,0.0,80.527626,79.0911225,46.5863517621,0.0,32.0568,14.5295517621
 04/13  12:00:00,299.013567254,17.1674061516,119.610844149,0.0,80.527626,79.0911225,49.5158649239,0.0009480366856,32.0568,17.4581168872
 04/13  13:00:00,299.909917413,19.9417770226,121.720018755,0.0,80.527626,75.0917375,33.5036689939,0.00194693505152,16.0284,17.4733220589
 04/13  14:00:00,309.858647364,21.9247181744,129.686502187,0.0,80.527626,75.0917375,30.5279269817,0.00149668532509,16.0284,14.4980302964
 04/13  15:00:00,310.24243674,23.4623257764,130.541416411,0.0,80.527626,73.092045,17.7438403314,0.0295128819377,3.20568,14.5086474495
 04/13  16:00:00,287.88620919,18.8484772872,112.809912641,0.0,80.527626,73.092045,6.11219055708,0.020422106531,3.20568,2.88608845055
 04/13  17:00:00,221.567223415,13.5422104068,95.0766721982,0.0,80.527626,29.818365,6.09171789992,0.0,3.20568,2.88603789992
 04/13  18:00:00,211.66579027,11.8891714925,86.8438296283,0.0,80.527626,29.818365,6.09674139526,0.0,3.20568,2.89106139526
 04/13  19:00:00,198.68875311,10.3383019027,72.3044609014,0.0,80.527626,29.818365,8.97515549943,0.0,3.20568,5.76947549943
 04/13  20:00:00,188.781030989,9.32868406279,57.7370358937,0.0,80.527626,29.818365,8.97167537619,0.0,3.20568,5.76599537619
 04/13  21:00:00,56.0323908283,0.0,0.0,0.0,15.863942322,29.242365,6.09854857865,0.0,3.20568,2.89286857865
 04/13  22:00:00,55.8352166057,0.0,0.0,0.0,15.863942322,29.242365,6.09305602397,0.0,3.20568,2.88737602397
 04/13  23:00:00,56.5379400227,0.0,0.0,0.0,15.863942322,29.242365,6.09127533553,0.0,3.20568,2.88559533553
 04/13  24:00:00,55.8126147944,0.0,0.0,0.0,15.863942322,29.242365,6.08892994041,0.0,3.20568,2.88324994041
 04/14  01:00:00,55.7777141125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.7541476037,0.0,0.0,0.0,15.863942322,29.242365,6.0889368381,0.0,3.20568,2.8832568381
 04/14  03:00:00,55.7284531773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.854740827,0.0,0.0,0.0,15.863942322,29.242365,6.088945865,0.0,3.20568,2.883265865
 04/14  05:00:00,56.6626332538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,73.3440476812,7.82079587941,8.73511443677,0.0,15.863942322,29.818365,23.6130939676,20.3874139676,3.20568,0.02
 04/14  07:00:00,134.568939816,7.82079587941,14.0708432918,0.0,80.527626,29.818365,12.0085080154,5.91663983455,3.20568,2.88618818082
 04/14  08:00:00,189.322830917,8.62985354031,22.6695039427,0.0,80.527626,75.0917375,32.713524498,0.0108910198637,24.0426,8.66003347811
 04/14  09:00:00,200.759521453,9.73818404547,32.9181073829,0.0,80.527626,75.0917375,35.6423808552,0.0,24.0426,11.5997808552
 04/14  10:00:00,215.219196313,10.8134992133,42.2568080379,0.0,80.527626,79.0911225,46.565110181,0.00518205046098,32.0568,14.5031281305
 04/14  11:00:00,230.25410144,12.549538438,54.8189319788,0.0,80.527626,79.0911225,49.50001039,0.0148803868133,32.0568,17.4283300032
 04/14  12:00:00,243.247518458,14.9809730966,66.074631036,0.0,80.527626,79.0911225,46.612861047,0.00803289054964,32.0568,14.5480281565
 04/14  13:00:00,247.108332516,17.7931607968,71.111660467,0.0,80.527626,75.0917375,36.418093454,0.0132736528469,16.0284,20.3764198011
 04/14  14:00:00,257.27598545,20.4686287523,78.5939989296,0.0,80.527626,75.0917375,27.6455996086,0.0146483051053,16.0284,11.6025513035
 04/14  15:00:00,266.5896518,23.1373514794,87.2271379874,0.0,80.527626,73.092045,17.747141977,0.0320824513318,3.20568,14.5093795257
 04/14  16:00:00,260.744068261,19.5665218771,84.9623647495,0.0,80.527626,73.092045,6.13663534468,0.0448954561336,3.20568,2.88605988854
 04/14  17:00:00,203.51508077,14.8365441117,75.8180878302,0.0,80.527626,29.818365,6.10644750049,0.0147637295988,3.20568,2.88600377089
 04/14  18:00:00,189.485832283,13.1203739429,63.5411054888,0.0,80.527626,29.818365,6.1102225789,0.0134775919093,3.20568,2.89106498699
 04/14  19:00:00,175.184303413,10.9944877485,48.5518323601,0.0,80.527626,29.818365,8.98086571932,0.00609578268285,3.20568,5.76908993663
 04/14  20:00:00,168.968007227,9.53463679471,38.1089851485,0.0,80.527626,29.818365,8.97144194315,0.0,3.20568,5.76576194315
 04/14  21:00:00,55.7559386404,0.0,0.0,0.0,15.863942322,29.242365,8.97185963852,0.0,3.20568,5.76617963852
 04/14  22:00:00,55.7731170419,0.0,0.0,0.0,15.863942322,29.242365,6.09280850114,0.0,3.20568,2.88712850114
 04/14  23:00:00,56.4887215001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  24:00:00,55.7623842736,0.0,0.0,0.0,15.863942322,29.242365,6.08894072858,0.0,3.20568,2.88326072858
 04/15  01:00:00,55.7406043895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.722624144,0.0,0.0,0.0,15.863942322,29.242365,6.08786203362,0.0,3.20568,2.88218203362
 04/15  03:00:00,55.7106911646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.9306100859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.8996703808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,55.9038839768,0.0,0.0,0.0,15.863942322,29.242365,6.0878445773,0.0,3.20568,2.8821645773
 04/15  07:00:00,47.2691972075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  08:00:00,47.3207192909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.3875342426,0.0,0.0,0.0,15.863942322,29.242365,6.08904268704,0.0,3.20568,2.88336268704
 04/15  10:00:00,47.4434101634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,48.1668901729,0.0,0.0,0.0,15.863942322,29.242365,6.08904481685,0.0,3.20568,2.88336481685
 04/15  12:00:00,47.4955159844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  13:00:00,54.3936549024,0.560082212879,6.32039963337,0.0,15.863942322,29.242365,6.08788551289,0.0,3.20568,2.88220551289
 04/15  14:00:00,69.382074289,1.90431237224,19.9622370568,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,68.5909305269,2.30889081808,18.7539006321,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  16:00:00,75.2999207576,4.07218825845,23.6930267828,0.0,15.863942322,29.242365,6.08789139189,0.0,3.20568,2.88221139189
 04/15  17:00:00,74.8511897199,4.24158756313,23.0883982995,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  18:00:00,76.4082579767,4.42650684987,24.4619963976,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,67.0523572688,2.43786487112,13.9616422108,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,66.8271124368,1.06318155499,9.45904972573,0.0,15.863942322,29.242365,6.08786098755,0.0,3.20568,2.88218098755
 04/15  21:00:00,56.1164131067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.8701949013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,56.52605937,0.0,0.0,0.0,15.863942322,29.242365,6.08778235242,0.0,3.20568,2.88210235242
 04/15  24:00:00,55.8185074659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.7860479286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.7580088738,0.0,0.0,0.0,15.863942322,29.242365,6.0878799336,0.0,3.20568,2.8821999336
