Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/16  03:00:00,55.7382543196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  04:00:00,55.9724676803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.9445852497,0.0,0.0,0.0,15.863942322,29.242365,6.08785647399,0.0,3.20568,2.88217647399
 04/16  06:00:00,55.9428448621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,47.3010911021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.3476108831,0.0,0.0,0.0,15.863942322,29.242365,6.08891900617,0.0,3.20568,2.88323900617
 04/16  09:00:00,47.4170395577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.4747455342,0.0,0.0,0.0,15.863942322,29.242365,6.08891432439,0.0,3.20568,2.88323432439
 04/16  11:00:00,50.1518557856,0.171432736743,1.78761818838,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,52.8377018104,0.749355360982,4.5659674433,0.0,15.863942322,29.242365,6.08899911271,0.0,3.20568,2.88331911271
 04/16  13:00:00,69.999090893,2.48165546754,19.9766127374,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,75.8010505655,3.91274855775,24.3344063909,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,80.4332960437,5.37529962723,27.5045307596,0.0,15.863942322,29.242365,6.08788860122,0.0,3.20568,2.88220860122
 04/16  16:00:00,78.781629092,4.80811769819,26.4224891547,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,79.3870151626,5.5363425036,26.3202774115,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,72.5967976135,4.16525783214,20.9209640029,0.0,15.863942322,29.242365,6.08788830235,0.0,3.20568,2.88220830235
 04/16  19:00:00,66.2260324254,3.25993637014,12.3388734483,0.0,15.863942322,29.242365,3.6509900627,0.425310062698,3.20568,0.02
 04/16  20:00:00,68.2337294016,1.57003362328,10.3702457885,0.0,15.863942322,29.242365,3.52376618685,0.298086186853,3.20568,0.02
 04/16  21:00:00,56.1217268419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,55.9127055745,0.0,0.0,0.0,15.863942322,29.242365,6.08783948407,0.0,3.20568,2.88215948407
 04/16  23:00:00,56.5922723332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  24:00:00,55.870743876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.8217864344,0.0,0.0,0.0,15.863942322,29.242365,6.08902175903,0.0,3.20568,2.88334175903
 04/17  02:00:00,55.8043313257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.7841789895,0.0,0.0,0.0,15.863942322,29.242365,6.08900991634,0.0,3.20568,2.88332991634
 04/17  04:00:00,56.0152975871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,55.977171681,0.0,0.0,0.0,15.863942322,29.242365,6.08899817335,0.0,3.20568,2.88331817335
 04/17  06:00:00,83.6981955778,7.91587359921,19.3057697928,0.0,15.863942322,29.818365,6.39572307757,3.17004307757,3.20568,0.02
 04/17  07:00:00,140.371589141,7.82079587941,19.8290437279,0.0,80.527626,29.818365,6.09179584554,0.0,3.20568,2.88611584554
 04/17  08:00:00,204.4878265,9.3249392588,37.0860717712,0.0,80.527626,75.0917375,32.7120160344,0.00996677946737,24.0426,8.65944925489
 04/17  09:00:00,230.572696612,10.5039805498,61.8949037969,0.0,80.527626,75.0917375,35.640205308,0.0,24.0426,11.597605308
 04/17  10:00:00,258.375804304,12.5506494767,83.6089733262,0.0,80.527626,79.0911225,46.5579702122,0.0,32.0568,14.5011702122
 04/17  11:00:00,279.600908755,14.8576880664,101.797959355,0.0,80.527626,79.0911225,46.5869181359,0.0037402001315,32.0568,14.5263779357
 04/17  12:00:00,293.559453601,17.3832157886,113.916380568,0.0,80.527626,79.0911225,49.5162401818,0.00768693556315,32.0568,17.4517532462
 04/17  13:00:00,293.652094335,18.9830774093,116.390659725,0.0,80.527626,75.0917375,33.4982717821,0.00450091421002,16.0284,17.4653708679
 04/17  14:00:00,300.401216106,21.8640205809,120.267951306,0.0,80.527626,75.0917375,30.5268213321,0.0048922424479,16.0284,14.4935290896
 04/17  15:00:00,311.927667197,24.0975467631,131.555867782,0.0,80.527626,73.092045,14.8221387581,0.00748955989378,3.20568,11.6089691982
 04/17  16:00:00,296.078417953,19.1989524413,120.610070877,0.0,80.527626,73.092045,6.12451303636,0.0326150920611,3.20568,2.88621794429
 04/17  17:00:00,224.568061107,14.062335077,97.5276154549,0.0,80.527626,29.818365,6.09859752728,0.00694050606664,3.20568,2.88597702121
 04/17  18:00:00,211.795190105,12.6248967092,86.2072426983,0.0,80.527626,29.818365,8.9704309188,0.00272509613098,3.20568,5.76202582267
 04/17  19:00:00,198.40069541,10.9234883084,71.4123013941,0.0,80.527626,29.818365,6.09989908209,0.0,3.20568,2.89421908209
 04/17  20:00:00,186.218406218,9.65798128033,54.9173189182,0.0,80.527626,29.818365,8.9716366671,0.0,3.20568,5.7659566671
 04/17  21:00:00,55.9948649142,0.0,0.0,0.0,15.863942322,29.242365,8.97162215761,0.0,3.20568,5.76594215761
 04/17  22:00:00,55.8129314369,0.0,0.0,0.0,15.863942322,29.242365,6.0928399467,0.0,3.20568,2.8871599467
 04/17  23:00:00,56.5085856876,0.0,0.0,0.0,15.863942322,29.242365,6.09108920702,0.0,3.20568,2.88540920702
 04/17  24:00:00,55.7924559041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  01:00:00,55.7880550927,0.0,0.0,0.0,15.863942322,29.242365,6.0889946785,0.0,3.20568,2.8833146785
 04/18  02:00:00,55.7938471411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  03:00:00,55.7699328362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  04:00:00,57.0186412678,0.0,0.0,0.0,15.863942322,29.242365,6.08897593003,0.0,3.20568,2.88329593003
 04/18  05:00:00,56.8532956371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,92.3698791081,7.83031410399,27.5958335334,0.0,15.863942322,29.818365,6.68072114702,0.591762759572,3.20568,2.88327838745
 04/18  07:00:00,150.283371333,7.82079587941,29.6657275348,0.0,80.527626,29.818365,6.09166839057,0.0,3.20568,2.88598839057
 04/18  08:00:00,220.145853539,9.50676752872,52.4922007729,0.0,80.527626,75.0917375,29.835471492,0.0134425970909,24.0426,5.77942889495
 04/18  09:00:00,244.108969433,10.9031542563,75.0061764703,0.0,80.527626,75.0917375,38.5344793391,0.0,24.0426,14.4918793391
 04/18  10:00:00,265.113866426,12.5279055064,90.3590283736,0.0,80.527626,79.0911225,43.6610916845,0.0,32.0568,11.6042916845
 04/18  11:00:00,284.831037509,14.9342461442,106.941359328,0.0,80.527626,79.0911225,49.4874158428,0.0034917402986,32.0568,17.4271241025
 04/18  12:00:00,300.19973883,17.9387019576,119.998874219,0.0,80.527626,79.0911225,49.5118065878,0.00983261819312,32.0568,17.4451739696
 04/18  13:00:00,303.708897142,20.630115071,124.811459917,0.0,80.527626,75.0917375,33.4983175646,0.0117814197715,16.0284,17.4581361448
 04/18  14:00:00,310.859206746,23.0942526218,129.495750816,0.0,80.527626,75.0917375,27.6375030232,0.00927572245223,16.0284,11.5998273007
 04/18  15:00:00,313.804171452,25.6155661738,131.920003584,0.0,80.527626,73.092045,17.7171246741,0.00637636817218,3.20568,14.5050683059
 04/18  16:00:00,299.281259747,21.7070466113,121.31269963,0.0,80.527626,73.092045,6.11172444235,0.0201409133866,3.20568,2.88590352896
 04/18  17:00:00,234.45369355,16.0293028962,105.441294263,0.0,80.527626,29.818365,6.10500718895,0.013194281291,3.20568,2.88613290766
 04/18  18:00:00,226.076125713,14.5167307036,98.5871000143,0.0,80.527626,29.818365,6.10296915956,0.00626601860228,3.20568,2.89102314096
 04/18  19:00:00,213.701547068,12.2491476363,85.6547319884,0.0,80.527626,29.818365,8.97482535795,0.0,3.20568,5.76914535795
 04/18  20:00:00,205.95509626,10.4212023204,74.0658966664,0.0,80.527626,29.818365,8.97124579635,0.0,3.20568,5.76556579635
 04/18  21:00:00,55.8643732621,0.0,0.0,0.0,15.863942322,29.242365,6.09861976551,0.0,3.20568,2.89293976551
 04/18  22:00:00,55.8700682527,0.0,0.0,0.0,15.863942322,29.242365,6.09284457503,0.0,3.20568,2.88716457503
 04/18  23:00:00,56.5417246123,0.0,0.0,0.0,15.863942322,29.242365,6.0910584832,0.0,3.20568,2.8853784832
 04/18  24:00:00,55.8211428101,0.0,0.0,0.0,15.863942322,29.242365,6.08889528318,0.0,3.20568,2.88321528318
 04/19  01:00:00,55.8007313861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.7947647821,0.0,0.0,0.0,15.863942322,29.242365,6.08886693777,0.0,3.20568,2.88318693777
 04/19  03:00:00,55.789688879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,56.0379463374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  05:00:00,56.0082214955,0.0,0.0,0.0,15.863942322,29.242365,6.08836495352,0.0,3.20568,2.88268495352
 04/19  06:00:00,91.297357361,7.8645405017,26.9096939425,0.0,15.863942322,29.818365,3.55380667313,0.328126673126,3.20568,0.02
 04/19  07:00:00,149.875522283,7.82079587941,29.2632279756,0.0,80.527626,29.818365,6.09181233005,0.0,3.20568,2.88613233005
 04/19  08:00:00,224.147787117,9.70598232622,56.2946422619,0.0,80.527626,75.0917375,32.7140721147,0.0122262326134,24.0426,8.6592458821
 04/19  09:00:00,249.985474109,11.2445119498,80.5352596616,0.0,80.527626,75.0917375,35.6403082125,0.0,24.0426,11.5977082125
 04/19  10:00:00,270.177668232,13.1330851821,94.8094453495,0.0,80.527626,79.0911225,46.5566679541,0.0,32.0568,14.4998679541
 04/19  11:00:00,296.042765127,15.9320770483,117.138715901,0.0,80.527626,79.0911225,46.5877402029,0.00552985942936,32.0568,14.5254103435
 04/19  12:00:00,313.396025391,19.3440660287,131.763748277,0.0,80.527626,79.0911225,49.5121436784,0.00553077470024,32.0568,17.4498129037
 04/19  13:00:00,316.894015092,21.8235719672,136.78055123,0.0,80.527626,75.0917375,33.4984570914,0.00735772613199,16.0284,17.4626993652
 04/19  14:00:00,331.692420188,24.7182547728,148.680928581,0.0,80.527626,75.0917375,28.17942686,0.00420224979883,16.0284,12.1468246102
 04/19  15:00:00,332.603972207,27.2146055838,149.097134157,0.0,80.527626,73.092045,17.165795189,0.00215373246973,3.20568,13.9579614565
 04/19  16:00:00,315.823636863,22.7620378824,136.77938109,0.0,80.527626,73.092045,6.133057302,0.0413487014718,3.20568,2.88602860053
 04/19  17:00:00,247.293757283,16.5034449605,117.79218538,0.0,80.527626,29.818365,6.09701544441,0.00539892730258,3.20568,2.8859365171
 04/19  18:00:00,231.595450123,14.4308873153,104.186575331,0.0,80.527626,29.818365,6.0982371712,0.00137744762564,3.20568,2.89117972357
 04/19  19:00:00,219.605542154,12.2905078506,91.2121745932,0.0,80.527626,29.818365,8.97474938963,0.0,3.20568,5.76906938963
 04/19  20:00:00,208.912123325,10.5261941213,76.6265993636,0.0,80.527626,29.818365,8.97132082151,0.0,3.20568,5.76564082151
 04/19  21:00:00,56.0644875432,0.0,0.0,0.0,15.863942322,29.242365,8.97156686874,0.0,3.20568,5.76588686874
 04/19  22:00:00,55.859971028,0.0,0.0,0.0,15.863942322,29.242365,6.09271323621,0.0,3.20568,2.88703323621
 04/19  23:00:00,56.5654064878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  24:00:00,55.8486605116,0.0,0.0,0.0,15.863942322,29.242365,6.08887983005,0.0,3.20568,2.88319983005
 04/20  01:00:00,55.8375393956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.8159105741,0.0,0.0,0.0,15.863942322,29.242365,6.08884667351,0.0,3.20568,2.88316667351
 04/20  03:00:00,55.7931619084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,56.0284243376,0.0,0.0,0.0,15.863942322,29.242365,6.08898867896,0.0,3.20568,2.88330867896
 04/20  05:00:00,55.9839567053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  06:00:00,83.7839834163,7.85357388258,19.4498069138,0.0,15.863942322,29.818365,10.4206455843,4.33168952865,3.20568,2.88327605567
 04/20  07:00:00,142.719210884,7.82079587941,22.1609869528,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/20  08:00:00,216.528931972,9.51697481322,48.8971225875,0.0,80.527626,75.0917375,32.7124923745,0.0115780676496,24.0426,8.65831430683
 04/20  09:00:00,252.229450451,11.0840171754,82.9461461024,0.0,80.527626,75.0917375,35.6388333668,0.0,24.0426,11.5962333668
 04/20  10:00:00,279.123981818,13.1481389925,103.738398951,0.0,80.527626,79.0911225,46.5554224219,0.0,32.0568,14.4986224219
 04/20  11:00:00,300.174421442,15.8670842187,121.335064127,0.0,80.527626,79.0911225,46.5824675268,0.0023825702917,32.0568,14.5232849565
 04/20  12:00:00,309.113036682,18.2117646194,128.612735085,0.0,80.527626,79.0911225,49.5142382351,0.00560820285678,32.0568,17.4518300323
 04/20  13:00:00,313.19146897,21.5498145959,133.34197154,0.0,80.527626,75.0917375,33.4967152434,0.00390808709329,16.0284,17.4644071563
 04/20  14:00:00,327.910485917,23.9466119174,145.664825241,0.0,80.527626,75.0917375,30.5261146053,0.00505559439447,16.0284,14.4926590109
 04/20  15:00:00,331.730723895,27.1992512853,148.243868544,0.0,80.527626,73.092045,14.8142372873,0.000833349043328,3.20568,11.6077239382
 04/20  16:00:00,323.491817164,23.1923530016,144.019315825,0.0,80.527626,73.092045,6.12905374306,0.0372264219964,3.20568,2.88614732107
 04/20  17:00:00,256.996864843,16.3148241137,127.685430027,0.0,80.527626,29.818365,6.09442945042,0.00281298676561,3.20568,2.88593646365
 04/20  18:00:00,243.63276361,14.3829549068,116.272262815,0.0,80.527626,29.818365,8.96743828913,0.0,3.20568,5.76175828913
 04/20  19:00:00,228.362893278,12.117132283,100.145083516,0.0,80.527626,29.818365,6.09969212515,0.0,3.20568,2.89401212515
 04/20  20:00:00,215.894898336,10.4428668445,83.6905267429,0.0,80.527626,29.818365,8.97117431418,0.0,3.20568,5.76549431418
 04/20  21:00:00,56.1101536344,0.0,0.0,0.0,15.863942322,29.242365,8.97106400251,0.0,3.20568,5.76538400251
 04/20  22:00:00,55.8667453119,0.0,0.0,0.0,15.863942322,29.242365,6.09296064037,0.0,3.20568,2.88728064037
 04/20  23:00:00,56.5616021182,0.0,0.0,0.0,15.863942322,29.242365,6.09112195932,0.0,3.20568,2.88544195932
 04/20  24:00:00,55.8461702258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.82305927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.7994915478,0.0,0.0,0.0,15.863942322,29.242365,6.08891780507,0.0,3.20568,2.88323780507
 04/21  03:00:00,55.7828129662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  04:00:00,57.0071964385,0.0,0.0,0.0,15.863942322,29.242365,6.08887817058,0.0,3.20568,2.88319817058
 04/21  05:00:00,56.8015274582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,88.1975265578,7.85135324305,23.4416919657,0.0,15.863942322,29.818365,7.44332747365,1.35448884137,3.20568,2.88315863228
 04/21  07:00:00,146.413572631,7.82079587941,25.8279872478,0.0,80.527626,29.818365,6.09163516301,0.0,3.20568,2.88595516301
 04/21  08:00:00,222.932660518,9.53830243276,55.264777137,0.0,80.527626,75.0917375,29.832803654,0.0113776241729,24.0426,5.77882602979
 04/21  09:00:00,260.275845784,11.0983628661,90.9667820133,0.0,80.527626,75.0917375,38.5304955285,0.0,24.0426,14.4878955285
 04/21  10:00:00,286.603127395,13.1485216891,111.206667695,0.0,80.527626,79.0911225,43.6590926556,0.0,32.0568,11.6022926556
 04/21  11:00:00,308.359374551,15.8994028329,129.493861702,0.0,80.527626,79.0911225,46.5787641788,0.0008897055291,32.0568,14.5210744732
 04/21  12:00:00,322.788698168,18.6924164186,141.816107902,0.0,80.527626,79.0911225,49.511653345,0.00358283747493,32.0568,17.4512705075
 04/21  13:00:00,328.334948781,21.9923186316,148.054251829,0.0,80.527626,75.0917375,33.495588754,0.00372709188399,16.0284,17.4634616622
 04/21  14:00:00,337.498139328,25.560139658,153.643029909,0.0,80.527626,75.0917375,30.5209993591,0.000708418700487,16.0284,14.4918909404
 04/21  15:00:00,336.951339664,28.2146955404,152.437874607,0.0,80.527626,73.092045,14.8131548686,0.00055644843542,3.20568,11.6069184202
 04/21  16:00:00,328.213065263,24.7802910793,147.145659299,0.0,80.527626,73.092045,6.10768806603,0.0163727697747,3.20568,2.88563529625
 04/21  17:00:00,261.27776292,17.3163820961,130.96104668,0.0,80.527626,29.818365,6.09508909327,0.00326994109782,3.20568,2.88613915218
 04/21  18:00:00,247.475944629,15.0885360057,119.404422563,0.0,80.527626,29.818365,8.96715449136,0.0,3.20568,5.76147449136
 04/21  19:00:00,232.248083551,12.7204993412,103.714902745,0.0,80.527626,29.818365,6.10025593084,0.0,3.20568,2.89457593084
 04/21  20:00:00,220.326987945,10.824345894,88.0023987866,0.0,80.527626,29.818365,8.97082518126,0.0,3.20568,5.76514518126
 04/21  21:00:00,55.9244951942,0.0,0.0,0.0,15.863942322,29.242365,8.97067732774,0.0,3.20568,5.76499732774
 04/21  22:00:00,55.9139721783,0.0,0.0,0.0,15.863942322,29.242365,6.09277707366,0.0,3.20568,2.88709707366
 04/21  23:00:00,56.5663947791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  24:00:00,55.8644349091,0.0,0.0,0.0,15.863942322,29.242365,6.08895829193,0.0,3.20568,2.88327829194
 04/22  01:00:00,55.8567042205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.8416923688,0.0,0.0,0.0,15.863942322,29.242365,6.08774460706,0.0,3.20568,2.88206460706
 04/22  03:00:00,55.829284275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  04:00:00,56.0827345392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,56.0431508711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,56.0266200321,0.0,0.0,0.0,15.863942322,29.242365,6.08780245151,0.0,3.20568,2.88212245151
 04/22  07:00:00,47.3732858325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.4225018281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.474103887,0.0,0.0,0.0,15.863942322,29.242365,6.08892603023,0.0,3.20568,2.88324603023
 04/22  10:00:00,49.8757095223,0.173274707302,2.19041636955,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,56.8650758348,1.3545871545,7.27600894749,0.0,15.863942322,29.242365,6.08861781043,0.0,3.20568,2.88293781043
 04/22  12:00:00,78.656952699,4.22631967532,26.862800537,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  13:00:00,79.7245316994,4.1810652065,27.9784226485,0.0,15.863942322,29.242365,6.08784459867,0.0,3.20568,2.88216459867
 04/22  14:00:00,81.8301284981,5.08896900959,29.1772776249,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,81.8498628784,4.81347854463,29.4732321281,0.0,15.863942322,29.242365,3.2261667382,0.000486738199401,3.20568,0.02
 04/22  16:00:00,84.8676329813,5.70109275732,31.61660159,0.0,15.863942322,29.242365,3.22648077566,0.00080077565941,3.20568,0.02
 04/22  17:00:00,80.1070230282,4.89341846137,27.6759915172,0.0,15.863942322,29.242365,6.08777622517,0.000429290876685,3.20568,2.88166693429
 04/22  18:00:00,81.9001471884,5.65553368185,28.721131587,0.0,15.863942322,29.242365,3.22623447538,0.000554475377474,3.20568,0.02
 04/22  19:00:00,78.7143415965,4.57624210366,23.4850468053,0.0,15.863942322,29.242365,3.24391642791,0.018236427905,3.20568,0.02
 04/22  20:00:00,71.1460555173,2.37021441296,12.4596576256,0.0,15.863942322,29.242365,6.27194180454,0.184101116766,3.20568,2.88216068777
 04/22  21:00:00,56.1202698106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.8999329911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  23:00:00,56.5769247659,0.0,0.0,0.0,15.863942322,29.242365,6.08782634836,0.0,3.20568,2.88214634836
 04/22  24:00:00,55.8880523162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.8845753323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.8744213168,0.0,0.0,0.0,15.863942322,29.242365,6.08776031403,0.0,3.20568,2.88208031403
 04/23  03:00:00,55.7907900271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  04:00:00,56.0233625888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.9850613247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,55.9931156528,0.0,0.0,0.0,15.863942322,29.242365,6.0878116279,0.0,3.20568,2.8821316279
 04/23  07:00:00,47.3538365132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.3989642501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  09:00:00,47.4606801146,0.0,0.0,0.0,15.863942322,29.242365,6.08896720081,0.0,3.20568,2.88328720081
 04/23  10:00:00,49.6905439887,0.172073633097,2.01188587343,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,55.9129690065,1.18626543681,6.50033810547,0.0,15.863942322,29.242365,6.08891357841,0.0,3.20568,2.88323357841
 04/23  12:00:00,66.8757150985,3.05075458147,16.2710095817,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,78.8223747647,4.3419689887,26.9176247563,0.0,15.863942322,29.242365,6.08896541692,0.0,3.20568,2.88328541692
 04/23  14:00:00,77.1399116351,4.32888786236,25.2437735884,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,82.4816765269,5.45655251636,29.4624985832,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,79.7449838036,4.80715236716,27.3884340491,0.0,15.863942322,29.242365,6.08784279052,0.0,3.20568,2.88216279052
 04/23  17:00:00,81.650915263,5.66408542267,28.4544729269,0.0,15.863942322,29.242365,3.2261774723,0.000497472300213,3.20568,0.02
 04/23  18:00:00,75.1104760516,4.60676985279,22.9842266323,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,76.4577428551,4.25032887804,22.9914660712,0.0,15.863942322,29.242365,6.22492418499,0.137101524839,3.20568,2.88214266015
 04/23  20:00:00,67.0910187697,1.79813694974,8.99582993221,0.0,15.863942322,29.242365,3.38358053068,0.157900530679,3.20568,0.02
 04/23  21:00:00,61.194738902,0.521331239267,4.56173783979,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.9047646471,0.0,0.0,0.0,15.863942322,29.242365,6.08775510911,0.0,3.20568,2.88207510911
 04/23  23:00:00,56.5784767266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.8920748127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.8462483057,0.0,0.0,0.0,15.863942322,29.242365,6.08851782189,0.0,3.20568,2.88283782189
 04/24  02:00:00,55.8088081545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.7985217433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  04:00:00,56.043932034,0.0,0.0,0.0,15.863942322,29.242365,6.0889044975,0.0,3.20568,2.8832244975
 04/24  05:00:00,56.0057000196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  06:00:00,91.480322586,7.95305668216,28.4249527986,0.0,15.863942322,29.818365,6.14583785139,0.0569067428242,3.20568,2.88325110857
 04/24  07:00:00,152.260946429,7.82079587941,31.633799894,0.0,80.527626,29.818365,6.09175755676,0.0,3.20568,2.88607755676
 04/24  08:00:00,238.784542052,9.93112489353,70.6878917127,0.0,80.527626,75.0917375,29.8332349098,0.0119771727515,24.0426,5.77865773704
 04/24  09:00:00,272.887846263,11.5829035075,103.087126401,0.0,80.527626,75.0917375,38.5288293218,0.0,24.0426,14.4862293218
 04/24  10:00:00,296.169976315,13.8421215628,120.082219867,0.0,80.527626,79.0911225,43.6571841537,0.0,32.0568,11.6003841537
 04/24  11:00:00,310.696017892,16.3651183134,131.372657097,0.0,80.527626,79.0911225,46.5774125158,0.00076509607794,32.0568,14.5198474197
 04/24  12:00:00,317.89247779,18.533334491,137.098908441,0.0,80.527626,79.0911225,49.5063382013,0.00346285674665,32.0568,17.4460753446
 04/24  13:00:00,318.983577392,21.1502426056,139.566178523,0.0,80.527626,75.0917375,33.4915714684,0.00601091159289,16.0284,17.4571605569
 04/24  14:00:00,326.066163872,23.8802937299,143.914432568,0.0,80.527626,75.0917375,27.6299737496,0.00588011180027,16.0284,11.5956936378
 04/24  15:00:00,326.598654016,26.130474234,144.20681892,0.0,80.527626,73.092045,17.7087732072,0.000383023199762,3.20568,14.502710184
 04/24  16:00:00,316.379052363,20.9087008835,139.216124306,0.0,80.527626,73.092045,6.12560131657,0.0339299338756,3.20568,2.88599138269
 04/24  17:00:00,248.60451806,14.2999150988,121.330528048,0.0,80.527626,29.818365,6.0915398186,0.0,3.20568,2.8858598186
 04/24  18:00:00,236.812711877,12.6179841615,111.229902509,0.0,80.527626,29.818365,6.09657895025,0.0,3.20568,2.89089895025
 04/24  19:00:00,229.016636438,11.1203928769,103.223129598,0.0,80.527626,29.818365,8.97426467054,0.0,3.20568,5.76858467054
 04/24  20:00:00,224.663203113,9.92596610383,92.9592668171,0.0,80.527626,29.818365,8.97056625888,0.0,3.20568,5.76488625888
 04/24  21:00:00,56.1383937091,0.0,0.0,0.0,15.863942322,29.242365,6.09820404706,0.0,3.20568,2.89252404706
 04/24  22:00:00,55.9333157578,0.0,0.0,0.0,15.863942322,29.242365,6.09287515047,0.0,3.20568,2.88719515047
 04/24  23:00:00,56.6316877168,0.0,0.0,0.0,15.863942322,29.242365,6.090998771,0.0,3.20568,2.885318771
 04/24  24:00:00,55.8877558628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.8717617998,0.0,0.0,0.0,15.863942322,29.242365,6.08889856682,0.0,3.20568,2.88321856682
 04/25  02:00:00,55.8541959076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.8396988474,0.0,0.0,0.0,15.863942322,29.242365,6.08883081249,0.0,3.20568,2.88315081249
 04/25  04:00:00,57.1584806586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  05:00:00,56.9618315687,0.0,0.0,0.0,15.863942322,29.242365,6.08893500268,0.0,3.20568,2.88325500268
 04/25  06:00:00,108.505751989,8.31858506464,44.5523591443,0.0,15.863942322,29.818365,3.24090822686,0.0152282268613,3.20568,0.02
 04/25  07:00:00,161.219726706,7.82079587941,40.5270577935,0.0,80.527626,29.818365,6.09158937707,0.0,3.20568,2.88590937707
 04/25  08:00:00,225.27421272,10.1068286376,57.0252015977,0.0,80.527626,75.0917375,29.8207387423,0.0,24.0426,5.77813874229
 04/25  09:00:00,232.877857019,10.9588299043,63.7659598765,0.0,80.527626,75.0917375,38.5301607085,0.0,24.0426,14.4875607085
 04/25  10:00:00,244.276494893,11.8685495976,70.2368663571,0.0,80.527626,79.0911225,43.6568314929,0.0,32.0568,11.6000314929
 04/25  11:00:00,255.087481363,12.9895338097,79.2122454775,0.0,80.527626,79.0911225,49.4762417645,0.0,32.0568,17.4194417645
 04/25  12:00:00,259.365016954,14.0195091578,83.1585827888,0.0,80.527626,79.0911225,46.6003343786,0.0,32.0568,14.5435343786
 04/25  13:00:00,247.888990759,14.6914522671,75.0224119784,0.0,80.527626,75.0917375,33.5076451091,0.0197886252778,16.0284,17.4594564838
 04/25  14:00:00,239.206074208,14.9811755778,66.0702009197,0.0,80.527626,75.0917375,30.5196215795,0.00256029993802,16.0284,14.4886612796
 04/25  15:00:00,231.038164358,15.0018046972,59.897413011,0.0,80.527626,73.092045,14.8376539966,0.0265987036772,3.20568,11.6053752929
 04/25  16:00:00,213.393914597,10.8920650524,46.3792468079,0.0,80.527626,73.092045,6.1075223796,0.0158895384021,3.20568,2.8859528412
 04/25  17:00:00,158.361263244,8.79891404623,36.7212636137,0.0,80.527626,29.818365,6.09164581904,0.0,3.20568,2.88596581904
 04/25  18:00:00,156.254350207,8.41730506051,35.0043008764,0.0,80.527626,29.818365,6.09641009352,0.0,3.20568,2.89073009352
 04/25  19:00:00,153.414325587,8.1414614687,31.1205916825,0.0,80.527626,29.818365,8.97354609305,0.0,3.20568,5.76786609305
 04/25  20:00:00,157.522181468,7.94751436952,28.2912797915,0.0,80.527626,29.818365,8.97063268858,0.0,3.20568,5.76495268858
 04/25  21:00:00,55.7401496894,0.0,0.0,0.0,15.863942322,29.242365,8.52420399191,0.0,3.20568,5.31852399191
 04/25  22:00:00,55.7649763497,0.0,0.0,0.0,15.863942322,29.242365,3.67071652729,0.0,3.20568,0.465036527293
 04/25  23:00:00,56.4765996442,0.0,0.0,0.0,15.863942322,29.242365,6.09106548339,0.0,3.20568,2.88538548339
 04/25  24:00:00,55.7683340656,0.0,0.0,0.0,15.863942322,29.242365,6.08890765436,0.0,3.20568,2.88322765436
 04/26  01:00:00,55.762565379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.7537400433,0.0,0.0,0.0,15.863942322,29.242365,6.08883006886,0.0,3.20568,2.88315006886
 04/26  03:00:00,55.7465046701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,56.0017534869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  05:00:00,55.9806099997,0.0,0.0,0.0,15.863942322,29.242365,6.08892664726,0.0,3.20568,2.88324664726
 04/26  06:00:00,84.770713964,7.82163007111,21.8893825922,0.0,15.863942322,29.818365,7.51747622188,4.29179622188,3.20568,0.02
 04/26  07:00:00,142.808782031,7.82079587941,22.2526449881,0.0,80.527626,29.818365,6.13102765569,0.0394308404346,3.20568,2.88591681526
 04/26  08:00:00,198.581303184,8.8494423157,31.6796347078,0.0,80.527626,75.0917375,32.7093317793,0.00953489083707,24.0426,8.65719688848
 04/26  09:00:00,208.563978608,9.4881813149,40.9757827339,0.0,80.527626,75.0917375,35.635149614,0.0,24.0426,11.592549614
 04/26  10:00:00,222.293230319,9.92954754255,50.2398423096,0.0,80.527626,79.0911225,43.6573146209,0.0,32.0568,11.6005146209
 04/26  11:00:00,237.200570943,10.5289362905,63.8243705113,0.0,80.527626,79.0911225,49.4766237151,0.0,32.0568,17.4198237151
 04/26  12:00:00,243.518165454,11.2880140607,70.0785144271,0.0,80.527626,79.0911225,46.5961007507,0.0,32.0568,14.5393007507
 04/26  13:00:00,242.913930686,12.2551629046,72.4963346722,0.0,80.527626,75.0917375,33.5013875053,0.013898166996,16.0284,17.4590893383
 04/26  14:00:00,249.458655273,13.1753195305,78.1135178343,0.0,80.527626,75.0917375,30.5167547995,0.0,16.0284,14.4883547995
 04/26  15:00:00,253.521633259,14.1726273377,83.1747305534,0.0,80.527626,73.092045,14.832484302,0.0218519460754,3.20568,11.6049523559
 04/26  16:00:00,246.293913367,11.0804577646,79.0304588521,0.0,80.527626,73.092045,6.10631247176,0.0146882762613,3.20568,2.8859441955
 04/26  17:00:00,192.321743768,9.28456709474,70.1182944049,0.0,80.527626,29.818365,6.09162918368,0.0,3.20568,2.88594918368
 04/26  18:00:00,187.240338307,8.83501491683,65.4882176681,0.0,80.527626,29.818365,6.09636622281,0.0,3.20568,2.89068622281
 04/26  19:00:00,183.871077496,8.59344371402,60.7238654844,0.0,80.527626,29.818365,8.9734076181,0.0,3.20568,5.7677276181
 04/26  20:00:00,186.177808269,8.36817524875,56.1545549869,0.0,80.527626,29.818365,8.97047124478,0.0,3.20568,5.76479124478
 04/26  21:00:00,56.0256420243,0.0,0.0,0.0,15.863942322,29.242365,6.09811199378,0.0,3.20568,2.89243199378
 04/26  22:00:00,55.8425743264,0.0,0.0,0.0,15.863942322,29.242365,6.09278271179,0.0,3.20568,2.88710271179
 04/26  23:00:00,56.5381552643,0.0,0.0,0.0,15.863942322,29.242365,6.09098670715,0.0,3.20568,2.88530670715
 04/26  24:00:00,55.8214821854,0.0,0.0,0.0,15.863942322,29.242365,6.08882964079,0.0,3.20568,2.88314964079
 04/27  01:00:00,55.7979228964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.7851418397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.7747081598,0.0,0.0,0.0,15.863942322,29.242365,6.08891576416,0.0,3.20568,2.88323576416
 04/27  04:00:00,56.0175621732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  05:00:00,55.991434971,0.0,0.0,0.0,15.863942322,29.242365,6.08883398942,0.0,3.20568,2.88315398942
 04/27  06:00:00,89.9776100021,7.82380063611,27.0638803781,0.0,15.863942322,29.818365,4.10297661521,0.877296615206,3.20568,0.02
 04/27  07:00:00,149.377419682,7.82079587941,28.7775818476,0.0,80.527626,29.818365,6.09148650136,0.0,3.20568,2.88580650136
 04/27  08:00:00,215.383150381,9.22265596987,48.0480510404,0.0,80.527626,75.0917375,32.7108470274,0.0114212631341,24.0426,8.65682576427
 04/27  09:00:00,238.943809489,10.3426434114,70.4436521199,0.0,80.527626,75.0917375,35.6356005919,0.0,24.0426,11.5930005919
 04/27  10:00:00,271.645777669,11.9814273381,97.4521978243,0.0,80.527626,79.0911225,43.6560847184,0.0,32.0568,11.5992847184
 04/27  11:00:00,298.720933672,14.1820224075,121.590653001,0.0,80.527626,79.0911225,49.4743748892,0.0,32.0568,17.4175748892
 04/27  12:00:00,312.974158146,17.2231732617,133.493341545,0.0,80.527626,79.0911225,46.5988869457,0.000695364719012,32.0568,14.541391581
 04/27  13:00:00,316.876791733,20.5710543441,138.033172164,0.0,80.527626,75.0917375,33.4870722877,0.00263750822612,16.0284,17.4560347795
 04/27  14:00:00,328.977143635,24.0241112339,146.667634833,0.0,80.527626,75.0917375,27.6252461079,0.00351600916489,16.0284,11.5933300987
 04/27  15:00:00,322.82398522,24.9179456812,141.628166001,0.0,80.527626,73.092045,17.708437113,0.00348242622455,3.20568,14.4992746868
 04/27  16:00:00,300.556131861,19.2943662319,124.9987865,0.0,80.527626,73.092045,6.11169265613,0.0200608617469,3.20568,2.88595179438
 04/27  17:00:00,236.358811054,14.0230207164,109.36111923,0.0,80.527626,29.818365,6.0914775618,0.0,3.20568,2.8857975618
 04/27  18:00:00,226.041236074,12.3077373265,100.76599625,0.0,80.527626,29.818365,6.09643200525,0.0,3.20568,2.89075200525
 04/27  19:00:00,216.67036298,11.0128200263,90.9765404047,0.0,80.527626,29.818365,8.97381309696,0.0,3.20568,5.76813309696
 04/27  20:00:00,211.858670363,9.95352839097,80.1237875859,0.0,80.527626,29.818365,8.97005719568,0.0,3.20568,5.76437719568
 04/27  21:00:00,56.1212084199,0.0,0.0,0.0,15.863942322,29.242365,6.09820995813,0.0,3.20568,2.89252995813
 04/27  22:00:00,55.882314658,0.0,0.0,0.0,15.863942322,29.242365,6.09261821069,0.0,3.20568,2.88693821069
 04/27  23:00:00,56.5826757523,0.0,0.0,0.0,15.863942322,29.242365,6.09101911399,0.0,3.20568,2.88533911399
 04/27  24:00:00,55.8657395231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.8541186591,0.0,0.0,0.0,15.863942322,29.242365,6.0888112001,0.0,3.20568,2.8831312001
 04/28  02:00:00,55.8434609498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  03:00:00,55.8295547498,0.0,0.0,0.0,15.863942322,29.242365,6.0888925519,0.0,3.20568,2.8832125519
 04/28  04:00:00,57.1362307049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.9310856429,0.0,0.0,0.0,15.863942322,29.242365,6.08880376645,0.0,3.20568,2.88312376645
 04/28  06:00:00,105.332862405,8.26364863406,41.472791646,0.0,15.863942322,29.818365,3.2533002759,0.0276202759013,3.20568,0.02
 04/28  07:00:00,161.153220086,7.82079587941,40.469117555,0.0,80.527626,29.818365,6.09154004256,0.0,3.20568,2.88586004256
 04/28  08:00:00,228.626428189,10.1303747386,60.3571895748,0.0,80.527626,75.0917375,29.8210820043,0.0,24.0426,5.77848200428
 04/28  09:00:00,231.869999463,11.0156672594,62.7188415704,0.0,80.527626,75.0917375,38.5277275917,0.0,24.0426,14.4851275917
 04/28  10:00:00,245.552217001,12.2695538918,71.1337377694,0.0,80.527626,79.0911225,43.6555929085,0.0,32.0568,11.5987929085
 04/28  11:00:00,268.987930518,14.5133145376,91.6080114033,0.0,80.527626,79.0911225,46.5734167785,0.0,32.0568,14.5166167785
 04/28  12:00:00,278.302160337,15.7976345337,100.32501679,0.0,80.527626,79.0911225,49.4973985196,0.0,32.0568,17.4405985196
 04/28  13:00:00,281.765716163,18.5015911429,105.06854703,0.0,80.527626,75.0917375,33.4786273628,0.0,16.0284,17.4502273628
 04/28  14:00:00,286.358358012,19.3734483389,108.779923539,0.0,80.527626,75.0917375,27.6228994329,0.0,16.0284,11.5944994329
 04/28  15:00:00,288.924223086,19.2891767753,113.41765937,0.0,80.527626,73.092045,17.7263222108,0.0228264597137,3.20568,14.497815751
 04/28  16:00:00,276.665337347,14.7824231984,105.663405437,0.0,80.527626,73.092045,3.24120774262,0.0155277426156,3.20568,0.02
 04/28  17:00:00,214.923077427,11.0040293685,90.9829202236,0.0,80.527626,29.818365,6.09164442481,0.0,3.20568,2.88596442481
 04/28  18:00:00,203.850497005,10.301910784,80.6274465356,0.0,80.527626,29.818365,8.9670527363,0.0,3.20568,5.7613727363
 04/28  19:00:00,189.092127136,9.47058489338,65.2905099186,0.0,80.527626,29.818365,8.97329219652,0.0,3.20568,5.76761219652
 04/28  20:00:00,185.663483017,8.92741989714,55.2785520498,0.0,80.527626,29.818365,6.09803923216,0.0,3.20568,2.89235923216
 04/28  21:00:00,55.8748127963,0.0,0.0,0.0,15.863942322,29.242365,8.97043516477,0.0,3.20568,5.76475516477
 04/28  22:00:00,55.837579944,0.0,0.0,0.0,15.863942322,29.242365,6.09271500867,0.0,3.20568,2.88703500867
 04/28  23:00:00,56.5414031957,0.0,0.0,0.0,15.863942322,29.242365,6.090869919,0.0,3.20568,2.885189919
 04/28  24:00:00,55.8281168957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.8116327792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.8011933576,0.0,0.0,0.0,15.863942322,29.242365,6.08771411437,0.0,3.20568,2.88203411437
 04/29  03:00:00,55.800964279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,56.0600684987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,56.0340642673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,54.5999072934,0.0,0.0,0.0,15.863942322,29.242365,6.08772647042,0.0,3.20568,2.88204647042
 04/29  07:00:00,47.3779032684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.4021497258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.4425397271,0.0,0.0,0.0,15.863942322,29.242365,6.08877482635,0.0,3.20568,2.88309482635
 04/29  10:00:00,47.4548389143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  11:00:00,48.1711333526,0.0,0.0,0.0,15.863942322,29.242365,6.08884875184,0.0,3.20568,2.88316875184
 04/29  12:00:00,47.4880668846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,61.6530725139,1.02556304171,13.134943464,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,68.211889763,1.61003836083,19.0928650768,0.0,15.863942322,29.242365,6.08778584913,0.0,3.20568,2.88210584913
 04/29  15:00:00,70.8590924722,1.87851109175,21.459606189,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,65.6315423867,1.51124493254,16.604360849,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  17:00:00,68.1696308684,1.77328457799,18.884016223,0.0,15.863942322,29.242365,6.08779741943,0.0,3.20568,2.88211741943
 04/29  18:00:00,67.2785914359,1.74172959934,18.0338616409,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  19:00:00,55.4662753303,0.579799717947,5.72078562238,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,56.2486593697,0.0,0.0,0.0,15.863942322,29.242365,6.08769274464,0.0,3.20568,2.88201274464
 04/29  21:00:00,56.0586811986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.8373893703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.5080008068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.8078147267,0.0,0.0,0.0,15.863942322,29.242365,6.08770428514,0.0,3.20568,2.88202428514
 04/30  01:00:00,55.7945774015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.789016595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.7796475081,0.0,0.0,0.0,15.863942322,29.242365,6.08770984134,0.0,3.20568,2.88202984134
 04/30  04:00:00,56.026317282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,56.0003633143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,54.5648226764,0.0,0.0,0.0,15.863942322,29.242365,6.08771560189,0.0,3.20568,2.88203560189
 04/30  07:00:00,47.3491710416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  08:00:00,47.3880319923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.4370055241,0.0,0.0,0.0,15.863942322,29.242365,6.08878498932,0.0,3.20568,2.88310498932
 04/30  10:00:00,47.4599592345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  11:00:00,48.1781336048,0.0,0.0,0.0,15.863942322,29.242365,6.08885129441,0.0,3.20568,2.88317129441
 04/30  12:00:00,47.5027079794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  13:00:00,66.1899141004,1.3574195422,17.3261130658,0.0,15.863942322,29.242365,6.08888540052,0.0,3.20568,2.88320540052
 04/30  14:00:00,65.1401291594,1.44532885914,16.230645305,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,66.3426126291,1.64537430736,17.240630838,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,76.343174202,4.12254428251,24.7284265795,0.0,15.863942322,29.242365,3.37939554656,0.153715546556,3.20568,0.02
 04/30  17:00:00,74.3394464247,4.45863512914,22.4072884285,0.0,15.863942322,29.242365,6.64956836869,0.561784809833,3.20568,2.88210355886
 04/30  18:00:00,63.0239210255,1.8665443025,13.7172731967,0.0,15.863942322,29.242365,3.72207126924,0.496391269236,3.20568,0.02
 04/30  19:00:00,59.0161792719,0.971634086179,8.90839095193,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,56.2287993251,0.0,0.0,0.0,15.863942322,29.242365,6.0877189206,0.0,3.20568,2.8820389206
 04/30  21:00:00,56.0430574167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.8281859101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.4854338531,0.0,0.0,0.0,15.863942322,29.242365,6.08772398691,0.0,3.20568,2.88204398691
 04/30  24:00:00,55.7788294457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.7561029385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  02:00:00,55.7349357652,0.0,0.0,0.0,15.863942322,29.242365,6.08883736811,0.0,3.20568,2.88315736811
 05/01  03:00:00,55.7131448817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  04:00:00,55.9264840106,0.0,0.0,0.0,15.863942322,29.242365,6.08872747425,0.0,3.20568,2.88304747425
 05/01  05:00:00,55.8976022636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,65.7037700258,7.82124721022,2.95274967653,0.0,15.863942322,29.818365,25.4921990873,22.2665190873,3.20568,0.02
 05/01  07:00:00,123.792241466,7.82079587941,3.39165603547,0.0,80.527626,29.818365,20.0841192168,13.9926056903,3.20568,2.8858335265
 05/01  08:00:00,174.033721766,8.78038413309,7.35349655428,0.0,80.527626,75.0917375,41.10791774,8.40870951112,24.0426,8.65660822891
 05/01  09:00:00,183.776458892,9.83063607133,15.9734141115,0.0,80.527626,75.0917375,37.2921912733,1.6585989065,24.0426,11.5909923668
 05/01  10:00:00,196.505909709,10.6749508646,23.801858046,0.0,80.527626,79.0911225,43.6541551531,0.0,32.0568,11.5973551531
 05/01  11:00:00,209.709565419,11.9971066463,34.9137181205,0.0,80.527626,79.0911225,46.5736068412,0.00154962067919,32.0568,14.5152572205
 05/01  12:00:00,222.173979365,13.7850383337,46.2629326511,0.0,80.527626,79.0911225,49.5066455249,0.00973636827134,32.0568,17.4401091566
 05/01  13:00:00,220.243419216,15.3238534191,46.791592194,0.0,80.527626,75.0917375,33.5080370587,0.0299205283933,16.0284,17.4497165303
 05/01  14:00:00,224.323641398,16.8888821015,49.3153956286,0.0,80.527626,75.0917375,27.6334805319,0.012863358734,16.0284,11.5922171731
 05/01  15:00:00,227.401235911,18.5359097866,52.7462425794,0.0,80.527626,73.092045,17.7366460271,0.0352488502497,3.20568,14.4957171769
 05/01  16:00:00,216.680847859,14.2588439926,46.368987715,0.0,80.527626,73.092045,3.27834549542,0.0526654954165,3.20568,0.02
 05/01  17:00:00,163.637036484,11.3326620421,39.5711033198,0.0,80.527626,29.818365,6.09346725118,0.00196124575385,3.20568,2.88582600543
 05/01  18:00:00,161.320282326,10.773493621,37.812643591,0.0,80.527626,29.818365,8.9671298198,0.0,3.20568,5.7614498198
 05/01  19:00:00,155.536959289,9.77472648748,31.3630674226,0.0,80.527626,29.818365,6.0992616608,0.0,3.20568,2.8935816608
 05/01  20:00:00,154.25494886,8.84687478697,23.9280568218,0.0,80.527626,29.818365,9.0035226185,0.0333739301526,3.20568,5.76446868834
 05/01  21:00:00,55.8760905329,0.0,0.0,0.0,15.863942322,29.242365,8.97029649207,0.0,3.20568,5.76461649207
 05/01  22:00:00,55.7300744672,0.0,0.0,0.0,15.863942322,29.242365,6.09235883844,0.0,3.20568,2.88667883844
 05/01  23:00:00,56.4460642704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  24:00:00,55.724662127,0.0,0.0,0.0,15.863942322,29.242365,6.08877716936,0.0,3.20568,2.88309716936
 05/02  01:00:00,55.712156819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  02:00:00,55.6785457126,0.0,0.0,0.0,15.863942322,29.242365,6.08882702545,0.0,3.20568,2.88314702545
 05/02  03:00:00,55.6687880995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  04:00:00,56.8227284256,0.0,0.0,0.0,15.863942322,29.242365,6.08871012366,0.0,3.20568,2.88303012366
 05/02  05:00:00,56.6265954442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  06:00:00,65.3684148326,7.82079587941,2.25006561602,0.0,15.863942322,29.818365,38.0869629804,34.8612829804,3.20568,0.02
 05/02  07:00:00,122.582545827,7.82079587941,2.16514920786,0.0,80.527626,29.818365,29.5232869349,23.4318092532,3.20568,2.88579768173
 05/02  08:00:00,172.522838052,8.2389602389,6.37068986769,0.0,80.527626,75.0917375,42.4674803716,9.76859021945,24.0426,8.6562901522
 05/02  09:00:00,181.560094093,9.13956615737,14.4418130353,0.0,80.527626,75.0917375,38.4598382031,2.82712211782,24.0426,11.5901160852
 05/02  10:00:00,197.212097294,9.92400893707,25.2446821205,0.0,80.527626,79.0911225,43.6550549618,0.0,32.0568,11.5982549618
 05/02  11:00:00,212.342267247,10.9086920137,38.6049437427,0.0,80.527626,79.0911225,46.5705881609,0.0,32.0568,14.5137881609
 05/02  12:00:00,223.240503537,12.4704569121,48.6206242694,0.0,80.527626,79.0911225,49.5076561723,0.0130012622403,32.0568,17.43785491
 05/02  13:00:00,230.116282875,14.5662493778,57.3839163492,0.0,80.527626,75.0917375,33.5203224817,0.045886413934,16.0284,17.4460360678
 05/02  14:00:00,240.713360173,16.8657386521,65.6753257515,0.0,80.527626,75.0917375,27.6350800522,0.0149787495402,16.0284,11.5917013027
 05/02  15:00:00,248.321317298,19.2848750249,72.8551733828,0.0,80.527626,73.092045,17.7391261384,0.0382571630764,3.20568,14.4951889753
 05/02  16:00:00,235.507528235,15.0921355544,64.2584922216,0.0,80.527626,73.092045,3.29599819266,0.0703181926643,3.20568,0.02
 05/02  17:00:00,180.158044394,11.9479292826,55.4171874498,0.0,80.527626,29.818365,6.10041372723,0.00898328650417,3.20568,2.88575044073
 05/02  18:00:00,174.633064659,11.2388465106,50.6162550532,0.0,80.527626,29.818365,6.09868472169,0.00261833928873,3.20568,2.8903863824
 05/02  19:00:00,163.158403336,9.97938868557,39.0050955633,0.0,80.527626,29.818365,8.97358102084,0.0,3.20568,5.76790102084
 05/02  20:00:00,160.744889808,8.9480995503,30.5130331796,0.0,80.527626,29.818365,8.96988266178,0.0,3.20568,5.76420266178
 05/02  21:00:00,55.7377147196,0.0,0.0,0.0,15.863942322,29.242365,8.9699815611,0.0,3.20568,5.7643015611
 05/02  22:00:00,55.7644089079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  23:00:00,56.4822495877,0.0,0.0,0.0,15.863942322,29.242365,6.0909897543,0.0,3.20568,2.8853097543
 05/02  24:00:00,55.7626265866,0.0,0.0,0.0,15.863942322,29.242365,6.08883727032,0.0,3.20568,2.88315727032
 05/03  01:00:00,55.739288125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.7253004617,0.0,0.0,0.0,15.863942322,29.242365,6.08871046812,0.0,3.20568,2.88303046812
 05/03  03:00:00,55.7008398861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.913791193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  05:00:00,55.8812524028,0.0,0.0,0.0,15.863942322,29.242365,6.0887540924,0.0,3.20568,2.8830740924
 05/03  06:00:00,65.1457179289,7.82079587941,2.3842781641,0.0,15.863942322,29.818365,35.7742034117,32.5485234117,3.20568,0.02
 05/03  07:00:00,130.955713183,7.82079587941,10.4847210344,0.0,80.527626,29.818365,16.272867583,10.181568737,3.20568,2.88561884606
 05/03  08:00:00,192.749292534,8.68576319704,26.0256443353,0.0,80.527626,75.0917375,29.83162909,0.0114090270304,24.0426,5.77762006297
 05/03  09:00:00,209.452804659,9.88812957955,41.4276897539,0.0,80.527626,75.0917375,38.5249616552,0.0,24.0426,14.4823616552
