Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  10:00:00,225.345267663,11.0018843065,52.1657666128,0.0,80.527626,79.0911225,43.6588753859,0.00586147555378,32.0568,11.5962139104
 05/03  11:00:00,242.716175983,12.8250402101,66.9650048938,0.0,80.527626,79.0911225,46.5831809702,0.0125654885366,32.0568,14.5138154816
 05/03  12:00:00,254.691016308,15.297821568,77.1684524211,0.0,80.527626,79.0911225,49.506636087,0.0168295385632,32.0568,17.4330065484
 05/03  13:00:00,260.571189016,18.2068239873,84.1314423841,0.0,80.527626,75.0917375,30.5858071197,0.0130348077453,16.0284,14.544372312
 05/03  14:00:00,277.892577614,22.0045265594,97.6400375508,0.0,80.527626,75.0917375,30.5208277261,0.00832497543227,16.0284,14.4841027507
 05/03  15:00:00,284.454686188,24.295632231,103.904823324,0.0,80.527626,73.092045,14.8183470333,0.0118960983298,3.20568,11.6007709349
 05/03  16:00:00,272.883760429,19.5565261556,97.0834563538,0.0,80.527626,73.092045,6.15819460082,0.0667673440734,3.20568,2.88574725674
 05/03  17:00:00,213.84349107,14.7848656686,86.134131794,0.0,80.527626,29.818365,6.10565412283,0.0141253465799,3.20568,2.88584877625
 05/03  18:00:00,205.508128379,13.5661783624,79.0807307384,0.0,80.527626,29.818365,6.10994003589,0.0136254002378,3.20568,2.89063463565
 05/03  19:00:00,190.196014201,11.7516483352,63.9005663873,0.0,80.527626,29.818365,8.97777379242,0.00451066400047,3.20568,5.76758312842
 05/03  20:00:00,180.671883612,10.0612242162,48.9911976124,0.0,80.527626,29.818365,8.96938952674,0.0,3.20568,5.76370952674
 05/03  21:00:00,55.9865801423,0.0,0.0,0.0,15.863942322,29.242365,6.09778907084,0.0,3.20568,2.89210907084
 05/03  22:00:00,55.8197343839,0.0,0.0,0.0,15.863942322,29.242365,6.09263466973,0.0,3.20568,2.88695466973
 05/03  23:00:00,56.532014035,0.0,0.0,0.0,15.863942322,29.242365,6.09094441771,0.0,3.20568,2.88526441771
 05/03  24:00:00,55.8173097896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.791439666,0.0,0.0,0.0,15.863942322,29.242365,6.08880335827,0.0,3.20568,2.88312335827
 05/04  02:00:00,55.7619548701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.7480273882,0.0,0.0,0.0,15.863942322,29.242365,6.08883928713,0.0,3.20568,2.88315928713
 05/04  04:00:00,55.9997059239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.9747037813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,75.2945455724,7.82218970519,12.455143294,0.0,15.863942322,29.818365,12.2865143125,6.19767074534,3.20568,2.88316356719
 05/04  07:00:00,133.120628366,7.82079587941,12.6486618503,0.0,80.527626,29.818365,6.091299008,0.0,3.20568,2.885619008
 05/04  08:00:00,194.401205411,9.57696879373,26.779537605,0.0,80.527626,75.0917375,29.8340416017,0.0143855748952,24.0426,5.7770560268
 05/04  09:00:00,214.440235303,11.0523182219,45.2261932093,0.0,80.527626,75.0917375,35.6312325692,0.0,24.0426,11.5886325692
 05/04  10:00:00,233.607503793,12.6184320392,58.7809075618,0.0,80.527626,79.0911225,46.5460479343,0.0,32.0568,14.4892479343
 05/04  11:00:00,246.864678066,14.6431796633,69.2994884238,0.0,80.527626,79.0911225,46.5692556362,0.0,32.0568,14.5124556362
 05/04  12:00:00,257.333409489,17.2148797016,77.9004947972,0.0,80.527626,79.0911225,46.6011795503,0.0106063420687,32.0568,14.5337732083
 05/04  13:00:00,264.346499096,20.2093677732,85.8916723633,0.0,80.527626,75.0917375,33.4919872569,0.0166024092866,16.0284,17.4469848476
 05/04  14:00:00,273.810844024,22.8783615035,92.6821064803,0.0,80.527626,75.0917375,27.6336335637,0.0144344877876,16.0284,11.5907990759
 05/04  15:00:00,280.888595819,25.2844885847,99.3449997863,0.0,80.527626,73.092045,17.7108722166,0.0114752328197,3.20568,14.4937169838
 05/04  16:00:00,269.635225462,20.6022354278,92.8258918369,0.0,80.527626,73.092045,3.2782060068,0.0525260067967,3.20568,0.02
 05/04  17:00:00,206.157036086,15.5455361191,77.7619367342,0.0,80.527626,29.818365,6.09138673671,0.0,3.20568,2.88570673671
 05/04  18:00:00,195.535391825,14.1530145086,68.5507344899,0.0,80.527626,29.818365,8.96669700983,0.0,3.20568,5.76101700983
 05/04  19:00:00,182.028772876,12.2161484882,55.2884952473,0.0,80.527626,29.818365,6.09897362357,0.0,3.20568,2.89329362357
 05/04  20:00:00,167.408623047,10.2627273627,35.5730637847,0.0,80.527626,29.818365,8.97013874939,0.0,3.20568,5.76445874939
 05/04  21:00:00,55.9501113729,0.0,0.0,0.0,15.863942322,29.242365,8.96986812875,0.0,3.20568,5.76418812875
 05/04  22:00:00,55.7891636446,0.0,0.0,0.0,15.863942322,29.242365,6.09237418505,0.0,3.20568,2.88669418505
 05/04  23:00:00,56.5059098629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  24:00:00,55.7968716461,0.0,0.0,0.0,15.863942322,29.242365,6.08879261006,0.0,3.20568,2.88311261006
 05/05  01:00:00,55.8055665208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.7925058203,0.0,0.0,0.0,15.863942322,29.242365,6.08881869187,0.0,3.20568,2.88313869187
 05/05  03:00:00,55.7701884338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.9985794298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  05:00:00,56.810363846,0.0,0.0,0.0,15.863942322,29.242365,6.08868082117,0.0,3.20568,2.88300082117
 05/05  06:00:00,80.223135114,7.82594155739,16.9736828903,0.0,15.863942322,29.818365,5.28161819764,2.05593819764,3.20568,0.02
 05/05  07:00:00,147.048072263,7.82079587941,26.4678919146,0.0,80.527626,29.818365,6.09135569031,0.0,3.20568,2.88567569031
 05/05  08:00:00,217.344179517,9.57095660206,49.6474297501,0.0,80.527626,75.0917375,29.8328494154,0.0132809280709,24.0426,5.7769684873
 05/05  09:00:00,237.280973832,10.8831460837,68.2298626662,0.0,80.527626,75.0917375,38.5227964983,0.0,24.0426,14.4801964983
 05/05  10:00:00,262.122912942,12.6781095226,87.2334418432,0.0,80.527626,79.0911225,43.6516151931,0.0,32.0568,11.5948151931
 05/05  11:00:00,291.24555823,15.3120159831,112.97458764,0.0,80.527626,79.0911225,46.5698327262,0.00158039171441,32.0568,14.5114523345
 05/05  12:00:00,306.993520736,18.3132214887,126.417977582,0.0,80.527626,79.0911225,46.5909450191,0.00572438822647,32.0568,14.5284206309
 05/05  13:00:00,312.410372938,21.4535181566,132.675638597,0.0,80.527626,75.0917375,33.4878251929,0.00891897419048,16.0284,17.4505062187
 05/05  14:00:00,335.364940248,25.1555624105,151.905319869,0.0,80.527626,75.0917375,27.623266333,0.00512859228877,16.0284,11.5897377407
 05/05  15:00:00,338.982483516,28.4139425826,154.265520103,0.0,80.527626,73.092045,17.7016543927,0.00136788981795,3.20568,14.4946065029
 05/05  16:00:00,332.438157424,25.759862804,150.382325689,0.0,80.527626,73.092045,6.12433816145,0.032935158844,3.20568,2.8857230026
 05/05  17:00:00,262.395168164,17.2966813303,132.086207251,0.0,80.527626,29.818365,3.2277928671,0.00211286710397,3.20568,0.02
 05/05  18:00:00,249.984174015,15.2206202827,121.777144134,0.0,80.527626,29.818365,8.96761333386,0.000829607571133,3.20568,5.76110372629
 05/05  19:00:00,235.2693069,12.7614069834,108.123830292,0.0,80.527626,29.818365,8.97314519847,0.0,3.20568,5.76746519847
 05/05  20:00:00,223.102346641,10.8500637758,90.7552766125,0.0,80.527626,29.818365,6.09791604416,0.0,3.20568,2.89223604416
 05/05  21:00:00,55.9145599092,0.0,0.0,0.0,15.863942322,29.242365,8.96988917776,0.0,3.20568,5.76420917776
 05/05  22:00:00,55.8696415329,0.0,0.0,0.0,15.863942322,29.242365,6.09255920017,0.0,3.20568,2.88687920017
 05/05  23:00:00,56.5823133036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  24:00:00,55.8732630837,0.0,0.0,0.0,15.863942322,29.242365,6.08883701499,0.0,3.20568,2.88315701499
 05/06  01:00:00,55.8640577477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.8469060004,0.0,0.0,0.0,15.863942322,29.242365,6.0877072646,0.0,3.20568,2.8820272646
 05/06  03:00:00,55.8254338806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,56.0799987365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,56.0573893533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,54.6265805875,0.0,0.0,0.0,15.863942322,29.242365,6.08767425764,0.0,3.20568,2.88199425764
 05/06  07:00:00,47.4096316647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.4366001501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.4800823675,0.0,0.0,0.0,15.863942322,29.242365,6.08870029351,0.0,3.20568,2.88302029351
 05/06  10:00:00,54.6573362601,0.646997538923,6.48993691356,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  11:00:00,61.104017627,2.81123258192,10.0513588108,0.0,15.863942322,29.242365,6.08882244554,0.0,3.20568,2.88314244554
 05/06  12:00:00,82.6259406017,4.65553780371,30.3950975043,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  13:00:00,79.17104495,4.55887335247,27.0393044203,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,85.8433186192,5.33680489037,32.9395656947,0.0,15.863942322,29.242365,6.08774531224,0.0,3.20568,2.88206531224
 05/06  15:00:00,79.9708149437,4.80970352956,27.593409224,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,89.1371163451,5.69971260707,35.8690517357,0.0,15.863942322,29.242365,3.22679301472,0.0011130147242,3.20568,0.02
 05/06  17:00:00,79.8934108712,4.9039508276,27.4297541842,0.0,15.863942322,29.242365,6.08823087541,0.000474100845248,3.20568,2.88207677456
 05/06  18:00:00,86.5951939653,5.71103676763,33.340028549,0.0,15.863942322,29.242365,3.2267003566,0.0010203565952,3.20568,0.02
 05/06  19:00:00,75.8854601722,4.58170411477,22.0571701901,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,75.878804747,3.55622243957,15.9787067661,0.0,15.863942322,29.242365,3.24932281929,0.0236428192859,3.20568,0.02
 05/06  21:00:00,74.1436525433,2.4193512732,15.5779534489,0.0,15.863942322,29.242365,6.08774537663,0.0,3.20568,2.88206537663
 05/06  22:00:00,55.9202343755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.5971598618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.9132975849,0.0,0.0,0.0,15.863942322,29.242365,6.08771120848,0.0,3.20568,2.88203120848
 05/07  01:00:00,55.9043792654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.8979086633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.8805087226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,56.1140730964,0.0,0.0,0.0,15.863942322,29.242365,6.08767035839,0.0,3.20568,2.88199035839
 05/07  05:00:00,56.0362524426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,53.1772829864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.4028124563,0.0,0.0,0.0,15.863942322,29.242365,6.0877437375,0.0,3.20568,2.8820637375
 05/07  08:00:00,47.4368664626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,49.7325419986,0.173371810932,2.07863498704,0.0,15.863942322,29.242365,6.08879834968,0.0,3.20568,2.88311834968
 05/07  10:00:00,58.4228750141,2.32501941483,8.57702327289,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,69.1295334991,3.66530142405,17.2224401196,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,78.1203619322,4.68031311603,25.8733557525,0.0,15.863942322,29.242365,6.08881188771,0.0,3.20568,2.88313188771
 05/07  13:00:00,80.7885627238,4.7650509795,28.4475715754,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,84.3904270111,5.21386991614,31.5935315481,0.0,15.863942322,29.242365,6.08774331091,0.0,3.20568,2.88206331091
 05/07  15:00:00,85.5674482658,5.26229160456,32.7303806697,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,84.2237673475,5.4325615183,31.2313599729,0.0,15.863942322,29.242365,3.22684324756,0.0011632475611,3.20568,0.02
 05/07  17:00:00,82.6424158994,5.28834743274,29.8188324511,0.0,15.863942322,29.242365,3.2269587778,0.00127877779751,3.20568,0.02
 05/07  18:00:00,78.7271631637,5.26186504752,25.9527547021,0.0,15.863942322,29.242365,6.08774826682,0.0,3.20568,2.88206826682
 05/07  19:00:00,73.8806002073,4.45834373054,20.2048464678,0.0,15.863942322,29.242365,3.3095573968,0.083877396804,3.20568,0.02
 05/07  20:00:00,70.6254512417,2.30001296168,12.0264380688,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,59.5768419496,0.339000743949,3.11412092647,0.0,15.863942322,29.242365,6.08773041595,0.0,3.20568,2.88205041595
 05/07  22:00:00,55.9201446592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,56.5859649817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.8814859582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.8774353578,0.0,0.0,0.0,15.863942322,29.242365,6.0887477543,0.0,3.20568,2.8830677543
 05/08  02:00:00,55.8832038476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  03:00:00,55.8743390084,0.0,0.0,0.0,15.863942322,29.242365,6.08875374003,0.0,3.20568,2.88307374003
 05/08  04:00:00,56.1407918909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,56.0732823126,0.0,0.0,0.0,15.863942322,29.242365,6.08875976902,0.0,3.20568,2.88307976902
 05/08  06:00:00,103.756821706,8.29297879968,41.7069237951,0.0,15.863942322,29.818365,3.24157491143,0.0158949114349,3.20568,0.02
 05/08  07:00:00,164.62569686,7.82941446779,43.9223542956,0.0,80.527626,29.818365,6.09131129714,0.0,3.20568,2.88563129714
 05/08  08:00:00,254.141034382,11.5978338698,84.3642749346,0.0,80.527626,75.0917375,29.8275993219,0.00830754355587,24.0426,5.77669177832
 05/08  09:00:00,279.801223095,13.8626912584,107.718439176,0.0,80.527626,75.0917375,35.6284642729,0.0,24.0426,11.5858642729
 05/08  10:00:00,303.363353738,16.5105267734,124.600261079,0.0,80.527626,79.0911225,46.543001097,0.0,32.0568,14.486201097
 05/08  11:00:00,330.040936101,19.8994356173,147.153125616,0.0,80.527626,79.0911225,46.5703060505,0.00339408064631,32.0568,14.5101119698
 05/08  12:00:00,334.889720601,22.7690277641,149.816341809,0.0,80.527626,79.0911225,46.5950561643,0.00745376898985,32.0568,14.5308023953
 05/08  13:00:00,320.359844406,24.3131783825,137.738881233,0.0,80.527626,75.0917375,33.4759946225,0.00789442656017,16.0284,17.4397001959
 05/08  14:00:00,326.538332273,25.7154365402,142.524544325,0.0,80.527626,75.0917375,27.6253354237,0.00783393662346,16.0284,11.5891014871
 05/08  15:00:00,331.308814326,27.234713321,147.780553158,0.0,80.527626,73.092045,14.8037552055,0.00243899211463,3.20568,11.5956362134
 05/08  16:00:00,329.186021317,25.5769599329,147.324108108,0.0,80.527626,73.092045,6.13202123174,0.0408241562175,3.20568,2.88551707552
 05/08  17:00:00,263.125878066,18.2707095835,131.859016515,0.0,80.527626,29.818365,6.09503354247,0.00377709381526,3.20568,2.88557644866
 05/08  18:00:00,249.292252749,16.1276997863,120.175348489,0.0,80.527626,29.818365,6.10389552866,0.00769689768967,3.20568,2.89051863097
 05/08  19:00:00,237.598542154,13.9981936001,108.902798212,0.0,80.527626,29.818365,8.97276994447,0.0,3.20568,5.76708994447
 05/08  20:00:00,216.348337942,11.7812468412,82.772838494,0.0,80.527626,29.818365,8.96940631572,0.0,3.20568,5.76372631572
 05/08  21:00:00,56.1243895189,0.0,0.0,0.0,15.863942322,29.242365,6.09742323065,0.0,3.20568,2.89174323065
 05/08  22:00:00,55.8601489824,0.0,0.0,0.0,15.863942322,29.242365,6.09232978949,0.0,3.20568,2.88664978949
 05/08  23:00:00,56.5710076293,0.0,0.0,0.0,15.863942322,29.242365,6.09090139123,0.0,3.20568,2.88522139123
 05/08  24:00:00,55.854420861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  01:00:00,55.8385324601,0.0,0.0,0.0,15.863942322,29.242365,6.08866079136,0.0,3.20568,2.88298079136
 05/09  02:00:00,55.8303059401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.8230224816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,57.1063505713,0.0,0.0,0.0,15.863942322,29.242365,6.08865942943,0.0,3.20568,2.88297942943
 05/09  05:00:00,56.8566080711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,87.878231819,8.06674697695,25.744459616,0.0,15.863942322,29.818365,6.17877834794,0.0901202430402,3.20568,2.8829781049
 05/09  07:00:00,150.312834662,7.82079587941,29.6900123737,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/09  08:00:00,226.05937187,10.2267179963,57.6866629659,0.0,80.527626,75.0917375,32.7088347745,0.0114366356698,24.0426,8.65479813886
 05/09  09:00:00,252.136058815,12.1560081863,81.7952216998,0.0,80.527626,75.0917375,35.627875251,0.0,24.0426,11.585275251
 05/09  10:00:00,279.178288287,14.1367803215,102.822043545,0.0,80.527626,79.0911225,43.6495444459,0.0,32.0568,11.5927444459
 05/09  11:00:00,308.240038227,16.7234140881,128.558658321,0.0,80.527626,79.0911225,46.5662548519,0.00058356329703,32.0568,14.5088712886
 05/09  12:00:00,322.430660975,19.6359848872,140.531317119,0.0,80.527626,79.0911225,49.4889928519,0.00514908215032,32.0568,17.4270437698
 05/09  13:00:00,329.091155693,23.2083954527,147.599979536,0.0,80.527626,75.0917375,30.573722339,0.00347648593201,16.0284,14.5418458531
 05/09  14:00:00,310.909290938,24.1620935936,128.498810135,0.0,80.527626,75.0917375,27.6237127198,0.00800936375479,16.0284,11.5873033561
 05/09  15:00:00,249.418891325,18.5076560531,74.7685707205,0.0,80.527626,73.092045,17.7710048255,0.0741187008866,3.20568,14.4912061247
 05/09  16:00:00,216.60767421,11.663790877,48.8331698201,0.0,80.527626,73.092045,6.10379751817,0.0125414689312,3.20568,2.88557604924
 05/09  17:00:00,164.471605163,9.15086771443,42.4696781014,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/09  18:00:00,170.153467388,9.18566901993,48.1051746288,0.0,80.527626,29.818365,8.96617554189,0.0,3.20568,5.76049554189
 05/09  19:00:00,165.522337743,8.38969005071,42.8395521062,0.0,80.527626,29.818365,6.09885227926,0.0,3.20568,2.89317227926
 05/09  20:00:00,168.108077106,8.09241114012,38.6657537095,0.0,80.527626,29.818365,8.9692096671,0.0,3.20568,5.7635296671
 05/09  21:00:00,55.7804066512,0.0,0.0,0.0,15.863942322,29.242365,8.96937356733,0.0,3.20568,5.76369356733
 05/09  22:00:00,55.7983907633,0.0,0.0,0.0,15.863942322,29.242365,6.09217233772,0.0,3.20568,2.88649233772
 05/09  23:00:00,56.4856009791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  24:00:00,55.7590168945,0.0,0.0,0.0,15.863942322,29.242365,6.08878737855,0.0,3.20568,2.88310737855
 05/10  01:00:00,55.7359831478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.7311995327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.7226749518,0.0,0.0,0.0,15.863942322,29.242365,6.08877559201,0.0,3.20568,2.88309559201
 05/10  04:00:00,55.9641798166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.940193965,0.0,0.0,0.0,15.863942322,29.242365,6.08876672264,0.0,3.20568,2.88308672264
 05/10  06:00:00,75.6325055793,7.82079587941,14.2255208429,0.0,15.863942322,29.818365,17.5246228171,14.2989428171,3.20568,0.02
 05/10  07:00:00,138.932462489,7.82079587941,18.40294727,0.0,80.527626,29.818365,10.8730765047,4.78176052344,3.20568,2.88563598124
 05/10  08:00:00,199.40298674,8.43648087162,32.8932485767,0.0,80.527626,75.0917375,29.8308457703,0.0120973003489,24.0426,5.77614846998
 05/10  09:00:00,224.554753808,9.84743302561,56.5478561767,0.0,80.527626,75.0917375,35.6293255734,0.0,24.0426,11.5867255734
 05/10  10:00:00,255.372625741,11.1753632146,81.9865235082,0.0,80.527626,79.0911225,46.5415194055,0.0,32.0568,14.4847194055
 05/10  11:00:00,277.416499176,13.0849830401,101.399247921,0.0,80.527626,79.0911225,46.5638880001,0.0,32.0568,14.5070880001
 05/10  12:00:00,289.819576439,15.7344492425,111.836058933,0.0,80.527626,79.0911225,46.5896449367,0.00379906041371,32.0568,14.5290458763
 05/10  13:00:00,298.191650275,18.9429818219,120.977036026,0.0,80.527626,75.0917375,33.4752109084,0.00985302648399,16.0284,17.4369578819
 05/10  14:00:00,312.82270713,22.7397604832,131.798275536,0.0,80.527626,75.0917375,27.6219357805,0.00630934816678,16.0284,11.5872264323
 05/10  15:00:00,315.363789779,25.2577684911,133.815232927,0.0,80.527626,73.092045,14.8095467716,0.00702234398826,3.20568,11.5968444276
 05/10  16:00:00,294.522958534,19.9127011798,118.347057874,0.0,80.527626,73.092045,6.11400197669,0.0228713183939,3.20568,2.8854506583
 05/10  17:00:00,209.400002408,11.5807759071,84.8777871389,0.0,80.527626,29.818365,6.0911719216,0.0,3.20568,2.8854919216
 05/10  18:00:00,182.28194177,9.86538839699,59.5255910219,0.0,80.527626,29.818365,6.09576264594,0.0,3.20568,2.89008264594
 05/10  19:00:00,172.189857425,8.98752818475,48.6323269825,0.0,80.527626,29.818365,8.97248016937,0.0,3.20568,5.76680016937
 05/10  20:00:00,174.053921934,8.72323967291,43.7198414584,0.0,80.527626,29.818365,6.09728262631,0.0,3.20568,2.89160262631
 05/10  21:00:00,55.9643957611,0.0,0.0,0.0,15.863942322,29.242365,8.96952368036,0.0,3.20568,5.76384368036
 05/10  22:00:00,55.7893090956,0.0,0.0,0.0,15.863942322,29.242365,6.09216491589,0.0,3.20568,2.88648491589
 05/10  23:00:00,56.5027951207,0.0,0.0,0.0,15.863942322,29.242365,6.09065424934,0.0,3.20568,2.88497424934
 05/10  24:00:00,55.7825685074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.7675141692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.7605784314,0.0,0.0,0.0,15.863942322,29.242365,6.08863980451,0.0,3.20568,2.88295980451
 05/11  03:00:00,55.7369155807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,55.9599165329,0.0,0.0,0.0,15.863942322,29.242365,6.08862365551,0.0,3.20568,2.88294365551
 05/11  05:00:00,55.938283179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  06:00:00,75.6569907065,7.82079587941,14.2481060877,0.0,15.863942322,29.818365,16.6600767311,13.4343967311,3.20568,0.02
 05/11  07:00:00,138.943762053,7.82079587941,18.4136397517,0.0,80.527626,29.818365,10.3375479423,4.24615954647,3.20568,2.88570839581
 05/11  08:00:00,202.129723863,8.53498981209,35.5075519141,0.0,80.527626,75.0917375,32.7100559023,0.0127931138418,24.0426,8.65466278846
 05/11  09:00:00,233.21032977,10.0742169688,64.9595503705,0.0,80.527626,75.0917375,35.6275336625,0.0,24.0426,11.5849336625
 05/11  10:00:00,253.981945907,11.3316512549,80.4418470099,0.0,80.527626,79.0911225,43.6481407621,0.0,32.0568,11.5913407621
 05/11  11:00:00,276.802895638,13.40824154,100.45254748,0.0,80.527626,79.0911225,46.563973758,0.0,32.0568,14.507173758
 05/11  12:00:00,289.427361729,16.0981944424,111.083039557,0.0,80.527626,79.0911225,46.5874936522,0.00414523655277,32.0568,14.5265484156
 05/11  13:00:00,292.42791605,19.1023787463,115.070248761,0.0,80.527626,75.0917375,33.4782724732,0.0113167346325,16.0284,17.4385557386
 05/11  14:00:00,301.133837273,22.1877773565,120.684192884,0.0,80.527626,75.0917375,27.6237263273,0.00688191315992,16.0284,11.5884444141
 05/11  15:00:00,302.678973196,23.8318218115,122.604940458,0.0,80.527626,73.092045,14.807135518,0.00707831932583,3.20568,11.5943771987
 05/11  16:00:00,256.962054923,14.708628209,86.0731893249,0.0,80.527626,73.092045,6.13999316712,0.0486723747069,3.20568,2.88564079241
 05/11  17:00:00,184.610407862,10.6007720095,61.1198223884,0.0,80.527626,29.818365,6.09120493928,0.0,3.20568,2.88552493928
 05/11  18:00:00,181.493104733,10.5233251131,58.0877769486,0.0,80.527626,29.818365,6.09606099886,0.0,3.20568,2.89038099886
 05/11  19:00:00,170.449314574,9.05128741013,46.8398560251,0.0,80.527626,29.818365,8.97234102708,0.0,3.20568,5.76666102708
 05/11  20:00:00,172.351695299,8.49189670016,42.2562754695,0.0,80.527626,29.818365,6.09754865336,0.0,3.20568,2.89186865336
 05/11  21:00:00,55.9759822729,0.0,0.0,0.0,15.863942322,29.242365,8.96912540079,0.0,3.20568,5.76344540079
 05/11  22:00:00,55.8051792922,0.0,0.0,0.0,15.863942322,29.242365,6.09242386247,0.0,3.20568,2.88674386247
 05/11  23:00:00,56.5062269917,0.0,0.0,0.0,15.863942322,29.242365,6.09064523549,0.0,3.20568,2.88496523549
 05/11  24:00:00,55.7821747153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  01:00:00,55.7763950812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.7678814591,0.0,0.0,0.0,15.863942322,29.242365,6.08873456616,0.0,3.20568,2.88305456616
 05/12  03:00:00,55.7511654224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.9604860217,0.0,0.0,0.0,15.863942322,29.242365,6.08871097638,0.0,3.20568,2.88303097638
 05/12  05:00:00,56.7669053206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,79.6034153023,7.82079587941,17.7759236567,0.0,15.863942322,29.818365,14.0350554172,7.94636798068,3.20568,2.88300743657
 05/12  07:00:00,141.104132859,7.82079587941,20.5618314694,0.0,80.527626,29.818365,3.32085199929,0.0951719992935,3.20568,0.02
 05/12  08:00:00,214.208698163,9.31933980705,46.777831138,0.0,80.527626,75.0917375,32.7100372668,0.0135745672143,24.0426,8.65386269963
 05/12  09:00:00,245.053135765,10.8266534431,76.0416693475,0.0,80.527626,75.0917375,35.6278605112,0.0,24.0426,11.5852605112
 05/12  10:00:00,265.432372238,12.458539744,90.7642467658,0.0,80.527626,79.0911225,43.6482826291,0.0,32.0568,11.5914826291
 05/12  11:00:00,279.494336607,14.1818737754,102.38344433,0.0,80.527626,79.0911225,46.5638384795,0.0,32.0568,14.5070384795
 05/12  12:00:00,296.238957575,16.8368207881,117.162519527,0.0,80.527626,79.0911225,46.5858271436,0.0048404735483,32.0568,14.52418667
 05/12  13:00:00,304.243392594,19.6917016399,126.29505279,0.0,80.527626,75.0917375,33.4677278403,0.00166180576086,16.0284,17.4376660345
 05/12  14:00:00,307.335559902,22.1692769241,126.912193521,0.0,80.527626,75.0917375,27.6215853422,0.00532922417535,16.0284,11.587856118
 05/12  15:00:00,287.351091628,21.3766459457,109.77626409,0.0,80.527626,73.092045,14.8198503746,0.0205403881596,3.20568,11.5936299864
 05/12  16:00:00,251.47684791,14.086816906,81.2265859226,0.0,80.527626,73.092045,6.10575824436,0.0149229009982,3.20568,2.88515534336
 05/12  17:00:00,195.472958863,10.8665613992,71.6992419605,0.0,80.527626,29.818365,6.09110034008,0.0,3.20568,2.88542034008
 05/12  18:00:00,203.998366706,10.346820265,80.7203443866,0.0,80.527626,29.818365,6.09592706345,0.0,3.20568,2.89024706345
 05/12  19:00:00,203.589367312,9.74265678351,80.9257473367,0.0,80.527626,29.818365,8.97202541032,0.0,3.20568,5.76634541032
 05/12  20:00:00,195.593352982,9.06347293483,65.0662402938,0.0,80.527626,29.818365,6.0973827561,0.0,3.20568,2.8917027561
 05/12  21:00:00,55.8205108717,0.0,0.0,0.0,15.863942322,29.242365,8.96948926577,0.0,3.20568,5.76380926577
 05/12  22:00:00,55.8326259674,0.0,0.0,0.0,15.863942322,29.242365,6.09225289928,0.0,3.20568,2.88657289928
 05/12  23:00:00,56.5133377858,0.0,0.0,0.0,15.863942322,29.242365,6.09073828459,0.0,3.20568,2.88505828459
 05/12  24:00:00,55.785401541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  01:00:00,55.7695581112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.7529084525,0.0,0.0,0.0,15.863942322,29.242365,6.08766157937,0.0,3.20568,2.88198157937
 05/13  03:00:00,55.7398527211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.9806860403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,55.9588219987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,53.0925965734,0.0,0.0,0.0,15.863942322,29.242365,6.08769511771,0.0,3.20568,2.88201511771
 05/13  07:00:00,47.3324926375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  08:00:00,47.4032379752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.4623508453,0.0,0.0,0.0,15.863942322,29.242365,6.08864576708,0.0,3.20568,2.88296576708
 05/13  10:00:00,47.4936164545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,54.4743898815,0.556373075414,5.71962336181,0.0,15.863942322,29.242365,6.08861497469,0.0,3.20568,2.88293497469
 05/13  12:00:00,55.3896063008,1.33628078973,6.52622511408,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,72.4290859613,3.48049797734,21.405372324,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,76.2080698943,4.47329276194,24.1934092571,0.0,15.863942322,29.242365,6.0877072408,0.0,3.20568,2.8820272408
 05/13  15:00:00,77.4333623104,4.77155387662,25.1261767294,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,83.6767033604,5.49018501808,30.6501429785,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,77.680495093,4.93970522105,25.2131807372,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,80.7892631478,5.44726280866,27.8302675687,0.0,15.863942322,29.242365,6.08758318213,0.0,3.20568,2.88190318213
 05/13  19:00:00,70.8356835707,4.43186538092,18.6222946816,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,69.9275911596,2.42624296713,11.1962441616,0.0,15.863942322,29.242365,3.56892122342,0.343241223415,3.20568,0.02
 05/13  21:00:00,58.355052079,0.22336864824,2.01192998851,0.0,15.863942322,29.242365,6.08769475748,0.0,3.20568,2.88201475748
 05/13  22:00:00,55.8967539859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.5462882114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.8543244575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.8453728644,0.0,0.0,0.0,15.863942322,29.242365,6.08766934922,0.0,3.20568,2.88198934922
 05/14  02:00:00,55.7869752423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.7630604159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,56.0090954768,0.0,0.0,0.0,15.863942322,29.242365,6.08769665516,0.0,3.20568,2.88201665516
 05/14  05:00:00,55.9759921207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,53.1117879586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.3673412093,0.0,0.0,0.0,15.863942322,29.242365,6.08761271467,0.0,3.20568,2.88193271467
 05/14  08:00:00,47.4287380086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  09:00:00,47.4791758803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.5094294375,0.0,0.0,0.0,15.863942322,29.242365,6.08871863491,0.0,3.20568,2.88303863491
 05/14  11:00:00,54.5456515723,0.511714961418,5.82082351282,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,71.919086181,3.62526372198,20.760287114,0.0,15.863942322,29.242365,6.08872236024,0.0,3.20568,2.88304236024
 05/14  13:00:00,75.751259738,4.58549181184,23.6317999792,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,77.8335065453,4.43634728031,25.8444007727,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,82.8259287319,5.5615383053,29.7160966898,0.0,15.863942322,29.242365,6.08770328786,0.0,3.20568,2.88202328786
 05/14  16:00:00,76.5278402816,4.63199471411,24.3692595848,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,82.6645667393,5.74223805955,29.4019750723,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,76.2252372078,4.62679275413,24.0779902263,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,78.9175218597,5.15205015343,25.9697549289,0.0,15.863942322,29.242365,6.12334801679,0.0356407603351,3.20568,2.88202725646
 05/14  20:00:00,72.4846618864,2.9003398489,13.2741187438,0.0,15.863942322,29.242365,3.83510845527,0.609428455273,3.20568,0.02
 05/14  21:00:00,59.9207321678,0.375915494185,3.41395445504,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.9283103261,0.0,0.0,0.0,15.863942322,29.242365,6.08768855072,0.0,3.20568,2.88200855072
 05/14  23:00:00,56.5997870819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.904422484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.9050574692,0.0,0.0,0.0,15.863942322,29.242365,6.08872359712,0.0,3.20568,2.88304359712
 05/15  02:00:00,55.8426643019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.8218453918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,56.0763945499,0.0,0.0,0.0,15.863942322,29.242365,6.08867815538,0.0,3.20568,2.88299815538
 05/15  05:00:00,56.054576602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,99.701886281,8.30759518287,37.6611324874,0.0,15.863942322,29.818365,6.12220347967,0.0335707022936,3.20568,2.88295277737
 05/15  07:00:00,160.891845255,7.82162193878,40.2077103133,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/15  08:00:00,256.499716514,11.3839781777,86.9362868355,0.0,80.527626,75.0917375,32.6958991813,0.0,24.0426,8.65329918125
 05/15  09:00:00,287.099386915,13.9087207098,114.959941761,0.0,80.527626,75.0917375,35.626949035,0.0,24.0426,11.584349035
 05/15  10:00:00,309.212279431,16.4167261056,130.535885739,0.0,80.527626,79.0911225,43.6451766145,0.0,32.0568,11.5883766145
 05/15  11:00:00,331.13309882,19.9572346919,148.199604946,0.0,80.527626,79.0911225,46.5630752723,0.000962113246931,32.0568,14.505313159
 05/15  12:00:00,341.117125567,22.8155627431,156.011530612,0.0,80.527626,79.0911225,46.5821148083,0.00272521479847,32.0568,14.5225895935
 05/15  13:00:00,337.920135201,24.8917527308,154.732210818,0.0,80.527626,75.0917375,33.4615697002,0.0,16.0284,17.4331697002
 05/15  14:00:00,341.72010847,26.8427403382,156.581260836,0.0,80.527626,75.0917375,27.6126104504,0.0,16.0284,11.5842104504
 05/15  15:00:00,339.755828484,28.7631761117,154.695969596,0.0,80.527626,73.092045,14.7989932584,0.000453955183018,3.20568,11.5928593033
 05/15  16:00:00,323.483352586,24.8020878855,142.404645928,0.0,80.527626,73.092045,6.10922269531,0.0180266239436,3.20568,2.88551607136
 05/15  17:00:00,252.155494299,17.3233549327,121.834487831,0.0,80.527626,29.818365,3.2310073436,0.00532734360356,3.20568,0.02
 05/15  18:00:00,244.127545475,15.9747599894,115.158483155,0.0,80.527626,29.818365,8.97022749908,0.00449313585967,3.20568,5.76005436322
 05/15  19:00:00,227.397194964,13.8044560463,100.325744886,0.0,80.527626,29.818365,8.97422384534,0.00272904985915,3.20568,5.76581479548
 05/15  20:00:00,215.489222191,11.468153719,82.2401258134,0.0,80.527626,29.818365,6.09701958345,0.0,3.20568,2.89133958345
 05/15  21:00:00,56.1320297172,0.0,0.0,0.0,15.863942322,29.242365,8.96894748918,0.0,3.20568,5.76326748918
 05/15  22:00:00,55.901276984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  23:00:00,56.5616704311,0.0,0.0,0.0,15.863942322,29.242365,6.09075390167,0.0,3.20568,2.88507390167
 05/15  24:00:00,55.8364977768,0.0,0.0,0.0,15.863942322,29.242365,6.08861146051,0.0,3.20568,2.88293146051
 05/16  01:00:00,55.8202574758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  02:00:00,55.820903428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.8211616789,0.0,0.0,0.0,15.863942322,29.242365,6.08871642898,0.0,3.20568,2.88303642898
 05/16  04:00:00,57.1055189238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.8767890838,0.0,0.0,0.0,15.863942322,29.242365,6.08866381133,0.0,3.20568,2.88298381133
 05/16  06:00:00,87.4877640091,8.21822578081,25.1923497474,0.0,15.863942322,29.818365,3.30830195274,0.0826219527367,3.20568,0.02
 05/16  07:00:00,146.795921418,7.82079587941,26.1896718012,0.0,80.527626,29.818365,6.0912319931,0.0,3.20568,2.8855519931
 05/16  08:00:00,220.169616071,10.8382709006,51.2057657388,0.0,80.527626,75.0917375,29.8288710013,0.0107707300682,24.0426,5.77550027121
 05/16  09:00:00,240.497907683,12.4609072678,69.871796155,0.0,80.527626,75.0917375,35.6261010824,0.0,24.0426,11.5835010824
 05/16  10:00:00,268.728433337,14.4122032352,92.1062433428,0.0,80.527626,79.0911225,43.6444862271,0.0,32.0568,11.5876862271
 05/16  11:00:00,293.972070158,16.8009322123,114.225397529,0.0,80.527626,79.0911225,46.5633278066,0.00293262704499,32.0568,14.5035951795
 05/16  12:00:00,302.322899935,19.4872612774,120.590345442,0.0,80.527626,79.0911225,46.5869380905,0.00898302741128,32.0568,14.5211550631
 05/16  13:00:00,307.898203577,22.5990919947,127.034903099,0.0,80.527626,75.0917375,33.4715655957,0.00816935578223,16.0284,17.4349962399
 05/16  14:00:00,318.43208542,25.0192828527,135.126036783,0.0,80.527626,75.0917375,27.6199704536,0.00702255169902,16.0284,11.5845479019
 05/16  15:00:00,320.098704618,26.2609326189,137.545791292,0.0,80.527626,73.092045,14.807298709,0.00875241295717,3.20568,11.592866296
 05/16  16:00:00,310.181986436,23.6739122933,130.216707353,0.0,80.527626,73.092045,6.13155932097,0.0404354491097,3.20568,2.88544387186
 05/16  17:00:00,236.811192626,17.5907682671,106.223006631,0.0,80.527626,29.818365,6.10076386733,0.00964809519994,3.20568,2.88543577213
 05/16  18:00:00,225.074952518,14.9247159133,97.166684367,0.0,80.527626,29.818365,6.10805684987,0.0125131188191,3.20568,2.88986373105
 05/16  19:00:00,212.246524602,12.789482504,86.4961834003,0.0,80.527626,29.818365,8.9764428178,0.00472011598252,3.20568,5.76604270182
 05/16  20:00:00,200.903229246,11.0675832234,68.4045557066,0.0,80.527626,29.818365,6.09687194713,0.0,3.20568,2.89119194713
 05/16  21:00:00,55.8372723757,0.0,0.0,0.0,15.863942322,29.242365,8.96870448419,0.0,3.20568,5.76302448419
 05/16  22:00:00,55.8652841914,0.0,0.0,0.0,15.863942322,29.242365,6.09205667322,0.0,3.20568,2.88637667322
 05/16  23:00:00,56.5619863662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  24:00:00,55.837030511,0.0,0.0,0.0,15.863942322,29.242365,6.08856929625,0.0,3.20568,2.88288929625
 05/17  01:00:00,55.8124140817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.7886106209,0.0,0.0,0.0,15.863942322,29.242365,6.08866819102,0.0,3.20568,2.88298819102
 05/17  03:00:00,55.7653769349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,55.9981312736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,55.9636652872,0.0,0.0,0.0,15.863942322,29.242365,6.08860843477,0.0,3.20568,2.88292843477
 05/17  06:00:00,78.2203702279,7.83735252696,16.7788338639,0.0,15.863942322,29.818365,9.44674449833,6.22106449833,3.20568,0.02
 05/17  07:00:00,142.858053053,7.82079587941,22.2953952284,0.0,80.527626,29.818365,6.09106704607,0.0,3.20568,2.88538704607
 05/17  08:00:00,212.226568071,9.86486411354,44.2504340355,0.0,80.527626,75.0917375,29.8295509744,0.0116192771116,24.0426,5.77533169727
 05/17  09:00:00,234.466296643,11.2783137621,65.0227739337,0.0,80.527626,75.0917375,35.6245534712,0.0,24.0426,11.5819534712
 05/17  10:00:00,258.563976557,12.9318824488,83.431783188,0.0,80.527626,79.0911225,43.6453989545,0.0,32.0568,11.5885989545
 05/17  11:00:00,278.895121564,15.2551557103,100.710690244,0.0,80.527626,79.0911225,46.5667199092,0.00549207850798,32.0568,14.5044278307
 05/17  12:00:00,288.748414378,17.8547312527,108.655472056,0.0,80.527626,79.0911225,46.5905227626,0.0141528716126,32.0568,14.519569891
 05/17  13:00:00,292.40911188,20.7476946852,113.40745174,0.0,80.527626,75.0917375,33.4770217294,0.0133636693728,16.0284,17.43525806
 05/17  14:00:00,312.600401738,24.0142518537,130.306615078,0.0,80.527626,75.0917375,27.6167264149,0.00517532851002,16.0284,11.5831510864
 05/17  15:00:00,317.573002581,25.9035661548,135.38601062,0.0,80.527626,73.092045,14.8037933633,0.00692403900143,3.20568,11.5911893243
 05/17  16:00:00,304.470570955,22.507965942,125.677791562,0.0,80.527626,73.092045,6.13098972709,0.039779435514,3.20568,2.88553029158
 05/17  17:00:00,245.551208738,17.2424622172,115.319468925,0.0,80.527626,29.818365,6.09878776931,0.00759361068121,3.20568,2.88551415863
 05/17  18:00:00,240.922322022,15.8706373233,112.080020243,0.0,80.527626,29.818365,6.09917176011,0.00357654540249,3.20568,2.8899152147
 05/17  19:00:00,226.952614949,13.6753803985,100.018176714,0.0,80.527626,29.818365,8.97177526261,0.0,3.20568,5.76609526261
 05/17  20:00:00,219.878767145,11.7895858869,86.3299738965,0.0,80.527626,29.818365,6.09689037259,0.0,3.20568,2.89121037259
 05/17  21:00:00,56.0747535831,0.0,0.0,0.0,15.863942322,29.242365,8.96807938773,0.0,3.20568,5.76239938773
 05/17  22:00:00,55.8891064163,0.0,0.0,0.0,15.863942322,29.242365,6.09207002828,0.0,3.20568,2.88639002828
 05/17  23:00:00,56.5948892672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  24:00:00,55.8734860549,0.0,0.0,0.0,15.863942322,29.242365,6.08858873606,0.0,3.20568,2.88290873606
 05/18  01:00:00,55.850111531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.8358350565,0.0,0.0,0.0,15.863942322,29.242365,6.08867995101,0.0,3.20568,2.88299995101
 05/18  03:00:00,55.81147382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  04:00:00,56.0488254543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,56.0254305577,0.0,0.0,0.0,15.863942322,29.242365,6.08861306522,0.0,3.20568,2.88293306522
 05/18  06:00:00,89.1487729642,8.22063444817,27.2544505527,0.0,15.863942322,29.818365,3.31061407821,0.0849340782092,3.20568,0.02
 05/18  07:00:00,149.105647163,7.82148787273,28.488325977,0.0,80.527626,29.818365,6.09105417694,0.0,3.20568,2.88537417694
 05/18  08:00:00,224.317972439,10.8344436885,55.3543018734,0.0,80.527626,75.0917375,29.8280553107,0.0107474576892,24.0426,5.77470785297
 05/18  09:00:00,244.64920657,12.4168850717,74.0655755259,0.0,80.527626,75.0917375,35.6239324037,0.0,24.0426,11.5813324037
 05/18  10:00:00,273.37708254,14.2486436319,96.9173630522,0.0,80.527626,79.0911225,43.6445994721,0.0,32.0568,11.5877994721
 05/18  11:00:00,295.792523386,16.4736587911,116.373906797,0.0,80.527626,79.0911225,46.5619401276,0.00202544801321,32.0568,14.5031146796
 05/18  12:00:00,306.713939431,19.2467299541,125.202975609,0.0,80.527626,79.0911225,46.5826921875,0.00617683063372,32.0568,14.5197153569
 05/18  13:00:00,312.038412646,22.5384989165,131.213614537,0.0,80.527626,75.0917375,33.4652494994,0.00391381699053,16.0284,17.4329356824
 05/18  14:00:00,315.100233155,24.8688803982,131.948063289,0.0,80.527626,75.0917375,27.6186520144,0.00550604790633,16.0284,11.5847459665
 05/18  15:00:00,314.293181676,26.263320687,131.753873591,0.0,80.527626,73.092045,14.8037456728,0.00693553812859,3.20568,11.5911301347
 05/18  16:00:00,314.158265521,23.8728384801,134.000127587,0.0,80.527626,73.092045,6.12640832806,0.0352454580031,3.20568,2.88548287006
 05/18  17:00:00,260.58662365,18.318697069,129.249005264,0.0,80.527626,29.818365,6.09894123823,0.00780365467627,3.20568,2.88545758355
 05/18  18:00:00,252.717161221,16.7517688706,122.964203503,0.0,80.527626,29.818365,6.10163828068,0.00590164001779,3.20568,2.89005664066
 05/18  19:00:00,225.298210079,13.6072954313,98.4356285387,0.0,80.527626,29.818365,8.97164279557,0.0,3.20568,5.76596279557
 05/18  20:00:00,217.493570981,11.6816015223,84.0412537531,0.0,80.527626,29.818365,6.0970735384,0.0,3.20568,2.8913935384
 05/18  21:00:00,56.0715359313,0.0,0.0,0.0,15.863942322,29.242365,8.9687770111,0.0,3.20568,5.7630970111
 05/18  22:00:00,55.892707453,0.0,0.0,0.0,15.863942322,29.242365,6.09199778771,0.0,3.20568,2.88631778771
 05/18  23:00:00,56.5864705398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  24:00:00,55.8679429891,0.0,0.0,0.0,15.863942322,29.242365,6.08866552442,0.0,3.20568,2.88298552442
 05/19  01:00:00,55.8599365885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.8528096195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  03:00:00,55.8373435513,0.0,0.0,0.0,15.863942322,29.242365,6.08858873466,0.0,3.20568,2.88290873466
 05/19  04:00:00,57.1367904532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.920818244,0.0,0.0,0.0,15.863942322,29.242365,6.08867366681,0.0,3.20568,2.88299366681
 05/19  06:00:00,93.7384694338,8.34142217024,31.2883013746,0.0,15.863942322,29.818365,3.31301686169,0.0873368616917,3.20568,0.02
 05/19  07:00:00,153.665998827,7.83395795237,33.0110489103,0.0,80.527626,29.818365,6.09118788418,0.0,3.20568,2.88550788418
 05/19  08:00:00,241.132748658,11.7012538057,71.2710751846,0.0,80.527626,75.0917375,29.8285540045,0.0109182832791,24.0426,5.77503572122
 05/19  09:00:00,262.791138404,13.7217071069,90.8681842967,0.0,80.527626,75.0917375,35.6246958483,0.0,24.0426,11.5820958483
 05/19  10:00:00,290.631169751,15.8146774524,112.581884084,0.0,80.527626,79.0911225,43.6437088954,0.0,32.0568,11.5869088954
 05/19  11:00:00,312.768108072,18.1008186011,131.719319192,0.0,80.527626,79.0911225,46.5592552489,0.00101175602783,32.0568,14.5014434929
 05/19  12:00:00,320.297773362,20.8949615211,137.13767216,0.0,80.527626,79.0911225,46.5832263093,0.00810735799965,32.0568,14.5183189513
 05/19  13:00:00,309.054148855,21.6319085179,129.172398595,0.0,80.527626,75.0917375,33.0822846229,0.00631288021065,16.0284,17.0475717427
 05/19  14:00:00,285.390165247,21.2040800055,105.984333124,0.0,80.527626,75.0917375,28.0001589045,0.011042086008,16.0284,11.9607168185
 05/19  15:00:00,282.597220474,20.8283567243,105.569883709,0.0,80.527626,73.092045,14.8272611668,0.0305506557451,3.20568,11.591030511
 05/19  16:00:00,272.275991468,15.88082639,100.181782228,0.0,80.527626,73.092045,6.10805576583,0.0170681433728,3.20568,2.88530762246
 05/19  17:00:00,212.463817517,12.5132967585,87.0033159856,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/19  18:00:00,206.894574417,11.3149160627,82.6265470954,0.0,80.527626,29.818365,8.96552064492,0.0,3.20568,5.75984064492
 05/19  19:00:00,193.013462826,10.3727543503,69.7264398395,0.0,80.527626,29.818365,6.09867890598,0.0,3.20568,2.89299890598
 05/19  20:00:00,183.204972533,9.36054296449,52.4030168722,0.0,80.527626,29.818365,8.96798343209,0.0,3.20568,5.76230343209
 05/19  21:00:00,55.8030275482,0.0,0.0,0.0,15.863942322,29.242365,6.09686596544,0.0,3.20568,2.89118596544
 05/19  22:00:00,55.8245280554,0.0,0.0,0.0,15.863942322,29.242365,6.09215191524,0.0,3.20568,2.88647191524
 05/19  23:00:00,56.5278371313,0.0,0.0,0.0,15.863942322,29.242365,6.09051369872,0.0,3.20568,2.88483369872
 05/19  24:00:00,55.8059379379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.7902779976,0.0,0.0,0.0,15.863942322,29.242365,6.08759674832,0.0,3.20568,2.88191674832
 05/20  02:00:00,55.7738797896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.7605634757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,56.0059858953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,55.9839204536,0.0,0.0,0.0,15.863942322,29.242365,6.08758531828,0.0,3.20568,2.88190531828
 05/20  06:00:00,53.1056910167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.3388831204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.405390115,0.0,0.0,0.0,15.863942322,29.242365,6.08757343478,0.0,3.20568,2.88189343478
 05/20  09:00:00,47.4629751349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,49.6699050213,0.172644634358,1.99367286096,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,55.4903034688,1.05148105575,6.22471571253,0.0,15.863942322,29.242365,6.08856039572,0.0,3.20568,2.88288039572
 05/20  12:00:00,69.2879222964,3.55150879775,18.1838853966,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,73.7143594241,4.17491318379,21.973558526,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
