Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  14:00:00,78.9684075385,4.84376664688,26.5490970184,0.0,15.863942322,29.242365,6.08767120066,0.0,3.20568,2.88199120066
 05/20  15:00:00,82.3293736435,5.02584496652,29.7296124267,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,84.5397344953,5.39408930791,31.5773074851,0.0,15.863942322,29.242365,3.22624363537,0.000563635373887,3.20568,0.02
 05/20  17:00:00,83.3463519482,5.2318103581,30.5546711502,0.0,15.863942322,29.242365,6.08842739302,0.000768596428278,3.20568,2.8819787966
 05/20  18:00:00,77.507016188,5.22310065801,24.7864217685,0.0,15.863942322,29.242365,3.37163254911,0.145952549107,3.20568,0.02
 05/20  19:00:00,69.3837333165,4.33147462014,17.3396435902,0.0,15.863942322,29.242365,5.60599666789,2.38031666789,3.20568,0.02
 05/20  20:00:00,62.5559332805,0.647119578176,5.65703873734,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,56.0843112975,0.0,0.0,0.0,15.863942322,29.242365,6.08762405687,0.0,3.20568,2.88194405687
 05/20  22:00:00,55.8845253798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.5685280804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.866549477,0.0,0.0,0.0,15.863942322,29.242365,6.08761163375,0.0,3.20568,2.88193163375
 05/21  01:00:00,55.8539068634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.8449887099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.7721223638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,56.008301273,0.0,0.0,0.0,15.863942322,29.242365,6.08759260786,0.0,3.20568,2.88191260786
 05/21  05:00:00,55.9748521176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,53.1211584627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.3744930941,0.0,0.0,0.0,15.863942322,29.242365,6.08757457456,0.0,3.20568,2.88189457456
 05/21  08:00:00,47.4290820571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.4795971757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,53.8989126515,0.692305390917,5.68672200301,0.0,15.863942322,29.242365,6.08865929645,0.0,3.20568,2.88297929645
 05/21  11:00:00,57.8610751415,2.95124567448,6.68059180255,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,71.5616846519,4.1981547326,19.8133618234,0.0,15.863942322,29.242365,6.0886675985,0.0,3.20568,2.8829875985
 05/21  13:00:00,72.0354303766,4.19223316272,20.2836079813,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,76.3491041678,4.76671495427,24.0156374388,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,74.7881213021,4.78617539649,22.4805536086,0.0,15.863942322,29.242365,6.08719764928,0.0,3.20568,2.88151764928
 05/21  16:00:00,51.0420408769,1.10730533849,2.49493165163,0.0,15.863942322,29.242365,3.73144604741,0.505766047409,3.20568,0.02
 05/21  17:00:00,47.4136139631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,47.4101522434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,47.6816810693,0.0,0.0,0.0,15.863942322,29.242365,6.08764748272,0.0,3.20568,2.88196748272
 05/21  20:00:00,56.2352186934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,56.0746430229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.8825677706,0.0,0.0,0.0,15.863942322,29.242365,6.08762873629,0.0,3.20568,2.88194873629
 05/21  23:00:00,56.4952512639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.7923671445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.7814210964,0.0,0.0,0.0,15.863942322,29.242365,6.0885889236,0.0,3.20568,2.8829089236
 05/22  02:00:00,55.7771616448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  03:00:00,55.7640713047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,56.0099198054,0.0,0.0,0.0,15.863942322,29.242365,6.08865137812,0.0,3.20568,2.88297137812
 05/22  05:00:00,55.9893304133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,81.5068407808,7.82197184058,20.0762116574,0.0,15.863942322,29.818365,7.74111580875,1.65255928943,3.20568,2.88287651932
 05/22  07:00:00,152.952632095,7.82079587941,32.3296276535,0.0,80.527626,29.818365,3.26668437049,0.0410043704864,3.20568,0.02
 05/22  08:00:00,223.82923851,8.9923003648,56.6707992397,0.0,80.527626,75.0917375,32.7059568577,0.0121746553187,24.0426,8.65118220238
 05/22  09:00:00,250.942458434,10.3514465991,82.3878548541,0.0,80.527626,75.0917375,35.6215041236,0.0,24.0426,11.5789041236
 05/22  10:00:00,275.598834684,12.0263592861,101.334788964,0.0,80.527626,79.0911225,43.6417753841,0.0,32.0568,11.5849753841
 05/22  11:00:00,293.597599557,14.0541077335,116.582135105,0.0,80.527626,79.0911225,43.6603747249,0.000369009751727,32.0568,11.6032057151
 05/22  12:00:00,303.718148509,16.3117864119,125.133196202,0.0,80.527626,79.0911225,46.5752405969,0.00259515281884,32.0568,14.5158454441
 05/22  13:00:00,300.116406467,18.5213625354,123.315873249,0.0,80.527626,75.0917375,33.467196085,0.00983868064113,16.0284,17.4289574043
 05/22  14:00:00,309.659318864,20.9140441936,130.457226511,0.0,80.527626,75.0917375,27.6183518837,0.00788537972589,16.0284,11.582066504
 05/22  15:00:00,285.172960803,20.8901218039,108.065125074,0.0,80.527626,73.092045,14.8020791393,0.00699865988239,3.20568,11.5894004794
 05/22  16:00:00,238.307722563,14.0263015708,68.1403190718,0.0,80.527626,73.092045,6.10685048011,0.0158894085292,3.20568,2.88528107158
 05/22  17:00:00,183.211417246,10.7270061263,59.6119433011,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/22  18:00:00,168.685211822,9.14695039935,46.6903930914,0.0,80.527626,29.818365,9.00417041579,0.0388187180182,3.20568,5.75967169777
 05/22  19:00:00,162.134035675,8.57843093198,40.4536979129,0.0,80.527626,29.818365,6.09811671424,0.0,3.20568,2.89243671424
 05/22  20:00:00,169.515357183,8.38094039485,39.5378430429,0.0,80.527626,29.818365,8.96811891681,0.0,3.20568,5.76243891681
 05/22  21:00:00,55.9504270597,0.0,0.0,0.0,15.863942322,29.242365,6.09689516375,0.0,3.20568,2.89121516375
 05/22  22:00:00,55.7913363745,0.0,0.0,0.0,15.863942322,29.242365,6.09188391933,0.0,3.20568,2.88620391933
 05/22  23:00:00,56.4952021489,0.0,0.0,0.0,15.863942322,29.242365,6.09056947578,0.0,3.20568,2.88488947578
 05/22  24:00:00,55.7902479408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  01:00:00,55.7807637894,0.0,0.0,0.0,15.863942322,29.242365,6.0885457704,0.0,3.20568,2.8828657704
 05/23  02:00:00,55.7688726567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  03:00:00,55.7548571195,0.0,0.0,0.0,15.863942322,29.242365,6.0886009122,0.0,3.20568,2.8829209122
 05/23  04:00:00,56.9630464809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  05:00:00,56.7816102209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,84.93625378,7.82079587941,23.0750647994,0.0,15.863942322,29.818365,10.4869317311,4.39835307635,3.20568,2.88289865479
 05/23  07:00:00,149.28544887,7.82079587941,28.6803094704,0.0,80.527626,29.818365,6.42870597158,0.337688331478,3.20568,2.8853376401
 05/23  08:00:00,215.362647287,8.90520614459,48.3129546078,0.0,80.527626,75.0917375,29.8289165947,0.0122199392609,24.0426,5.77409665546
 05/23  09:00:00,239.963344304,10.4756806119,71.3029700917,0.0,80.527626,75.0917375,35.6219262282,0.0,24.0426,11.5793262282
 05/23  10:00:00,257.965994813,11.8880890481,83.859860142,0.0,80.527626,79.0911225,43.642051385,0.0,32.0568,11.585251385
 05/23  11:00:00,272.511064172,13.6914463513,95.8887017067,0.0,80.527626,79.0911225,43.6616449967,0.00284335821257,32.0568,11.6020016385
 05/23  12:00:00,291.877860901,16.2058235552,113.423623721,0.0,80.527626,79.0911225,46.5774259702,0.00499284422248,32.0568,14.5156331259
 05/23  13:00:00,303.66483327,19.7113413283,125.672426768,0.0,80.527626,75.0917375,33.463561202,0.00680542798831,16.0284,17.428355774
 05/23  14:00:00,315.437601422,23.698112196,133.444568921,0.0,80.527626,75.0917375,27.6170286531,0.00697264041025,16.0284,11.5816560126
 05/23  15:00:00,313.530839907,25.4998415998,131.737975462,0.0,80.527626,73.092045,14.8043934477,0.00990052789888,3.20568,11.5888129198
 05/23  16:00:00,306.388336915,22.1444958565,127.980539745,0.0,80.527626,73.092045,6.11300474526,0.0221026994689,3.20568,2.8852220458
 05/23  17:00:00,249.251470384,16.6556654083,119.623180078,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/23  18:00:00,245.425883915,15.5917452106,116.861068831,0.0,80.527626,29.818365,8.96516134109,0.0,3.20568,5.75948134109
 05/23  19:00:00,234.834138091,13.6876504839,108.182909967,0.0,80.527626,29.818365,6.09800508837,0.0,3.20568,2.89232508837
 05/23  20:00:00,224.743504838,11.3917450251,91.8394042408,0.0,80.527626,29.818365,8.96787650829,0.0,3.20568,5.76219650829
 05/23  21:00:00,55.8688853263,0.0,0.0,0.0,15.863942322,29.242365,6.09706229825,0.0,3.20568,2.89138229825
 05/23  22:00:00,55.8702635809,0.0,0.0,0.0,15.863942322,29.242365,6.09208870774,0.0,3.20568,2.88640870774
 05/23  23:00:00,56.5756784378,0.0,0.0,0.0,15.863942322,29.242365,6.09044385742,0.0,3.20568,2.88476385742
 05/23  24:00:00,55.8627007351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  01:00:00,55.8538865285,0.0,0.0,0.0,15.863942322,29.242365,6.08857721141,0.0,3.20568,2.88289721141
 05/24  02:00:00,55.8377800404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  03:00:00,55.8244073074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,56.0610243722,0.0,0.0,0.0,15.863942322,29.242365,6.08862500141,0.0,3.20568,2.88294500141
 05/24  05:00:00,56.0210852111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  06:00:00,87.3535931337,8.12526064706,25.5677081967,0.0,15.863942322,29.818365,6.19494121062,0.106424735024,3.20568,2.8828364756
 05/24  07:00:00,152.734357629,7.82079587941,32.1010945572,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/24  08:00:00,244.187160165,10.9704192844,75.0392415731,0.0,80.527626,75.0917375,32.704518477,0.011001346046,24.0426,8.65091713098
 05/24  09:00:00,270.279273366,13.0245445028,99.0356433939,0.0,80.527626,75.0917375,35.6207253142,0.0,24.0426,11.5781253142
 05/24  10:00:00,285.987158827,15.1477705957,108.597502019,0.0,80.527626,79.0911225,43.6419227456,0.00128696802238,32.0568,11.5838357776
 05/24  11:00:00,301.85559721,17.3410400167,121.567026441,0.0,80.527626,79.0911225,43.6672863311,0.00704792159527,32.0568,11.6034384095
 05/24  12:00:00,323.011274495,20.193212728,140.552908794,0.0,80.527626,79.0911225,46.5763419742,0.00421615937947,32.0568,14.5153258148
 05/24  13:00:00,320.924847702,22.6665262844,139.987781025,0.0,80.527626,75.0917375,33.4548816546,0.00119178515649,16.0284,17.4252898694
 05/24  14:00:00,317.213542578,24.3747684183,134.566470055,0.0,80.527626,75.0917375,27.6155614508,0.00756171379255,16.0284,11.579599737
 05/24  15:00:00,316.304986553,26.082764438,133.936135612,0.0,80.527626,73.092045,14.8016090779,0.00775132136004,3.20568,11.5881777566
 05/24  16:00:00,303.264544846,22.5658351846,124.426229652,0.0,80.527626,73.092045,3.24618568302,0.0205056830229,3.20568,0.02
 05/24  17:00:00,241.056728252,17.0094665932,111.061087165,0.0,80.527626,29.818365,6.10186734291,0.0108727392944,3.20568,2.88531460361
 05/24  18:00:00,236.7076203,16.0914541723,107.639146319,0.0,80.527626,29.818365,6.10277062884,0.00743789762776,3.20568,2.88965273121
 05/24  19:00:00,225.982801787,14.0676035182,98.6571305932,0.0,80.527626,29.818365,8.97331432656,0.00236702432915,3.20568,5.76526730223
 05/24  20:00:00,213.147430913,11.4365283119,79.9543596848,0.0,80.527626,29.818365,8.96796142478,0.0,3.20568,5.76228142478
 05/24  21:00:00,56.0632601459,0.0,0.0,0.0,15.863942322,29.242365,6.09679052629,0.0,3.20568,2.89111052629
 05/24  22:00:00,55.8663374904,0.0,0.0,0.0,15.863942322,29.242365,6.09188402211,0.0,3.20568,2.88620402211
 05/24  23:00:00,56.5622651823,0.0,0.0,0.0,15.863942322,29.242365,6.09041797085,0.0,3.20568,2.88473797085
 05/24  24:00:00,55.8276177625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.8046142081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.7870045017,0.0,0.0,0.0,15.863942322,29.242365,6.08851186166,0.0,3.20568,2.88283186166
 05/25  03:00:00,55.7811306445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,56.0253598683,0.0,0.0,0.0,15.863942322,29.242365,6.08855248756,0.0,3.20568,2.88287248756
 05/25  05:00:00,55.9940312306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,83.5113703635,7.87838440494,23.4177351847,0.0,15.863942322,29.818365,4.00750142135,0.781821421355,3.20568,0.02
 05/25  07:00:00,152.666262453,7.82079587941,32.0464073317,0.0,80.527626,29.818365,6.09106819983,0.0,3.20568,2.88538819983
 05/25  08:00:00,247.373387523,10.4169276955,78.7738783148,0.0,80.527626,75.0917375,29.8309107338,0.014200151564,24.0426,5.77411058222
 05/25  09:00:00,271.888693113,12.3433580698,101.318112464,0.0,80.527626,75.0917375,35.6211864063,0.0,24.0426,11.5785864063
 05/25  10:00:00,286.445720574,14.3646893112,109.829248962,0.0,80.527626,79.0911225,43.6413819177,0.00073998739532,32.0568,11.5838419303
 05/25  11:00:00,303.27645728,16.6858080565,123.615548594,0.0,80.527626,79.0911225,46.5621035064,0.0074464808146,32.0568,14.4978570256
 05/25  12:00:00,316.772127468,19.449913111,135.035307113,0.0,80.527626,79.0911225,46.579183343,0.00752781933919,32.0568,14.5148555237
 05/25  13:00:00,315.614524043,22.2990215976,135.022082957,0.0,80.527626,75.0917375,30.5550350023,0.00392113824157,16.0284,14.5227138641
 05/25  14:00:00,323.684283407,24.6946363993,140.694616691,0.0,80.527626,75.0917375,27.6125892922,0.00508432929242,16.0284,11.5791049629
 05/25  15:00:00,329.129374256,26.3921157249,146.44213332,0.0,80.527626,73.092045,14.7969735066,0.00413053155851,3.20568,11.587162975
 05/25  16:00:00,316.481066231,23.4817810314,136.705896904,0.0,80.527626,73.092045,6.1284992432,0.0374493118094,3.20568,2.88536993139
 05/25  17:00:00,247.064050693,17.7545906018,116.300970723,0.0,80.527626,29.818365,6.10162199563,0.0106525612489,3.20568,2.88528943438
 05/25  18:00:00,233.025774535,16.4583448876,103.584901826,0.0,80.527626,29.818365,6.10341380024,0.00797209897576,3.20568,2.88976170127
 05/25  19:00:00,218.876194524,14.102561721,91.5296687068,0.0,80.527626,29.818365,8.97513402584,0.00407287325664,3.20568,5.76538115259
 05/25  20:00:00,214.20855613,11.547967917,80.8922695277,0.0,80.527626,29.818365,6.09648909943,0.0,3.20568,2.89080909943
 05/25  21:00:00,56.0765268664,0.0,0.0,0.0,15.863942322,29.242365,8.96836380463,0.0,3.20568,5.76268380463
 05/25  22:00:00,55.8718775859,0.0,0.0,0.0,15.863942322,29.242365,6.09194288939,0.0,3.20568,2.88626288939
 05/25  23:00:00,56.5400292337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  24:00:00,55.8063938301,0.0,0.0,0.0,15.863942322,29.242365,6.08849453003,0.0,3.20568,2.88281453003
 05/26  01:00:00,55.7891357171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  02:00:00,55.7799044281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.763381991,0.0,0.0,0.0,15.863942322,29.242365,6.08852574169,0.0,3.20568,2.88284574169
 05/26  04:00:00,56.9446407381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.7468081485,0.0,0.0,0.0,15.863942322,29.242365,6.08855917066,0.0,3.20568,2.88287917066
 05/26  06:00:00,74.626998049,7.83340895474,14.2431780182,0.0,15.863942322,29.818365,11.1665140984,7.94083409835,3.20568,0.02
 05/26  07:00:00,142.508908251,7.82079587941,21.9579230129,0.0,80.527626,29.818365,6.26191770978,0.170965452902,3.20568,2.88527225688
 05/26  08:00:00,231.205996505,10.1230525473,62.9432843656,0.0,80.527626,75.0917375,29.8302822908,0.0139608665977,24.0426,5.77372142421
 05/26  09:00:00,262.564656041,12.0201429383,92.3406831389,0.0,80.527626,75.0917375,35.6198291194,0.0,24.0426,11.5772291194
 05/26  10:00:00,281.72441466,13.9868242304,105.501813383,0.0,80.527626,79.0911225,43.6401324457,0.0,32.0568,11.5833324457
 05/26  11:00:00,300.899047243,16.3510660635,121.587621006,0.0,80.527626,79.0911225,43.6606232667,0.00266431772947,32.0568,11.6011589489
 05/26  12:00:00,318.848467984,19.363653774,137.204033606,0.0,80.527626,79.0911225,49.3476090019,0.00875984234416,32.0568,17.2820491596
 05/26  13:00:00,317.894146075,22.2991376484,137.3009265,0.0,80.527626,75.0917375,30.6892756416,0.00632988981706,16.0284,14.6545457518
 05/26  14:00:00,317.114321761,24.5475095024,134.27398846,0.0,80.527626,75.0917375,27.616499792,0.00803431579042,16.0284,11.5800654763
 05/26  15:00:00,319.590514701,26.224786811,137.073766329,0.0,80.527626,73.092045,14.8024754036,0.00849653672864,3.20568,11.5882988668
 05/26  16:00:00,312.678780194,23.6858806423,132.701185668,0.0,80.527626,73.092045,6.12922697534,0.0383169871884,3.20568,2.88522998815
 05/26  17:00:00,245.415555692,18.0605098102,114.347019629,0.0,80.527626,29.818365,3.23623961283,0.0105596128286,3.20568,0.02
 05/26  18:00:00,241.233288834,16.7790981264,111.462315947,0.0,80.527626,29.818365,8.97421335102,0.00927372186112,3.20568,5.75925962916
 05/26  19:00:00,232.961275878,14.6165203021,105.36708694,0.0,80.527626,29.818365,6.10202515398,0.00381257286484,3.20568,2.89253258112
 05/26  20:00:00,222.547074457,12.0667939915,88.953695579,0.0,80.527626,29.818365,8.96810653424,0.0,3.20568,5.76242653424
 05/26  21:00:00,55.8656381948,0.0,0.0,0.0,15.863942322,29.242365,6.09683679828,0.0,3.20568,2.89115679828
 05/26  22:00:00,55.8571939888,0.0,0.0,0.0,15.863942322,29.242365,6.09195237532,0.0,3.20568,2.88627237532
 05/26  23:00:00,56.5844545612,0.0,0.0,0.0,15.863942322,29.242365,6.09048202571,0.0,3.20568,2.88480202571
 05/26  24:00:00,55.8617170398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.8209282512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.7895835178,0.0,0.0,0.0,15.863942322,29.242365,6.08762509461,0.0,3.20568,2.88194509461
 05/27  03:00:00,55.7747960676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  04:00:00,56.030858407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,56.0048667209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,51.6999336436,0.0,0.0,0.0,15.863942322,29.242365,6.08757048838,0.0,3.20568,2.88189048838
 05/27  07:00:00,47.3633947257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.4230250989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.4801423628,0.0,0.0,0.0,15.863942322,29.242365,6.08848588953,0.0,3.20568,2.88280588953
 05/27  10:00:00,54.557175106,0.916823383162,6.11969090352,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  11:00:00,59.5461571272,3.01742819141,8.2870054078,0.0,15.863942322,29.242365,6.08859060644,0.0,3.20568,2.88291060644
 05/27  12:00:00,74.0249963972,4.21949673121,22.2389610649,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  13:00:00,77.7065520596,4.58923639271,25.5505922634,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,83.245627051,5.031379491,30.6377822436,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,83.655386386,5.25191139636,30.8197179429,0.0,15.863942322,29.242365,6.087621022,0.0,3.20568,2.881941022
 05/27  16:00:00,86.3907290527,5.36051645025,33.4456440881,0.0,15.863942322,29.242365,3.22641473738,0.000734737376846,3.20568,0.02
 05/27  17:00:00,84.6069200244,5.50470112945,31.5261170669,0.0,15.863942322,29.242365,3.22589384384,0.000213843835361,3.20568,0.02
 05/27  18:00:00,84.6623480522,5.45540355777,31.6462267969,0.0,15.863942322,29.242365,6.08762965487,0.0,3.20568,2.88194965487
 05/27  19:00:00,80.4877176823,5.39680012575,27.252240493,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,84.2204394363,4.81721102484,23.0500580271,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  21:00:00,62.6598883636,1.65309228862,4.87062284221,0.0,15.863942322,29.242365,3.53895647292,0.313276472919,3.20568,0.02
 05/27  22:00:00,55.8973235958,0.0,0.0,0.0,15.863942322,29.242365,6.08759507841,0.0,3.20568,2.88191507841
 05/27  23:00:00,56.5579322738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.8609172463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.8543408517,0.0,0.0,0.0,15.863942322,29.242365,6.0875366989,0.0,3.20568,2.8818566989
 05/28  02:00:00,55.8624559949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.8767212978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,56.1488734724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,56.0942184791,0.0,0.0,0.0,15.863942322,29.242365,6.08758288016,0.0,3.20568,2.88190288016
 05/28  06:00:00,51.7656150705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.4192527934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.4628318539,0.0,0.0,0.0,15.863942322,29.242365,6.08858487788,0.0,3.20568,2.88290487788
 05/28  09:00:00,53.7349909072,0.511839865141,5.7194826477,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,57.1441405407,2.76366414976,6.85269902052,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,72.5553761513,4.50037036558,19.8129558669,0.0,15.863942322,29.242365,6.08829101856,0.0,3.20568,2.88261101856
 05/28  12:00:00,77.7919893492,4.38637106612,25.8297896127,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,79.2064984301,5.00272146938,26.6123807227,0.0,15.863942322,29.242365,6.0885940514,0.0,3.20568,2.8829140514
 05/28  14:00:00,82.9492215043,4.8036630966,30.5558170505,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,86.7273843105,5.6521249099,33.4821357523,0.0,15.863942322,29.242365,3.22603101738,0.000351017381427,3.20568,0.02
 05/28  16:00:00,87.0814678721,5.24009742796,34.2438402291,0.0,15.863942322,29.242365,3.22629943407,0.000619434071191,3.20568,0.02
 05/28  17:00:00,86.9541883093,5.8112269383,33.5531109223,0.0,15.863942322,29.242365,6.08782906935,0.000211350918323,3.20568,2.88193771843
 05/28  18:00:00,84.1848652328,5.20472546599,31.4127009393,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,80.8510574857,5.56835517843,27.443853029,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  20:00:00,77.1254871052,3.73233336389,17.0399116028,0.0,15.863942322,29.242365,6.22478928208,0.137168933939,3.20568,2.88194034814
 05/28  21:00:00,75.477696478,3.76085957961,15.5491981584,0.0,15.863942322,29.242365,3.32648840893,0.100808408933,3.20568,0.02
 05/28  22:00:00,58.2709856174,0.582560693174,1.73020838139,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.6285829312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.9344053001,0.0,0.0,0.0,15.863942322,29.242365,6.08755857928,0.0,3.20568,2.88187857928
 05/29  01:00:00,55.9109001571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.8983079564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.8808792841,0.0,0.0,0.0,15.863942322,29.242365,6.08759779085,0.0,3.20568,2.88191779085
 05/29  04:00:00,56.1298306704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,56.112772225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,51.7579474635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.3964445551,0.0,0.0,0.0,15.863942322,29.242365,6.08753129891,0.0,3.20568,2.88185129891
 05/29  08:00:00,47.4453091804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,47.4953020048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  10:00:00,57.034389745,1.79004940001,7.69924884682,0.0,15.863942322,29.242365,6.08848036085,0.0,3.20568,2.88280036085
 05/29  11:00:00,78.3562012435,4.28179999129,25.8157738815,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,77.7109334449,4.82161064382,25.307355011,0.0,15.863942322,29.242365,6.08858653789,0.0,3.20568,2.88290653789
 05/29  13:00:00,84.5626629427,4.83222451691,32.1391986078,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,82.8634081366,5.21952277749,30.0455823777,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,90.4640051935,5.33608296173,37.5286674834,0.0,15.863942322,29.242365,6.0882320794,0.000625712056098,3.20568,2.88192636734
 05/29  16:00:00,85.7138234307,5.56796537834,32.554628858,0.0,15.863942322,29.242365,3.22666029844,0.00098029844349,3.20568,0.02
 05/29  17:00:00,90.0261852138,5.62747818884,36.822343116,0.0,15.863942322,29.242365,3.22654758022,0.000867580220049,3.20568,0.02
 05/29  18:00:00,82.7967180516,5.59323000768,29.6425377303,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  19:00:00,82.1244524385,5.29965743156,29.0341221365,0.0,15.863942322,29.242365,6.08760280894,0.0,3.20568,2.88192280894
 05/29  20:00:00,78.4131665808,4.61481888714,17.5158205592,0.0,15.863942322,29.242365,5.16197533726,1.93629533726,3.20568,0.02
 05/29  21:00:00,63.9536966213,1.55030030477,6.30037603485,0.0,15.863942322,29.242365,3.98481453566,0.759134535656,3.20568,0.02
 05/29  22:00:00,57.5073658008,0.169500371974,1.4380859076,0.0,15.863942322,29.242365,6.08753521617,0.0,3.20568,2.88185521617
 05/29  23:00:00,56.5833276987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.8904010429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.8839143394,0.0,0.0,0.0,15.863942322,29.242365,6.08846218636,0.0,3.20568,2.88278218636
 05/30  02:00:00,55.8750229702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.8685493835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  04:00:00,57.1566851025,0.0,0.0,0.0,15.863942322,29.242365,6.08846763398,0.0,3.20568,2.88278763398
 05/30  05:00:00,56.968574734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  06:00:00,93.1002434659,8.26705512367,32.0856392705,0.0,15.863942322,29.818365,6.14648485636,0.0580117828197,3.20568,2.88279307354
 05/30  07:00:00,157.863282478,7.82079587941,37.1998757992,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/30  08:00:00,257.607387243,11.7454585624,87.6730281336,0.0,80.527626,75.0917375,29.8267939334,0.0106849478963,24.0426,5.77350898546
 05/30  09:00:00,286.894167971,14.086829426,114.579957555,0.0,80.527626,75.0917375,35.6184878905,0.0,24.0426,11.5758878905
 05/30  10:00:00,305.189225631,16.1927555606,126.743291652,0.0,80.527626,79.0911225,43.6371577234,0.0,32.0568,11.5803577234
 05/30  11:00:00,324.221881695,18.8218659982,142.424040736,0.0,80.527626,79.0911225,46.5568721384,0.00632991561981,32.0568,14.4937422228
 05/30  12:00:00,339.297792552,22.7545722721,154.253983781,0.0,80.527626,79.0911225,46.5694841945,0.00313218092151,32.0568,14.5095520135
 05/30  13:00:00,341.220077881,25.0492980372,157.865508686,0.0,80.527626,75.0917375,30.5501241123,0.000467554402351,16.0284,14.5212565579
 05/30  14:00:00,328.853663481,24.5513246272,146.046432172,0.0,80.527626,75.0917375,27.6072348967,0.000445433301922,16.0284,11.5783894634
 05/30  15:00:00,318.588368963,23.865195423,138.496443263,0.0,80.527626,73.092045,14.7916074194,0.0,3.20568,11.5859274194
 05/30  16:00:00,282.441014267,17.1068654246,109.121176795,0.0,80.527626,73.092045,3.24476513862,0.0190851386245,3.20568,0.02
 05/30  17:00:00,213.523211355,12.467372977,88.1433783114,0.0,80.527626,29.818365,6.09092713967,0.0,3.20568,2.88524713967
 05/30  18:00:00,208.449422371,11.6327698517,83.9188939818,0.0,80.527626,29.818365,6.09511675163,0.0,3.20568,2.88943675163
 05/30  19:00:00,199.227144209,10.7100712,75.6265265318,0.0,80.527626,29.818365,8.97022821713,0.0,3.20568,5.76454821713
 05/30  20:00:00,199.772230696,9.64625242738,68.6603138067,0.0,80.527626,29.818365,8.96711130574,0.0,3.20568,5.76143130574
 05/30  21:00:00,55.9007076056,0.0,0.0,0.0,15.863942322,29.242365,6.09629222653,0.0,3.20568,2.89061222653
 05/30  22:00:00,55.8691115526,0.0,0.0,0.0,15.863942322,29.242365,6.09176854254,0.0,3.20568,2.88608854254
 05/30  23:00:00,56.5433065754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  24:00:00,55.8328318499,0.0,0.0,0.0,15.863942322,29.242365,6.08852959817,0.0,3.20568,2.88284959817
 05/31  01:00:00,55.8244939459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.8176331413,0.0,0.0,0.0,15.863942322,29.242365,6.08852733155,0.0,3.20568,2.88284733155
 05/31  03:00:00,55.8115753446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,56.0725749802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  05:00:00,56.0392786538,0.0,0.0,0.0,15.863942322,29.242365,6.08852588479,0.0,3.20568,2.88284588479
 05/31  06:00:00,91.6144110979,7.99522542828,31.3500048822,0.0,15.863942322,29.818365,3.27355156478,0.0478715647813,3.20568,0.02
 05/31  07:00:00,155.538543451,7.82079587941,34.877617575,0.0,80.527626,29.818365,6.09089161466,0.0,3.20568,2.88521161466
 05/31  08:00:00,239.975655962,10.402960621,71.395390562,0.0,80.527626,75.0917375,29.8246421441,0.00862267585915,24.0426,5.77341946821
 05/31  09:00:00,262.956711855,12.2503039405,92.497103001,0.0,80.527626,75.0917375,35.6185710955,0.0,24.0426,11.5759710955
 05/31  10:00:00,285.932104943,14.2459786171,109.450231285,0.0,80.527626,79.0911225,43.6380539423,0.0,32.0568,11.5812539423
 05/31  11:00:00,303.725822589,16.4465943703,124.318796851,0.0,80.527626,79.0911225,43.6570304119,0.00217612890982,32.0568,11.598054283
 05/31  12:00:00,313.387224441,18.8341481536,132.281603542,0.0,80.527626,79.0911225,46.5731046765,0.00688976565562,32.0568,14.5094149109
 05/31  13:00:00,319.951351402,22.0077201358,139.655815331,0.0,80.527626,75.0917375,30.5575519956,0.0100379545125,16.0284,14.5191140411
 05/31  14:00:00,329.114298006,24.499743462,146.319724936,0.0,80.527626,75.0917375,27.6148232233,0.0083369641755,16.0284,11.5780862591
 05/31  15:00:00,326.852410374,25.7928506561,144.765023276,0.0,80.527626,73.092045,14.7969429534,0.00611145681944,3.20568,11.5851514966
 05/31  16:00:00,307.622169795,20.5245450126,130.813756718,0.0,80.527626,73.092045,6.11445051581,0.0235519204793,3.20568,2.88521859533
 05/31  17:00:00,245.210447309,15.9473244,116.259729938,0.0,80.527626,29.818365,6.10208725833,0.0111820551005,3.20568,2.88522520323
 05/31  18:00:00,231.495609428,14.6313324344,103.880558624,0.0,80.527626,29.818365,6.1078604529,0.0126345459466,3.20568,2.88954590695
 05/31  19:00:00,217.089647567,12.9750723035,90.8575184216,0.0,80.527626,29.818365,8.97217833054,0.00183532452434,3.20568,5.76466300601
 05/31  20:00:00,209.471686578,11.018287454,78.0906289475,0.0,80.527626,29.818365,6.0966535739,0.0,3.20568,2.8909735739
 05/31  21:00:00,56.0857979812,0.0,0.0,0.0,15.863942322,29.242365,8.96759626565,0.0,3.20568,5.76191626565
 05/31  22:00:00,55.8777021262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  23:00:00,56.5894670905,0.0,0.0,0.0,15.863942322,29.242365,6.0903816792,0.0,3.20568,2.8847016792
 05/31  24:00:00,55.8774868183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  01:00:00,55.8653252133,0.0,0.0,0.0,15.863942322,29.242365,6.08855318018,0.0,3.20568,2.88287318018
 06/01  02:00:00,55.8550512381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  03:00:00,55.8453544539,0.0,0.0,0.0,15.863942322,29.242365,6.08854495903,0.0,3.20568,2.88286495903
 06/01  04:00:00,56.107926426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,56.0954006185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  06:00:00,114.35744879,8.50200178265,53.4893086104,0.0,15.863942322,29.818365,6.10392659899,0.0157837829739,3.20568,2.88246281601
 06/01  07:00:00,174.450140658,7.82079587941,53.7360204836,0.0,80.527626,29.818365,6.09091543226,0.0,3.20568,2.88523543226
 06/01  08:00:00,260.224170651,11.4739258393,90.5716287537,0.0,80.527626,75.0917375,29.8157054772,0.0,24.0426,5.7731054772
 06/01  09:00:00,283.277728509,13.8306844759,111.23187383,0.0,80.527626,75.0917375,35.617299843,0.0,24.0426,11.574699843
 06/01  10:00:00,308.47140808,16.1959949382,130.03065726,0.0,80.527626,79.0911225,40.7465120863,0.0,32.0568,8.68971208627
 06/01  11:00:00,328.432396651,18.9332410221,146.5267165,0.0,80.527626,79.0911225,46.5507956271,0.0,32.0568,14.4939956271
 06/01  12:00:00,340.822520066,22.1086757118,156.423496326,0.0,80.527626,79.0911225,46.5665265538,0.000773446451803,32.0568,14.5089531073
 06/01  13:00:00,344.067749748,25.242101901,160.519221632,0.0,80.527626,75.0917375,30.5517380134,0.002983752363,16.0284,14.520354261
 06/01  14:00:00,355.305986858,28.7381586668,168.23726067,0.0,80.527626,75.0917375,27.6045149778,0.0,16.0284,11.5761149778
 06/01  15:00:00,355.943609793,30.1806393074,169.420442112,0.0,80.527626,73.092045,14.7909407119,0.00204034918938,3.20568,11.5832203627
 06/01  16:00:00,351.662539771,29.3682366793,165.952836622,0.0,80.527626,73.092045,6.09250515834,0.00159753369438,3.20568,2.88522762464
 06/01  17:00:00,300.251413419,24.7247072599,162.467842837,0.0,80.527626,29.818365,3.22692555181,0.00124555180839,3.20568,0.02
 06/01  18:00:00,296.602829629,24.8158169857,158.75084092,0.0,80.527626,29.818365,8.96410908222,0.0,3.20568,5.75842908222
 06/01  19:00:00,274.698706499,17.9145135588,143.471702578,0.0,80.527626,29.818365,6.09789768444,0.0,3.20568,2.89221768444
 06/01  20:00:00,258.972126636,13.3589614524,125.203142022,0.0,80.527626,29.818365,8.96738912378,0.0,3.20568,5.76170912378
 06/01  21:00:00,63.0658371857,0.96184109547,5.91658475925,0.0,15.863942322,29.242365,6.09676289455,0.0,3.20568,2.89108289455
 06/01  22:00:00,56.3472162773,0.225097829662,0.149733033636,0.0,15.863942322,29.242365,6.09190240261,0.0,3.20568,2.88622240261
 06/01  23:00:00,56.6648393739,0.0,0.0,0.0,15.863942322,29.242365,6.09034864681,0.0,3.20568,2.88466864681
 06/01  24:00:00,55.9581838164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.9407915478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.9197418148,0.0,0.0,0.0,15.863942322,29.242365,6.08850319024,0.0,3.20568,2.88282319024
 06/02  03:00:00,55.9052735707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  04:00:00,57.1766409076,0.0,0.0,0.0,15.863942322,29.242365,6.08848834876,0.0,3.20568,2.88280834876
 06/02  05:00:00,56.9672698646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  06:00:00,110.378588567,8.5490144465,49.0474515699,0.0,15.863942322,29.818365,3.25615797674,0.0304779767438,3.20568,0.02
 06/02  07:00:00,177.357742294,7.88036745701,56.581105122,0.0,80.527626,29.818365,6.09083554874,0.0,3.20568,2.88515554874
 06/02  08:00:00,285.246707598,12.9489118205,114.083431102,0.0,80.527626,75.0917375,29.8159624981,0.0,24.0426,5.77336249812
 06/02  09:00:00,312.313214313,15.9808217706,138.077298844,0.0,80.527626,75.0917375,35.6178745349,0.0,24.0426,11.5752745349
 06/02  10:00:00,339.398022421,21.0005200229,156.109527994,0.0,80.527626,79.0911225,43.6362332934,0.0,32.0568,11.5794332934
 06/02  11:00:00,357.595051671,25.5312185106,169.044289335,0.0,80.527626,79.0911225,43.6551934391,0.000222276926982,32.0568,11.5981711622
 06/02  12:00:00,356.055013365,26.0059416841,167.728380805,0.0,80.527626,79.0911225,46.5668420169,0.00113378203139,32.0568,14.5089082349
 06/02  13:00:00,348.715997335,26.8953455655,163.508655827,0.0,80.527626,75.0917375,30.5450042468,0.0,16.0284,14.5166042468
 06/02  14:00:00,333.487421812,26.311831494,148.901383817,0.0,80.527626,75.0917375,27.6054453643,0.00117396762997,16.0284,11.5758713967
 06/02  15:00:00,327.129388602,25.910557948,144.95262401,0.0,80.527626,73.092045,14.7899418437,0.00162317631086,3.20568,11.5826386674
 06/02  16:00:00,341.365319111,26.7076346427,158.349547654,0.0,80.527626,73.092045,6.1141786546,0.0233536115897,3.20568,2.88514504301
 06/02  17:00:00,299.419927419,24.4928666628,161.882035341,0.0,80.527626,29.818365,6.09068663544,0.0,3.20568,2.88500663544
 06/02  18:00:00,293.526827632,21.4158342562,159.079937588,0.0,80.527626,29.818365,6.09516938774,0.0,3.20568,2.88948938774
 06/02  19:00:00,274.623129861,16.6640033931,144.953304408,0.0,80.527626,29.818365,6.09795720534,0.0,3.20568,2.89227720534
 06/02  20:00:00,258.617748755,12.3979938123,126.10049795,0.0,80.527626,29.818365,8.96763543727,0.0,3.20568,5.76195543727
 06/02  21:00:00,55.9680832825,0.0,0.0,0.0,15.863942322,29.242365,6.09653144275,0.0,3.20568,2.89085144275
 06/02  22:00:00,55.9632459124,0.0,0.0,0.0,15.863942322,29.242365,6.09162562305,0.0,3.20568,2.88594562305
 06/02  23:00:00,56.660627737,0.0,0.0,0.0,15.863942322,29.242365,6.09028172433,0.0,3.20568,2.88460172433
 06/02  24:00:00,55.9495341852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  01:00:00,55.9344970459,0.0,0.0,0.0,15.863942322,29.242365,6.08752831884,0.0,3.20568,2.88184831884
 06/03  02:00:00,55.9195034027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.892163939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,56.1034081255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,56.0605283983,0.0,0.0,0.0,15.863942322,29.242365,6.08753849437,0.0,3.20568,2.88185849437
 06/03  06:00:00,51.7745907319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.4206382847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.4823332527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  09:00:00,54.7772801869,0.512919309613,6.72839751709,0.0,15.863942322,29.242365,6.08839770385,0.0,3.20568,2.88271770385
 06/03  10:00:00,75.5256091797,4.41200751614,23.5446869507,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,81.5511451993,4.35955605719,28.9174849379,0.0,15.863942322,29.242365,6.08852948574,0.0,3.20568,2.88284948574
 06/03  12:00:00,83.6137948573,5.11272057607,30.8955441736,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,82.6646828429,4.56951184661,30.4826685706,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,90.035852341,5.60957478751,36.8117750672,0.0,15.863942322,29.242365,6.08757308582,0.0,3.20568,2.88189308582
 06/03  15:00:00,91.7589845094,5.27459939096,38.8629871315,0.0,15.863942322,29.242365,3.22710632938,0.00142632937674,3.20568,0.02
 06/03  16:00:00,94.3460168257,5.87269518298,40.8432133527,0.0,15.863942322,29.242365,3.22617255653,0.000492556525116,3.20568,0.02
 06/03  17:00:00,93.750822239,5.46083968869,40.6595724583,0.0,15.863942322,29.242365,3.22700327221,0.00132327221255,3.20568,0.02
 06/03  18:00:00,91.8547065726,5.72733701394,38.5093749862,0.0,15.863942322,29.242365,6.08830778017,0.000718368517545,3.20568,2.88190941166
 06/03  19:00:00,82.4149024324,4.74291219213,29.786367732,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,84.9481939532,4.95213431191,25.0313245312,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,79.2841427362,3.93169617643,19.1460829909,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,67.7049252738,1.73324432843,9.98975749282,0.0,15.863942322,29.242365,6.08757776589,0.0,3.20568,2.88189776589
 06/03  23:00:00,64.8701363714,0.682500741035,7.53872446557,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.958147694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.9462102025,0.0,0.0,0.0,15.863942322,29.242365,6.08756277549,0.0,3.20568,2.88188277549
 06/04  02:00:00,55.9351063566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.9237673214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  04:00:00,56.1875523572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,56.1543217968,0.0,0.0,0.0,15.863942322,29.242365,6.08756725739,0.0,3.20568,2.88188725739
 06/04  06:00:00,51.8049822392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.4307264579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.4641620548,0.0,0.0,0.0,15.863942322,29.242365,6.08850082025,0.0,3.20568,2.88282082025
 06/04  09:00:00,47.4920203832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.5178233658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  11:00:00,70.5701356368,1.45660606335,20.8864340639,0.0,15.863942322,29.242365,6.08853487595,0.0,3.20568,2.88285487595
 06/04  12:00:00,76.6338862643,3.03445242937,26.0418186637,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,82.2750812107,4.13043722707,30.5798873854,0.0,15.863942322,29.242365,6.08853718922,0.0,3.20568,2.88285718922
 06/04  14:00:00,76.9839382999,4.08929241639,25.3202574958,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,84.585789679,5.22878541371,31.7756371418,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,80.2123595657,4.47343332335,28.1570054049,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  17:00:00,86.4202396661,5.40784838576,33.4301357108,0.0,15.863942322,29.242365,6.08753881228,0.0,3.20568,2.88185881228
 06/04  18:00:00,77.9121039263,4.38935187467,25.9583699746,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,70.16274324,4.10510585561,18.2575584702,0.0,15.863942322,29.242365,3.28253266111,0.0568526611054,3.20568,0.02
 06/04  20:00:00,68.9678913324,2.32986867301,11.7540958404,0.0,15.863942322,29.242365,6.39389777621,0.306323734115,3.20568,2.88189404209
 06/04  21:00:00,61.1209944808,0.450685068069,4.52164144449,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,55.9428015818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.6138625287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.9276766354,0.0,0.0,0.0,15.863942322,29.242365,6.08749356717,0.0,3.20568,2.88181356717
 06/05  01:00:00,55.927436935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.9272295195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.9270159186,0.0,0.0,0.0,15.863942322,29.242365,6.08841906715,0.0,3.20568,2.88273906715
 06/05  04:00:00,56.2077018197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,56.1461293222,0.0,0.0,0.0,15.863942322,29.242365,6.08838478047,0.0,3.20568,2.88270478047
 06/05  06:00:00,124.161301112,9.04696759715,62.7271076356,0.0,15.863942322,29.818365,3.24522272937,0.0195427293714,3.20568,0.02
 06/05  07:00:00,189.401943142,8.02533924041,68.4562817649,0.0,80.527626,29.818365,6.09073474509,0.0,3.20568,2.88505474509
 06/05  08:00:00,287.741844506,13.4466376554,116.083176406,0.0,80.527626,75.0917375,29.8154470177,0.0,24.0426,5.77284701771
 06/05  09:00:00,303.385954521,15.2899680698,129.856984888,0.0,80.527626,75.0917375,35.6156548576,0.0,24.0426,11.5730548576
 06/05  10:00:00,316.95417514,18.5690631768,136.13266161,0.0,80.527626,79.0911225,40.7464300972,0.0,32.0568,8.6896300972
 06/05  11:00:00,325.33781771,20.1633741984,142.227018028,0.0,80.527626,79.0911225,46.5470143842,0.0,32.0568,14.4902143842
 06/05  12:00:00,333.057039095,21.9689626436,148.829391056,0.0,80.527626,79.0911225,46.5628407681,0.0,32.0568,14.5060407681
 06/05  13:00:00,338.14775013,25.004372893,154.858510432,0.0,80.527626,75.0917375,30.5449523848,0.0,16.0284,14.5165523848
 06/05  14:00:00,340.116207973,25.9735236158,155.844982369,0.0,80.527626,75.0917375,24.715187501,0.000400957661449,16.0284,8.68638654338
 06/05  15:00:00,337.89147796,26.5435390576,155.042009907,0.0,80.527626,73.092045,14.7897889471,0.0,3.20568,11.5841089471
 06/05  16:00:00,338.752803535,24.9661429366,157.47461538,0.0,80.527626,73.092045,6.12455007584,0.0336636425352,3.20568,2.8852064333
 06/05  17:00:00,286.401156287,18.8285890319,154.533547077,0.0,80.527626,29.818365,6.09072138798,0.0,3.20568,2.88504138798
 06/05  18:00:00,265.11020863,14.7337784431,137.383543349,0.0,80.527626,29.818365,6.09471582677,0.0,3.20568,2.88903582677
 06/05  19:00:00,249.379318067,12.1920371409,123.9201681,0.0,80.527626,29.818365,8.97004880768,0.0,3.20568,5.76436880768
 06/05  20:00:00,248.160642335,11.0697820788,116.6882742,0.0,80.527626,29.818365,6.09647147774,0.0,3.20568,2.89079147774
 06/05  21:00:00,56.1770857077,0.0,0.0,0.0,15.863942322,29.242365,8.96711436706,0.0,3.20568,5.76143436706
 06/05  22:00:00,55.9567983452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  23:00:00,56.6590293992,0.0,0.0,0.0,15.863942322,29.242365,6.09019860587,0.0,3.20568,2.88451860587
 06/05  24:00:00,55.949148534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  01:00:00,55.9342363583,0.0,0.0,0.0,15.863942322,29.242365,6.08851932954,0.0,3.20568,2.88283932954
 06/06  02:00:00,55.914028644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.8635637652,0.0,0.0,0.0,15.863942322,29.242365,6.08847863594,0.0,3.20568,2.88279863594
 06/06  04:00:00,57.2178441375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,57.0162461436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,119.470649278,8.84049818975,57.8153639597,0.0,15.863942322,29.818365,6.10974917348,0.0212351379891,3.20568,2.88283403549
 06/06  07:00:00,187.198904837,8.03163535314,66.2632703632,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/06  08:00:00,290.908421192,13.7600565437,118.940461036,0.0,80.527626,75.0917375,32.6910613146,0.0,24.0426,8.64846131459
 06/06  09:00:00,311.576084055,17.0465640789,136.288823244,0.0,80.527626,75.0917375,32.7277826929,0.0,24.0426,8.68518269293
 06/06  10:00:00,328.375088326,20.549494683,145.565069379,0.0,80.527626,79.0911225,43.6346756653,0.0,32.0568,11.5778756653
 06/06  11:00:00,340.179874815,22.9262565245,154.277745726,0.0,80.527626,79.0911225,46.5477760271,0.00170461031929,32.0568,14.4892714168
 06/06  12:00:00,347.93625493,25.1570032963,160.479989314,0.0,80.527626,79.0911225,43.6659438672,0.000638523460583,32.0568,11.6085053438
 06/06  13:00:00,345.087224763,26.6916550443,160.092869197,0.0,80.527626,75.0917375,30.5436840717,0.0,16.0284,14.5152840717
 06/06  14:00:00,345.641927608,28.5079342769,158.8377713,0.0,80.527626,75.0917375,27.6033942765,0.0,16.0284,11.5749942765
 06/06  15:00:00,345.565864265,30.1100150228,159.158978711,0.0,80.527626,73.092045,14.7888998949,0.0021018403733,3.20568,11.5811180545
 06/06  16:00:00,346.718465503,28.5497380232,161.861960813,0.0,80.527626,73.092045,6.11559362872,0.024854741073,3.20568,2.88505888765
 06/06  17:00:00,300.557451999,26.9784774705,160.539456622,0.0,80.527626,29.818365,6.09083873771,0.0,3.20568,2.88515873771
 06/06  18:00:00,297.149337723,25.8038898256,158.315011242,0.0,80.527626,29.818365,6.09495882191,0.0,3.20568,2.88927882191
 06/06  19:00:00,280.376584043,19.3033256409,148.067615489,0.0,80.527626,29.818365,6.09767433121,0.0,3.20568,2.89199433121
 06/06  20:00:00,266.412557829,13.4923723551,132.79137862,0.0,80.527626,29.818365,8.96701303612,0.0,3.20568,5.76133303612
