Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  21:00:00,57.2121360131,0.675293488985,0.579605663855,0.0,15.863942322,29.242365,6.09644747294,0.0,3.20568,2.89076747294
 06/06  22:00:00,55.9344209125,0.0,0.0,0.0,15.863942322,29.242365,6.09162160238,0.0,3.20568,2.88594160238
 06/06  23:00:00,56.632265895,0.0,0.0,0.0,15.863942322,29.242365,6.09019837656,0.0,3.20568,2.88451837656
 06/06  24:00:00,55.9290822672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  01:00:00,55.9286487025,0.0,0.0,0.0,15.863942322,29.242365,6.08838983674,0.0,3.20568,2.88270983674
 06/07  02:00:00,55.9197592264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.9132915906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,56.1452061017,0.0,0.0,0.0,15.863942322,29.242365,6.0884928591,0.0,3.20568,2.8828128591
 06/07  05:00:00,56.1069894169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,113.760401247,8.72724717332,52.6708420967,0.0,15.863942322,29.818365,3.24822730726,0.0225473072594,3.20568,0.02
 06/07  07:00:00,175.718174817,7.90125903313,54.9303007279,0.0,80.527626,29.818365,6.09080097662,0.0,3.20568,2.88512097662
 06/07  08:00:00,284.113492109,13.1205062522,112.785388828,0.0,80.527626,75.0917375,29.8148690903,0.0,24.0426,5.77226909029
 06/07  09:00:00,314.137653065,16.4901166823,139.383044784,0.0,80.527626,75.0917375,35.6149267595,0.0,24.0426,11.5723267595
 06/07  10:00:00,333.078066443,20.2551164344,150.540017909,0.0,80.527626,79.0911225,43.6339582646,0.0,32.0568,11.5771582646
 06/07  11:00:00,347.661154176,24.4725484313,160.196839848,0.0,80.527626,79.0911225,43.6533276304,0.0,32.0568,11.5965276304
 06/07  12:00:00,350.096199582,25.842696397,161.955450776,0.0,80.527626,79.0911225,46.5638130167,0.0016538574378,32.0568,14.5053591593
 06/07  13:00:00,336.411639058,25.4326363925,152.700796479,0.0,80.527626,75.0917375,30.5451744095,0.001885558896,16.0284,14.5148888506
 06/07  14:00:00,325.036995617,24.2336898718,142.567009737,0.0,80.527626,75.0917375,27.6020530721,0.0,16.0284,11.5736530721
 06/07  15:00:00,323.117017073,24.4784481114,142.401522718,0.0,80.527626,73.092045,14.7885181508,0.0,3.20568,11.5828381508
 06/07  16:00:00,323.763376512,20.9917176756,146.511922554,0.0,80.527626,73.092045,3.25714343146,0.0314634314564,3.20568,0.02
 06/07  17:00:00,269.446151115,14.722970442,141.721225775,0.0,80.527626,29.818365,6.09077545941,0.0,3.20568,2.88509545941
 06/07  18:00:00,257.872427511,13.2469941593,131.645320984,0.0,80.527626,29.818365,6.09477875798,0.0,3.20568,2.88909875798
 06/07  19:00:00,235.548891166,11.4356186557,110.871010604,0.0,80.527626,29.818365,8.96980634067,0.0,3.20568,5.76412634067
 06/07  20:00:00,227.331253123,10.2449092714,96.7503537705,0.0,80.527626,29.818365,6.09640616668,0.0,3.20568,2.89072616668
 06/07  21:00:00,56.1271753229,0.0,0.0,0.0,15.863942322,29.242365,8.96697845104,0.0,3.20568,5.76129845104
 06/07  22:00:00,55.9278749123,0.0,0.0,0.0,15.863942322,29.242365,6.09177396598,0.0,3.20568,2.88609396598
 06/07  23:00:00,56.6176732184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  24:00:00,55.9136501732,0.0,0.0,0.0,15.863942322,29.242365,6.08839712413,0.0,3.20568,2.88271712413
 06/08  01:00:00,55.9132602678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.8783099178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  03:00:00,55.8493098007,0.0,0.0,0.0,15.863942322,29.242365,6.08849154162,0.0,3.20568,2.88281154162
 06/08  04:00:00,56.1248108256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  05:00:00,56.1005331104,0.0,0.0,0.0,15.863942322,29.242365,6.08843846824,0.0,3.20568,2.88275846824
 06/08  06:00:00,113.953271391,8.4682439469,53.1198161182,0.0,15.863942322,29.818365,3.24251024921,0.0168302492099,3.20568,0.02
 06/08  07:00:00,173.718648698,7.82079587941,53.0096275295,0.0,80.527626,29.818365,6.09074292984,0.0,3.20568,2.88506292984
 06/08  08:00:00,268.849083226,11.9425196349,98.7161145972,0.0,80.527626,75.0917375,29.815151288,0.0,24.0426,5.77255128803
 06/08  09:00:00,298.16057958,14.6502992094,125.289286388,0.0,80.527626,75.0917375,32.7269526217,0.0,24.0426,8.6843526217
 06/08  10:00:00,314.393008676,16.7453466527,135.41168785,0.0,80.527626,79.0911225,43.6351915395,0.0,32.0568,11.5783915395
 06/08  11:00:00,328.730505532,20.107668611,145.66098627,0.0,80.527626,79.0911225,46.544957127,0.000875546065893,32.0568,14.4872815809
 06/08  12:00:00,337.406825199,21.8044848509,153.32301913,0.0,80.527626,79.0911225,43.6650282274,0.0,32.0568,11.6082282274
 06/08  13:00:00,334.476295484,23.7518786203,152.439107054,0.0,80.527626,75.0917375,31.2772787137,0.0,16.0284,15.2488787137
 06/08  14:00:00,336.452362884,24.2980289819,153.861315068,0.0,80.527626,75.0917375,26.8703559134,0.00027288697756,16.0284,10.8416830264
 06/08  15:00:00,311.089766694,22.0965612702,132.751105181,0.0,80.527626,73.092045,14.7864502598,0.000564603541817,3.20568,11.5802056562
 06/08  16:00:00,277.966455669,14.5000292341,107.266809952,0.0,80.527626,73.092045,6.11561660139,0.0249650823592,3.20568,2.88497151903
 06/08  17:00:00,204.637067836,10.4954272436,81.236773963,0.0,80.527626,29.818365,6.09073662587,0.0,3.20568,2.88505662587
 06/08  18:00:00,193.002925196,9.74187371904,70.3629533977,0.0,80.527626,29.818365,6.09481217513,0.0,3.20568,2.88913217513
 06/08  19:00:00,192.293171724,9.33180263144,69.7765880256,0.0,80.527626,29.818365,6.09749339131,0.0,3.20568,2.89181339131
 06/08  20:00:00,194.58248856,8.99892689769,65.2731862199,0.0,80.527626,29.818365,8.96662415887,0.0,3.20568,5.76094415887
 06/08  21:00:00,56.1202246772,0.0,0.0,0.0,15.863942322,29.242365,6.09577126512,0.0,3.20568,2.89009126512
 06/08  22:00:00,55.9213293383,0.0,0.0,0.0,15.863942322,29.242365,6.091732359,0.0,3.20568,2.886052359
 06/08  23:00:00,56.5970929934,0.0,0.0,0.0,15.863942322,29.242365,6.09023600754,0.0,3.20568,2.88455600754
 06/08  24:00:00,55.8683391458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.8610901823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  02:00:00,55.85435163,0.0,0.0,0.0,15.863942322,29.242365,6.08848453752,0.0,3.20568,2.88280453752
 06/09  03:00:00,55.8489706518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.2100262386,0.0,0.0,0.0,15.863942322,29.242365,6.08842541244,0.0,3.20568,2.88274541244
 06/09  05:00:00,57.0031275654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,105.29334839,8.30693548678,44.1925535159,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/09  07:00:00,167.216492474,7.8219771462,46.5041555451,0.0,80.527626,29.818365,6.09081670945,0.0,3.20568,2.88513670945
 06/09  08:00:00,262.72761204,11.4409424335,93.1002838596,0.0,80.527626,75.0917375,29.8151819116,0.0,24.0426,5.77258191163
 06/09  09:00:00,296.913427972,13.8365864603,124.844879962,0.0,80.527626,75.0917375,35.6143996035,0.0,24.0426,11.5717996035
 06/09  10:00:00,317.794010862,16.3548941561,139.187244165,0.0,80.527626,79.0911225,43.63472584,0.0,32.0568,11.57792584
 06/09  11:00:00,330.671990725,19.8743057303,147.83631928,0.0,80.527626,79.0911225,43.6510317305,0.0,32.0568,11.5942317305
 06/09  12:00:00,346.077184335,23.4794880698,160.303713657,0.0,80.527626,79.0911225,46.5603069205,0.0,32.0568,14.5035069205
 06/09  13:00:00,348.184618203,25.9013773002,163.969317642,0.0,80.527626,75.0917375,30.5457365093,0.00226872087379,16.0284,14.5150677884
 06/09  14:00:00,350.270840088,27.7564918042,164.192791401,0.0,80.527626,75.0917375,27.6019614699,0.000317663846514,16.0284,11.5732438061
 06/09  15:00:00,352.35418864,29.9244790025,166.102049341,0.0,80.527626,73.092045,11.8976744301,0.000687428127247,3.20568,8.69130700194
 06/09  16:00:00,344.455005494,29.5116011151,158.642673254,0.0,80.527626,73.092045,6.11285362291,0.022110276454,3.20568,2.88506334646
 06/09  17:00:00,283.705229367,22.7345048374,147.954356197,0.0,80.527626,29.818365,6.09199565727,0.00117913569569,3.20568,2.88513652157
 06/09  18:00:00,267.542432331,18.4846460745,136.036335253,0.0,80.527626,29.818365,6.10129572345,0.00636677446172,3.20568,2.88924894899
 06/09  19:00:00,255.94973009,15.7020175935,127.245613668,0.0,80.527626,29.818365,8.97194813218,0.0025905475462,3.20568,5.76367758464
 06/09  20:00:00,245.924903539,12.7214203362,113.086306525,0.0,80.527626,29.818365,6.09610118192,0.0,3.20568,2.89042118192
 06/09  21:00:00,55.9587836688,0.0,0.0,0.0,15.863942322,29.242365,6.09633499798,0.0,3.20568,2.89065499798
 06/09  22:00:00,55.9395615345,0.0,0.0,0.0,15.863942322,29.242365,6.0916717921,0.0,3.20568,2.8859917921
 06/09  23:00:00,56.6325498902,0.0,0.0,0.0,15.863942322,29.242365,6.09031087193,0.0,3.20568,2.88463087193
 06/09  24:00:00,55.9202219264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.9136305484,0.0,0.0,0.0,15.863942322,29.242365,6.08747878487,0.0,3.20568,2.88179878487
 06/10  02:00:00,55.8664586623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.846121598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,56.1110049915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,56.0765429971,0.0,0.0,0.0,15.863942322,29.242365,6.08755348532,0.0,3.20568,2.88187348532
 06/10  06:00:00,51.7793145907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.4205644278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.4637810006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  09:00:00,54.2365526602,0.51278484635,6.21944575038,0.0,15.863942322,29.242365,6.08835225425,0.0,3.20568,2.88267225425
 06/10  10:00:00,59.8506068241,2.86336731039,9.44977496917,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  11:00:00,79.4651362617,4.61918741284,26.6005283462,0.0,15.863942322,29.242365,6.08847441911,0.0,3.20568,2.88279441911
 06/10  12:00:00,80.6904737493,4.68377898113,28.4393562718,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  13:00:00,84.4525089463,5.11086541881,31.7563801399,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,81.6215797172,4.7111386332,29.3119187664,0.0,15.863942322,29.242365,6.08755262029,0.0,3.20568,2.88187262029
 06/10  15:00:00,89.509549474,5.64906664764,36.2878787841,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,80.1948214886,4.95146311077,27.6987775826,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,86.3107002109,5.69003139981,33.0825083149,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  18:00:00,79.0093682818,4.98521502027,26.4954122676,0.0,15.863942322,29.242365,6.08755409583,0.0,3.20568,2.88187409583
 06/10  19:00:00,80.8280390026,5.30820356158,27.698739179,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,77.9160573412,3.67421429161,19.3065816354,0.0,15.863942322,29.242365,3.25982138436,0.0341413843596,3.20568,0.02
 06/10  21:00:00,63.7965477591,1.75652402707,5.86524924082,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,59.1153112956,0.284750246526,2.88102843235,0.0,15.863942322,29.242365,6.08755600315,0.0,3.20568,2.88187600315
 06/10  23:00:00,56.6144263645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.9196413296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.9131850199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.9128386313,0.0,0.0,0.0,15.863942322,29.242365,6.08754400122,0.0,3.20568,2.88186400122
 06/11  03:00:00,55.9125280149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.1769728033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,56.1512301269,0.0,0.0,0.0,15.863942322,29.242365,6.0875104569,0.0,3.20568,2.8818304569
 06/11  06:00:00,51.8049175796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.436388388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.4795514995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  09:00:00,54.6032591117,0.648724271993,6.44391010596,0.0,15.863942322,29.242365,6.08847284854,0.0,3.20568,2.88279284854
 06/11  10:00:00,71.8909641377,3.73688927186,20.6265159704,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  11:00:00,77.3582373502,4.25141705976,24.8770187594,0.0,15.863942322,29.242365,6.08846266385,0.0,3.20568,2.88278266385
 06/11  12:00:00,79.3232430902,4.84847447984,26.9237747862,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  13:00:00,76.3937551451,4.4431439851,24.3902094494,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,85.3903314004,5.26466057797,32.5492846488,0.0,15.863942322,29.242365,6.08754794738,0.0,3.20568,2.88186794738
 06/11  15:00:00,75.3412057211,4.52855391639,23.275034723,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,71.5154441181,4.5699887639,19.4503054891,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,77.4729799552,4.92559080824,25.0589096681,0.0,15.863942322,29.242365,6.08753441759,0.0,3.20568,2.88185441759
 06/11  18:00:00,70.1850357307,4.37952593056,18.2984670707,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,71.1527356805,3.58264024141,19.7625562412,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,67.7017841122,2.2076317205,10.5806808168,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,61.9901632015,0.509185516466,5.31422364123,0.0,15.863942322,29.242365,6.08754111218,0.0,3.20568,2.88186111218
 06/11  22:00:00,55.9490391244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,56.6140199108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.9193054092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.9129587814,0.0,0.0,0.0,15.863942322,29.242365,6.0883731116,0.0,3.20568,2.8826931116
 06/12  02:00:00,55.9084436331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.900859006,0.0,0.0,0.0,15.863942322,29.242365,6.08844429109,0.0,3.20568,2.88276429109
 06/12  04:00:00,56.1687858817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,56.1185253098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,109.550280446,8.56072329002,48.6455124448,0.0,15.863942322,29.818365,6.1114265745,0.0230590067335,3.20568,2.88268756777
 06/12  07:00:00,174.227206106,7.84954513587,53.4912552019,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/12  08:00:00,274.362281152,12.7122319016,103.461943825,0.0,80.527626,75.0917375,29.8149233196,0.0,24.0426,5.77232331958
 06/12  09:00:00,302.973951007,15.6419195707,129.100021936,0.0,80.527626,75.0917375,35.6130774399,0.0,24.0426,11.5704774399
 06/12  10:00:00,324.689658587,19.7142616699,142.723442314,0.0,80.527626,79.0911225,43.6328374941,0.0,32.0568,11.5760374941
 06/12  11:00:00,342.700717726,24.0540270654,155.673479769,0.0,80.527626,79.0911225,43.6509860403,0.0,32.0568,11.5941860403
 06/12  12:00:00,351.891891656,26.6038052307,162.995715519,0.0,80.527626,79.0911225,46.5584436245,0.0,32.0568,14.5016436245
 06/12  13:00:00,350.500061709,28.5321497058,163.668886481,0.0,80.527626,75.0917375,30.5405781405,0.0,16.0284,14.5121781405
 06/12  14:00:00,353.39949839,29.8178811423,165.274396187,0.0,80.527626,75.0917375,27.6006101776,0.000232608843563,16.0284,11.5719775687
 06/12  15:00:00,353.671196608,30.0783540453,167.279225688,0.0,80.527626,73.092045,11.8947946466,0.0,3.20568,8.68911464664
 06/12  16:00:00,350.662173878,29.9843214567,164.372976908,0.0,80.527626,73.092045,6.11039038308,0.0196607174812,3.20568,2.8850496656
 06/12  17:00:00,299.323779651,27.8045677842,158.495067767,0.0,80.527626,29.818365,6.09078175576,0.0,3.20568,2.88510175576
 06/12  18:00:00,287.477523509,23.1448112164,151.327327703,0.0,80.527626,29.818365,6.09483061395,0.0,3.20568,2.88915061395
 06/12  19:00:00,259.278681577,15.5920235105,130.427270212,0.0,80.527626,29.818365,8.96904190356,0.0,3.20568,5.76336190356
 06/12  20:00:00,245.719548538,12.4615085359,112.909607233,0.0,80.527626,29.818365,6.09592535527,0.0,3.20568,2.89024535527
 06/12  21:00:00,56.134636396,0.0,0.0,0.0,15.863942322,29.242365,6.09630527777,0.0,3.20568,2.89062527777
 06/12  22:00:00,55.9282022989,0.0,0.0,0.0,15.863942322,29.242365,6.09149672586,0.0,3.20568,2.88581672586
 06/12  23:00:00,56.630386676,0.0,0.0,0.0,15.863942322,29.242365,6.09012910463,0.0,3.20568,2.88444910463
 06/12  24:00:00,55.9288048317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.9283856029,0.0,0.0,0.0,15.863942322,29.242365,6.08841149487,0.0,3.20568,2.88273149487
 06/13  02:00:00,55.9195270175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.9131417101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  04:00:00,57.221617778,0.0,0.0,0.0,15.863942322,29.242365,6.08832913088,0.0,3.20568,2.88264913088
 06/13  05:00:00,57.0401432166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  06:00:00,130.232864085,9.04246295579,68.3461567414,0.0,15.863942322,29.818365,6.11455395558,0.026159671615,3.20568,2.88271428396
 06/13  07:00:00,197.42027933,8.08197814989,76.4167081925,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/13  08:00:00,307.191748193,14.8955379095,134.073606761,0.0,80.527626,75.0917375,29.8143812183,0.0,24.0426,5.77178121835
 06/13  09:00:00,318.995055995,18.6069338918,142.141591432,0.0,80.527626,75.0917375,35.6124095967,0.0,24.0426,11.5698095967
 06/13  10:00:00,327.478656952,20.365757916,144.861430946,0.0,80.527626,79.0911225,43.6320795051,0.0,32.0568,11.5752795051
 06/13  11:00:00,343.620077252,24.4807469851,156.166037652,0.0,80.527626,79.0911225,43.6491356669,0.0,32.0568,11.5923356669
 06/13  12:00:00,353.988402716,26.7427866658,164.944226953,0.0,80.527626,79.0911225,46.5570493188,0.0,32.0568,14.5002493188
 06/13  13:00:00,347.244604911,28.5286564677,160.438493975,0.0,80.527626,75.0917375,30.539416105,0.0,16.0284,14.511016105
 06/13  14:00:00,347.608857344,29.7798761188,159.558729138,0.0,80.527626,75.0917375,24.7128744672,0.0,16.0284,8.68447446716
 06/13  15:00:00,348.467057036,30.2044195921,161.979077412,0.0,80.527626,73.092045,14.7843048691,0.0,3.20568,11.5786248691
 06/13  16:00:00,344.07757877,29.9596630331,157.84437883,0.0,80.527626,73.092045,6.11727077887,0.0266865873893,3.20568,2.88490419148
 06/13  17:00:00,276.915998657,21.5165383987,142.429884691,0.0,80.527626,29.818365,6.09063392129,0.0,3.20568,2.88495392129
 06/13  18:00:00,244.475456472,13.8974841291,117.650294653,0.0,80.527626,29.818365,6.09460425851,0.0,3.20568,2.88892425851
 06/13  19:00:00,229.620056158,11.9626090113,104.747553399,0.0,80.527626,29.818365,6.0972037323,0.0,3.20568,2.8915237323
 06/13  20:00:00,230.266942926,10.7565471369,99.4542927984,0.0,80.527626,29.818365,8.96651013486,0.0,3.20568,5.76083013486
 06/13  21:00:00,55.9234139837,0.0,0.0,0.0,15.863942322,29.242365,6.09610078689,0.0,3.20568,2.89042078689
 06/13  22:00:00,55.9260709024,0.0,0.0,0.0,15.863942322,29.242365,6.09139464691,0.0,3.20568,2.88571464691
 06/13  23:00:00,56.6279103307,0.0,0.0,0.0,15.863942322,29.242365,6.09012679263,0.0,3.20568,2.88444679263
 06/13  24:00:00,55.9197654199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  01:00:00,55.9132502809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.9214090755,0.0,0.0,0.0,15.863942322,29.242365,6.08843196126,0.0,3.20568,2.88275196126
 06/14  03:00:00,55.900900543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,56.1484781002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,56.1264659164,0.0,0.0,0.0,15.863942322,29.242365,6.08834401246,0.0,3.20568,2.88266401246
 06/14  06:00:00,127.859522339,8.80022403187,66.666277863,0.0,15.863942322,29.818365,3.24242981241,0.0167498124124,3.20568,0.02
 06/14  07:00:00,201.447108935,7.94925523681,80.5662669484,0.0,80.527626,29.818365,6.09063224428,0.0,3.20568,2.88495224428
 06/14  08:00:00,286.329783598,12.3193498044,115.810335317,0.0,80.527626,75.0917375,29.813781332,0.0,24.0426,5.77118133202
 06/14  09:00:00,303.049838351,14.6250827111,130.198596709,0.0,80.527626,75.0917375,35.6118432828,0.0,24.0426,11.5692432828
 06/14  10:00:00,311.881787065,14.8334267307,134.803889669,0.0,80.527626,79.0911225,40.7437251883,0.0,32.0568,8.68692518831
 06/14  11:00:00,318.375241888,15.1656556002,140.277600698,0.0,80.527626,79.0911225,46.542143068,0.0,32.0568,14.485343068
 06/14  12:00:00,328.142754426,17.8288599861,148.068396471,0.0,80.527626,79.0911225,43.6610909449,0.0,32.0568,11.6042909449
 06/14  13:00:00,315.592483636,18.2975024384,139.052350884,0.0,80.527626,75.0917375,30.5386372037,0.0,16.0284,14.5102372037
 06/14  14:00:00,321.249387111,20.4061686541,142.597900515,0.0,80.527626,75.0917375,27.6006751984,0.0,16.0284,11.5722751984
 06/14  15:00:00,324.082729536,23.5058976796,144.32476942,0.0,80.527626,73.092045,14.807380486,0.0227613015737,3.20568,11.5789391844
 06/14  16:00:00,300.940666863,14.4021566592,130.292624029,0.0,80.527626,73.092045,3.25007354616,0.0243935461602,3.20568,0.02
 06/14  17:00:00,237.662372069,10.5868633426,114.111919302,0.0,80.527626,29.818365,6.09065745749,0.0,3.20568,2.88497745749
 06/14  18:00:00,235.493170902,10.0215612279,112.510957908,0.0,80.527626,29.818365,6.09452129495,0.0,3.20568,2.88884129495
 06/14  19:00:00,220.40534675,9.4725186631,97.7141069397,0.0,80.527626,29.818365,8.96899737368,0.0,3.20568,5.76331737368
 06/14  20:00:00,213.926652829,9.05580235768,84.5510380491,0.0,80.527626,29.818365,6.0959578418,0.0,3.20568,2.8902778418
 06/14  21:00:00,56.127354704,0.0,0.0,0.0,15.863942322,29.242365,8.9666749137,0.0,3.20568,5.7609949137
 06/14  22:00:00,55.9277016344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  23:00:00,56.6249891713,0.0,0.0,0.0,15.863942322,29.242365,6.09021139859,0.0,3.20568,2.88453139859
 06/14  24:00:00,55.9275443546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.9272558953,0.0,0.0,0.0,15.863942322,29.242365,6.08838052398,0.0,3.20568,2.88270052398
 06/15  02:00:00,55.8895843906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8500386322,0.0,0.0,0.0,15.863942322,29.242365,6.08843383317,0.0,3.20568,2.88275383317
 06/15  04:00:00,56.1335727876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,56.120850898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  06:00:00,126.817041207,8.63751420552,65.7883406394,0.0,15.863942322,29.818365,6.09825807579,0.00984338187032,3.20568,2.88273469392
 06/15  07:00:00,185.890199387,7.82079587941,65.157480732,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/15  08:00:00,267.303587793,10.9375703804,98.1798286265,0.0,80.527626,75.0917375,32.6899723816,0.0,24.0426,8.64737238161
 06/15  09:00:00,278.644740984,11.7739463689,108.673779661,0.0,80.527626,75.0917375,32.7241578623,0.0,24.0426,8.68155786226
 06/15  10:00:00,300.214786791,12.4940133082,125.505972378,0.0,80.527626,79.0911225,43.6323592923,0.0,32.0568,11.5755592923
 06/15  11:00:00,314.49455145,13.1229563943,138.455914447,0.0,80.527626,79.0911225,43.6493073797,0.0,32.0568,11.5925073797
 06/15  12:00:00,319.961550985,15.170347396,142.561757206,0.0,80.527626,79.0911225,46.5573858871,0.0,32.0568,14.5005858871
 06/15  13:00:00,329.988368089,21.1138359343,150.6182044,0.0,80.527626,75.0917375,30.5390305265,0.0,16.0284,14.5106305265
 06/15  14:00:00,338.685088798,25.026796828,155.382991831,0.0,80.527626,75.0917375,24.711467795,0.0,16.0284,8.68306779504
 06/15  15:00:00,337.908284122,26.1370297679,155.488678742,0.0,80.527626,73.092045,14.7839966024,0.0,3.20568,11.5783166024
 06/15  16:00:00,329.805851817,21.4785484655,152.052637851,0.0,80.527626,73.092045,6.10650029809,0.0158553019938,3.20568,2.88496499609
 06/15  17:00:00,259.290063946,12.9734771456,133.332758265,0.0,80.527626,29.818365,6.09068105645,0.0,3.20568,2.88500105645
 06/15  18:00:00,248.084122065,11.4988601894,123.608729467,0.0,80.527626,29.818365,6.09461165611,0.0,3.20568,2.88893165611
 06/15  19:00:00,239.825558643,10.6736687957,115.887952866,0.0,80.527626,29.818365,6.09717975757,0.0,3.20568,2.89149975757
 06/15  20:00:00,237.582317724,9.93170970836,107.268175992,0.0,80.527626,29.818365,8.96643551615,0.0,3.20568,5.76075551615
 06/15  21:00:00,56.1805038284,0.0,0.0,0.0,15.863942322,29.242365,6.09604212817,0.0,3.20568,2.89036212817
 06/15  22:00:00,55.971365428,0.0,0.0,0.0,15.863942322,29.242365,6.09092142502,0.0,3.20568,2.88524142502
 06/15  23:00:00,56.6574693054,0.0,0.0,0.0,15.863942322,29.242365,6.09008026557,0.0,3.20568,2.88440026557
 06/15  24:00:00,55.9487530983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.9423485049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.9420844501,0.0,0.0,0.0,15.863942322,29.242365,6.08838532342,0.0,3.20568,2.88270532342
 06/16  03:00:00,55.9243147339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,57.2295139436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,57.011244353,0.0,0.0,0.0,15.863942322,29.242365,6.08843288012,0.0,3.20568,2.88275288012
 06/16  06:00:00,118.288361264,8.65721389885,56.8171025158,0.0,15.863942322,29.818365,3.24381383443,0.0181338344288,3.20568,0.02
 06/16  07:00:00,182.046087123,7.82079587941,61.3207887693,0.0,80.527626,29.818365,6.09054864353,0.0,3.20568,2.88486864353
 06/16  08:00:00,285.612608537,11.4820600969,115.924229301,0.0,80.527626,75.0917375,29.8138614616,0.0,24.0426,5.77126146162
 06/16  09:00:00,319.780035697,16.4583149955,145.070962156,0.0,80.527626,75.0917375,35.6106828839,0.0,24.0426,11.5680828839
 06/16  10:00:00,334.894151549,20.6116656016,152.012494996,0.0,80.527626,79.0911225,40.7426582185,0.0,32.0568,8.68585821852
 06/16  11:00:00,343.91486272,22.8609987611,158.077497361,0.0,80.527626,79.0911225,46.5413430037,0.0,32.0568,14.4845430037
 06/16  12:00:00,348.160371844,25.5247205232,160.360416189,0.0,80.527626,79.0911225,43.6607629719,0.0,32.0568,11.6039629719
 06/16  13:00:00,344.71930521,25.5606151107,160.870697367,0.0,80.527626,75.0917375,30.5379434223,0.0,16.0284,14.5095434223
 06/16  14:00:00,344.645079561,26.7555343928,159.607668544,0.0,80.527626,75.0917375,27.5997437668,0.0,16.0284,11.5713437668
 06/16  15:00:00,338.34213143,28.3129386336,153.769724429,0.0,80.527626,73.092045,14.7834532807,0.0,3.20568,11.5777732807
 06/16  16:00:00,331.408684603,25.3705159212,149.786172863,0.0,80.527626,73.092045,3.2553678757,0.0296878757014,3.20568,0.02
 06/16  17:00:00,244.585173883,12.4187459275,119.227681523,0.0,80.527626,29.818365,6.09063409232,0.0,3.20568,2.88495409232
 06/16  18:00:00,213.76329394,10.1415514653,90.7113962751,0.0,80.527626,29.818365,6.09440411148,0.0,3.20568,2.88872411148
 06/16  19:00:00,204.56037015,9.46198216993,82.1883283964,0.0,80.527626,29.818365,8.96895255609,0.0,3.20568,5.76327255609
 06/16  20:00:00,205.218540863,9.08857156882,76.0837587096,0.0,80.527626,29.818365,6.09585704329,0.0,3.20568,2.89017704329
 06/16  21:00:00,55.9103977221,0.0,0.0,0.0,15.863942322,29.242365,6.09620492896,0.0,3.20568,2.89052492896
 06/16  22:00:00,55.9129596508,0.0,0.0,0.0,15.863942322,29.242365,6.09143087391,0.0,3.20568,2.88575087391
 06/16  23:00:00,56.6106523991,0.0,0.0,0.0,15.863942322,29.242365,6.0900548106,0.0,3.20568,2.8843748106
 06/16  24:00:00,55.921398967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.9186445187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.8706265489,0.0,0.0,0.0,15.863942322,29.242365,6.08744908468,0.0,3.20568,2.88176908468
 06/17  03:00:00,55.8480597342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.1205136011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,56.0997802219,0.0,0.0,0.0,15.863942322,29.242365,6.08748768604,0.0,3.20568,2.88180768604
 06/17  06:00:00,51.8216606922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4493472612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.4586100677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.4844288607,0.0,0.0,0.0,15.863942322,29.242365,6.08832231254,0.0,3.20568,2.88264231254
 06/17  10:00:00,47.5088168418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,74.336679441,1.58324647948,24.5288755534,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,77.1734093831,3.36614549623,26.2491060267,0.0,15.863942322,29.242365,6.08841419445,0.0,3.20568,2.88273419445
 06/17  13:00:00,73.7186657977,3.30173969866,22.8518648328,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,79.3668369257,4.67154373105,27.1295914017,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,84.5178250582,4.86776442816,32.0835370125,0.0,15.863942322,29.242365,6.0875166453,0.0,3.20568,2.8818366453
 06/17  16:00:00,85.3486094477,5.47029378206,32.3109725212,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  17:00:00,85.2232205369,5.08377849153,32.5897296207,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,81.8539427944,5.45869311815,28.867789382,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  19:00:00,80.6427853216,4.84707311724,27.9755986164,0.0,15.863942322,29.242365,6.08751397322,0.0,3.20568,2.88183397322
 06/17  20:00:00,80.6867438252,4.23948390914,21.5127529226,0.0,15.863942322,29.242365,3.24698156772,0.0213015677156,3.20568,0.02
 06/17  21:00:00,71.4834025649,2.56827366759,12.7406273095,0.0,15.863942322,29.242365,3.30899263989,0.0833126398864,3.20568,0.02
 06/17  22:00:00,59.7216942272,0.339439803384,3.44139482071,0.0,15.863942322,29.242365,6.08749773197,0.0,3.20568,2.88181773197
 06/17  23:00:00,58.4191043173,0.169500371974,1.64935083653,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.9134767253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  01:00:00,55.9131710098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.9004148552,0.0,0.0,0.0,15.863942322,29.242365,6.08746438434,0.0,3.20568,2.88178438434
 06/18  03:00:00,55.8416975675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,56.1194892312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,56.1058559801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,51.8159150203,0.0,0.0,0.0,15.863942322,29.242365,6.08749819062,0.0,3.20568,2.88181819062
 06/18  07:00:00,47.4448159533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.4736109093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,47.5035848641,0.0,0.0,0.0,15.863942322,29.242365,6.08833410742,0.0,3.20568,2.88265410742
 06/18  10:00:00,62.9631588642,0.97889996659,14.4596804368,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  11:00:00,75.3393928302,2.87023327386,24.2422405009,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  12:00:00,73.6587167726,2.91351290861,23.1805302317,0.0,15.863942322,29.242365,6.08783830519,0.0,3.20568,2.88215830519
 06/18  13:00:00,86.4674746611,4.91056118962,33.9714082072,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,77.4885892152,4.38795714113,25.5256388224,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,93.4675134448,5.62533761367,40.2562879875,0.0,15.863942322,29.242365,6.08747993224,0.0,3.20568,2.88179993224
 06/18  16:00:00,88.5394836388,5.07672438644,35.8626030949,0.0,15.863942322,29.242365,3.22622648642,0.000546486417992,3.20568,0.02
 06/18  17:00:00,94.0531298505,5.83121208031,40.6395958851,0.0,15.863942322,29.242365,3.22606660713,0.000386607134029,3.20568,0.02
 06/18  18:00:00,85.0055426523,5.24484688837,32.1973460009,0.0,15.863942322,29.242365,3.22654370899,0.000863708994,3.20568,0.02
 06/18  19:00:00,88.8606913871,5.69767573556,35.3105665649,0.0,15.863942322,29.242365,6.0875127677,0.0,3.20568,2.8818327677
 06/18  20:00:00,77.1575979541,3.90505926705,18.3085993061,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,78.2598487896,4.13851527981,17.9464146478,0.0,15.863942322,29.242365,3.30598368089,0.0803036808872,3.20568,0.02
 06/18  22:00:00,71.5611352846,1.39030095302,14.2296294769,0.0,15.863942322,29.242365,6.08750596605,0.0,3.20568,2.88182596605
 06/18  23:00:00,56.6115817524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.9283223561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,55.9195107954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.9131321424,0.0,0.0,0.0,15.863942322,29.242365,6.08834417599,0.0,3.20568,2.88266417599
 06/19  03:00:00,55.9128489501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.1771884797,0.0,0.0,0.0,15.863942322,29.242365,6.08837527415,0.0,3.20568,2.88269527415
 06/19  05:00:00,56.1104748128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,119.506991175,8.97319668483,58.1616641916,0.0,15.863942322,29.818365,3.2520155264,0.0263355264022,3.20568,0.02
 06/19  07:00:00,178.833253513,7.93991470894,57.9992825049,0.0,80.527626,29.818365,6.09063294191,0.0,3.20568,2.88495294191
 06/19  08:00:00,267.653715255,12.3647857343,97.1074937279,0.0,80.527626,75.0917375,29.8138616896,0.0,24.0426,5.77126168958
 06/19  09:00:00,279.838653998,13.7485817449,107.892827723,0.0,80.527626,75.0917375,35.6108265786,0.0,24.0426,11.5682265786
 06/19  10:00:00,292.8510626,15.5346187944,115.113190106,0.0,80.527626,79.0911225,40.7425555379,0.0,32.0568,8.68575553789
 06/19  11:00:00,298.310824073,15.6625226684,119.749817514,0.0,80.527626,79.0911225,46.5391128567,0.0,32.0568,14.4823128567
 06/19  12:00:00,306.641463523,17.4968002577,126.939065247,0.0,80.527626,79.0911225,43.6596073359,0.0,32.0568,11.6028073359
 06/19  13:00:00,304.03523854,18.8640509096,126.952667094,0.0,80.527626,75.0917375,30.5354108953,0.0,16.0284,14.5070108953
 06/19  14:00:00,317.810922826,22.4160178592,137.159869586,0.0,80.527626,75.0917375,27.5981365147,0.0,16.0284,11.5697365147
 06/19  15:00:00,308.111729228,23.7125689316,128.188257757,0.0,80.527626,73.092045,11.9124194411,0.0194102799325,3.20568,8.68732916113
 06/19  16:00:00,273.652047569,17.3149840328,100.169631502,0.0,80.527626,73.092045,6.11599602231,0.0254118483607,3.20568,2.88490417395
 06/19  17:00:00,214.14725737,13.1575140943,88.1087338383,0.0,80.527626,29.818365,6.09059108932,0.0,3.20568,2.88491108932
 06/19  18:00:00,219.323237569,11.9501064654,94.472996605,0.0,80.527626,29.818365,6.09450479971,0.0,3.20568,2.88882479971
 06/19  19:00:00,221.222229033,10.8636979769,97.1620517281,0.0,80.527626,29.818365,8.96872562075,0.0,3.20568,5.76304562075
 06/19  20:00:00,223.158066947,10.0155417834,92.8157104862,0.0,80.527626,29.818365,6.09595205963,0.0,3.20568,2.89027205963
 06/19  21:00:00,56.1407834907,0.0,0.0,0.0,15.863942322,29.242365,6.09601815469,0.0,3.20568,2.89033815469
 06/19  22:00:00,55.9425483161,0.0,0.0,0.0,15.863942322,29.242365,6.09130696602,0.0,3.20568,2.88562696602
 06/19  23:00:00,56.6301447102,0.0,0.0,0.0,15.863942322,29.242365,6.09009213812,0.0,3.20568,2.88441213812
 06/19  24:00:00,55.9246170988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.9144249982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  02:00:00,55.8618932334,0.0,0.0,0.0,15.863942322,29.242365,6.08834043742,0.0,3.20568,2.88266043742
 06/20  03:00:00,55.8550465043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  04:00:00,57.2106222925,0.0,0.0,0.0,15.863942322,29.242365,6.08836626265,0.0,3.20568,2.88268626265
 06/20  05:00:00,57.0089814819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  06:00:00,117.33598376,8.57366477405,55.9492402372,0.0,15.863942322,29.818365,3.2426054511,0.0169254510983,3.20568,0.02
 06/20  07:00:00,176.794133018,7.82811109373,56.0716237124,0.0,80.527626,29.818365,6.09046775688,0.0,3.20568,2.88478775688
 06/20  08:00:00,270.203468478,12.1233934323,99.8915111342,0.0,80.527626,75.0917375,29.8134481247,0.0,24.0426,5.77084812474
 06/20  09:00:00,294.317272981,14.4332872566,121.661166683,0.0,80.527626,75.0917375,35.6097979926,0.0,24.0426,11.5671979926
 06/20  10:00:00,317.413272052,17.5709690013,137.596599632,0.0,80.527626,79.0911225,40.7416867292,0.0,32.0568,8.68488672915
 06/20  11:00:00,343.196577892,23.0229019984,157.188166262,0.0,80.527626,79.0911225,43.6465437162,0.0,32.0568,11.5897437162
 06/20  12:00:00,347.63268216,25.2321229611,160.110768053,0.0,80.527626,79.0911225,46.5544114264,0.0,32.0568,14.4976114264
 06/20  13:00:00,345.310910875,26.9705102117,160.048928708,0.0,80.527626,75.0917375,30.5363059018,0.0,16.0284,14.5079059018
 06/20  14:00:00,332.131531198,26.2340640263,147.646837453,0.0,80.527626,75.0917375,24.7112348922,0.0,16.0284,8.68283489224
 06/20  15:00:00,308.595949712,23.1431259876,129.255447985,0.0,80.527626,73.092045,14.7830811061,0.0,3.20568,11.5774011061
 06/20  16:00:00,284.229151382,15.3897388971,112.65535543,0.0,80.527626,73.092045,6.11524127119,0.0246505726141,3.20568,2.88491069857
 06/20  17:00:00,220.061504805,11.0493900644,96.1020059629,0.0,80.527626,29.818365,6.09046459801,0.0,3.20568,2.88478459801
 06/20  18:00:00,207.943413215,10.065631081,84.9729635795,0.0,80.527626,29.818365,6.09455818669,0.0,3.20568,2.88887818669
 06/20  19:00:00,200.371309218,9.44611526869,78.0284648242,0.0,80.527626,29.818365,6.09705348397,0.0,3.20568,2.89137348397
 06/20  20:00:00,202.460953537,9.02464983184,73.3966358697,0.0,80.527626,29.818365,8.96611923384,0.0,3.20568,5.76043923384
 06/20  21:00:00,55.9189827882,0.0,0.0,0.0,15.863942322,29.242365,6.09583529162,0.0,3.20568,2.89015529162
 06/20  22:00:00,55.9191203357,0.0,0.0,0.0,15.863942322,29.242365,6.09148438733,0.0,3.20568,2.88580438733
 06/20  23:00:00,56.6115277042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,55.9085829301,0.0,0.0,0.0,15.863942322,29.242365,6.08833228344,0.0,3.20568,2.88265228344
 06/21  01:00:00,55.8539717821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.8341364988,0.0,0.0,0.0,15.863942322,29.242365,6.08835228882,0.0,3.20568,2.88267228882
 06/21  03:00:00,55.8277190606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,56.0918884175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,56.0691744871,0.0,0.0,0.0,15.863942322,29.242365,6.08837294572,0.0,3.20568,2.88269294572
 06/21  06:00:00,104.382289378,8.3064507306,43.7487798399,0.0,15.863942322,29.818365,3.24899437435,0.0233143743464,3.20568,0.02
 06/21  07:00:00,169.856427066,7.82079587941,49.1528891082,0.0,80.527626,29.818365,6.09053967629,0.0,3.20568,2.88485967629
 06/21  08:00:00,256.334416066,10.6392894625,87.5130754272,0.0,80.527626,75.0917375,29.8140638976,0.0,24.0426,5.7714638976
 06/21  09:00:00,272.143132901,12.6413834498,101.303666334,0.0,80.527626,75.0917375,32.7231397291,0.0,24.0426,8.68053972908
 06/21  10:00:00,289.262490647,14.5474082308,112.502585279,0.0,80.527626,79.0911225,43.6300477175,0.0,32.0568,11.5732477175
 06/21  11:00:00,309.382622936,16.4321923142,130.022923738,0.0,80.527626,79.0911225,43.6453151912,0.0,32.0568,11.5885151912
 06/21  12:00:00,322.105169466,19.3287907763,140.534320281,0.0,80.527626,79.0911225,46.552927599,0.0,32.0568,14.496127599
 06/21  13:00:00,317.809958452,21.5365892098,138.03327939,0.0,80.527626,75.0917375,30.5348136329,0.0,16.0284,14.5064136329
 06/21  14:00:00,322.696760163,23.4073061557,141.046090894,0.0,80.527626,75.0917375,24.7106087683,0.0,16.0284,8.68220876834
 06/21  15:00:00,323.558935779,25.0150094019,142.293903445,0.0,80.527626,73.092045,14.7832211921,0.0,3.20568,11.5775411921
 06/21  16:00:00,310.510575091,19.4753262569,134.79087646,0.0,80.527626,73.092045,6.10551945878,0.0149362008504,3.20568,2.88490325793
 06/21  17:00:00,245.315822408,13.4207966294,118.93285313,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/21  18:00:00,236.267034903,12.3244620048,110.993425143,0.0,80.527626,29.818365,8.96304000252,0.0,3.20568,5.75736000252
 06/21  19:00:00,226.507784289,11.2860575391,102.00135841,0.0,80.527626,29.818365,6.09695732737,0.0,3.20568,2.89127732737
 06/21  20:00:00,219.936436048,10.1207818786,89.4886477788,0.0,80.527626,29.818365,6.09558342021,0.0,3.20568,2.88990342021
 06/21  21:00:00,56.1269392331,0.0,0.0,0.0,15.863942322,29.242365,8.96598598895,0.0,3.20568,5.76030598895
 06/21  22:00:00,55.9277582197,0.0,0.0,0.0,15.863942322,29.242365,6.09139286173,0.0,3.20568,2.88571286173
 06/21  23:00:00,56.6172158573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  24:00:00,55.9135003954,0.0,0.0,0.0,15.863942322,29.242365,6.08836861364,0.0,3.20568,2.88268861364
 06/22  01:00:00,55.9001018493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  02:00:00,55.8702330265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.86342175,0.0,0.0,0.0,15.863942322,29.242365,6.08838199115,0.0,3.20568,2.88270199115
 06/22  04:00:00,56.1285951137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,56.1067143202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,115.471338325,8.56992616206,54.5332996206,0.0,15.863942322,29.818365,6.10620048566,0.0178019993887,3.20568,2.88271848627
 06/22  07:00:00,178.872550154,7.82311130491,58.145353835,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/22  08:00:00,267.170968055,11.6298428901,97.3556223338,0.0,80.527626,75.0917375,32.6890557503,0.0,24.0426,8.64645575027
 06/22  09:00:00,269.355202846,12.5351198431,98.633451896,0.0,80.527626,75.0917375,32.7234294391,0.0,24.0426,8.68082943914
 06/22  10:00:00,281.117935326,13.2978990127,105.623527284,0.0,80.527626,79.0911225,43.6302478888,0.0,32.0568,11.5734478888
 06/22  11:00:00,301.092857525,14.1848973421,123.996080385,0.0,80.527626,79.0911225,43.645924245,0.0,32.0568,11.589124245
 06/22  12:00:00,315.808332941,16.2245021162,137.356681703,0.0,80.527626,79.0911225,43.6576654732,0.0,32.0568,11.6008654732
 06/22  13:00:00,312.446251188,18.2684705776,135.951575159,0.0,80.527626,75.0917375,30.5352243201,0.0,16.0284,14.5068243201
 06/22  14:00:00,297.029208146,16.2446929378,122.584682832,0.0,80.527626,75.0917375,27.597893945,0.0,16.0284,11.569493945
 06/22  15:00:00,296.616597189,17.3064894476,123.10500487,0.0,80.527626,73.092045,14.8037235323,0.021434112109,3.20568,11.5766094202
 06/22  16:00:00,283.699446432,12.4673744487,115.013930873,0.0,80.527626,73.092045,3.24156510237,0.0158851023663,3.20568,0.02
 06/22  17:00:00,220.881244648,9.84996195034,98.0969067261,0.0,80.527626,29.818365,6.09043681894,0.0,3.20568,2.88475681894
 06/22  18:00:00,204.304655483,9.34938803287,82.0380154418,0.0,80.527626,29.818365,6.09435557561,0.0,3.20568,2.88867557561
 06/22  19:00:00,194.339578932,8.99854932095,72.1510947819,0.0,80.527626,29.818365,8.96863894919,0.0,3.20568,5.76295894919
 06/22  20:00:00,194.528753937,8.65215676451,65.5713187059,0.0,80.527626,29.818365,6.09566847186,0.0,3.20568,2.88998847186
 06/22  21:00:00,56.1084713348,0.0,0.0,0.0,15.863942322,29.242365,6.0959588786,0.0,3.20568,2.8902788786
 06/22  22:00:00,55.9038024063,0.0,0.0,0.0,15.863942322,29.242365,6.09079895518,0.0,3.20568,2.88511895518
 06/22  23:00:00,56.5955699434,0.0,0.0,0.0,15.863942322,29.242365,6.09008894333,0.0,3.20568,2.88440894333
 06/22  24:00:00,55.8823459629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.8319510861,0.0,0.0,0.0,15.863942322,29.242365,6.08828101869,0.0,3.20568,2.88260101869
 06/23  02:00:00,55.8362132857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.83897234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  04:00:00,57.1965560518,0.0,0.0,0.0,15.863942322,29.242365,6.08829181577,0.0,3.20568,2.88261181577
 06/23  05:00:00,56.9945149555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  06:00:00,114.461258902,8.29342729568,53.3587435919,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/23  07:00:00,180.612064958,7.82079587941,59.8862926997,0.0,80.527626,29.818365,6.09052378624,0.0,3.20568,2.88484378624
 06/23  08:00:00,266.68260113,10.7444512726,97.7416318498,0.0,80.527626,75.0917375,29.813598618,0.0,24.0426,5.770998618
 06/23  09:00:00,286.596744073,12.7421248637,115.631370748,0.0,80.527626,75.0917375,35.6094111002,0.0,24.0426,11.5668111002
 06/23  10:00:00,310.208135337,15.1204202086,132.841353777,0.0,80.527626,79.0911225,40.7411693625,0.0,32.0568,8.68436936246
 06/23  11:00:00,330.37319193,19.1916329168,148.221668278,0.0,80.527626,79.0911225,43.6455426253,0.0,32.0568,11.5887426253
 06/23  12:00:00,344.257590595,24.3416874607,157.639197599,0.0,80.527626,79.0911225,46.5542021832,0.0,32.0568,14.4974021832
 06/23  13:00:00,346.526844887,26.9604941337,161.272731469,0.0,80.527626,75.0917375,30.5339907525,0.0,16.0284,14.5055907525
 06/23  14:00:00,351.348757822,29.2622595065,163.787528868,0.0,80.527626,75.0917375,24.7097588213,0.0,16.0284,8.68135882127
 06/23  15:00:00,349.066642966,29.7916323407,162.975442228,0.0,80.527626,73.092045,14.7807758475,0.0,3.20568,11.5750958475
 06/23  16:00:00,343.964471303,27.7931191869,159.87285781,0.0,80.527626,73.092045,6.12300700498,0.0324522143928,3.20568,2.88487479058
 06/23  17:00:00,264.824498728,17.6109762006,134.236733786,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/23  18:00:00,239.710533185,13.8521090776,112.916193456,0.0,80.527626,29.818365,8.96341004743,0.0,3.20568,5.75773004743
 06/23  19:00:00,228.732258005,11.9180834192,103.881455776,0.0,80.527626,29.818365,6.09711038329,0.0,3.20568,2.89143038329
 06/23  20:00:00,222.876578332,10.5493526447,92.2650053283,0.0,80.527626,29.818365,8.96555412153,0.0,3.20568,5.75987412153
 06/23  21:00:00,55.9247364496,0.0,0.0,0.0,15.863942322,29.242365,6.09578346227,0.0,3.20568,2.89010346227
 06/23  22:00:00,55.9278112219,0.0,0.0,0.0,15.863942322,29.242365,6.09123366832,0.0,3.20568,2.88555366832
 06/23  23:00:00,56.6284536403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  24:00:00,55.9196787134,0.0,0.0,0.0,15.863942322,29.242365,6.08836880549,0.0,3.20568,2.88268880549
 06/24  01:00:00,55.9216929761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.9112326997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.8564775892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.1277690825,0.0,0.0,0.0,15.863942322,29.242365,6.08746881464,0.0,3.20568,2.88178881464
 06/24  05:00:00,56.1056456023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,51.8155053666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.433341451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.452224802,0.0,0.0,0.0,15.863942322,29.242365,6.08747607925,0.0,3.20568,2.88179607925
 06/24  09:00:00,47.4954455062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,60.5881708007,0.832411730657,12.2294697968,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
