Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/24  11:00:00,76.8156790336,3.6727888141,24.9256520849,0.0,15.863942322,29.242365,6.0883727856,0.0,3.20568,2.8826927856
 06/24  12:00:00,80.3745645968,4.81188325726,28.0096241697,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,59.2706578533,1.10828565112,10.6705743375,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,47.4374153413,0.0,0.0,0.0,15.863942322,29.242365,6.08743886948,0.0,3.20568,2.88175886948
 06/24  15:00:00,47.4464743836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,53.5593174614,0.508773818338,5.57863121484,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,60.5671996445,1.03708802916,12.0637806942,0.0,15.863942322,29.242365,6.08747951793,0.0,3.20568,2.88179951793
 06/24  18:00:00,47.4524123935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,47.7205400904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,54.8395606737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  21:00:00,56.1112815555,0.0,0.0,0.0,15.863942322,29.242365,6.0874526366,0.0,3.20568,2.8817726366
 06/24  22:00:00,55.901903397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.5325663289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.8455524351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.8335697528,0.0,0.0,0.0,15.863942322,29.242365,6.08745767254,0.0,3.20568,2.88177767254
 06/25  02:00:00,55.8236481401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.8203870194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.1002810769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,56.0885841253,0.0,0.0,0.0,15.863942322,29.242365,6.08746115346,0.0,3.20568,2.88178115346
 06/25  06:00:00,51.8006893581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.441516842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,47.4670776037,0.0,0.0,0.0,15.863942322,29.242365,6.08837236781,0.0,3.20568,2.88269236781
 06/25  09:00:00,47.499962033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,47.5239025315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,72.8630849037,1.5324703237,23.1154691494,0.0,15.863942322,29.242365,6.08837508134,0.0,3.20568,2.88269508134
 06/25  12:00:00,72.7838733439,2.73501606351,22.5162868887,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,78.5308232574,3.32717145237,27.6704072623,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,84.4930600621,5.23009808359,31.7107316725,0.0,15.863942322,29.242365,6.08748310359,0.0,3.20568,2.88180310359
 06/25  15:00:00,81.420868013,4.59404438637,29.2599387908,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  16:00:00,89.9840681134,5.68420120382,36.7172654362,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,85.8890389648,4.86406108336,33.4305646926,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  18:00:00,90.409458205,5.77078011916,37.0476875077,0.0,15.863942322,29.242365,6.0874793883,0.0,3.20568,2.8817993883
 06/25  19:00:00,76.5616614778,4.28996880174,24.3934470331,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,85.4992965204,4.67229920491,25.8474246971,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  21:00:00,79.5916231829,3.47480966297,19.8972752878,0.0,15.863942322,29.242365,6.08747405388,0.0,3.20568,2.88179405388
 06/25  22:00:00,69.0668639749,2.12378910168,10.9511888029,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,64.2258913057,0.63836289329,6.92785945029,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,60.0239674136,0.339000743949,3.71311558059,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.9610412762,0.0,0.0,0.0,15.863942322,29.242365,6.08836827475,0.0,3.20568,2.88268827475
 06/26  02:00:00,55.9115701237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.8935234669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,56.1685336887,0.0,0.0,0.0,15.863942322,29.242365,6.08836500348,0.0,3.20568,2.88268500348
 06/26  05:00:00,56.1429034743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,125.618508134,9.19730100199,64.0326572353,0.0,15.863942322,29.818365,6.11772228095,0.0293605744523,3.20568,2.8826817065
 06/26  07:00:00,193.634002555,8.36856804505,72.3526561601,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  08:00:00,295.820690928,14.6607963084,122.952139434,0.0,80.527626,75.0917375,29.8130154054,0.0,24.0426,5.77041540537
 06/26  09:00:00,317.632459594,18.6395601955,140.753683781,0.0,80.527626,75.0917375,35.6083620931,0.0,24.0426,11.5657620931
 06/26  10:00:00,328.608102938,20.4081544576,145.947590721,0.0,80.527626,79.0911225,40.7397601133,0.0,32.0568,8.68296011325
 06/26  11:00:00,340.797937049,23.9143505145,153.91005981,0.0,80.527626,79.0911225,43.6446766004,0.0,32.0568,11.5878766004
 06/26  12:00:00,345.189347728,25.3354903936,157.57180967,0.0,80.527626,79.0911225,46.551459248,0.0,32.0568,14.494659248
 06/26  13:00:00,341.926918189,26.4763578777,157.168547888,0.0,80.527626,75.0917375,30.5322768263,0.0,16.0284,14.5038768263
 06/26  14:00:00,320.925298039,23.1694469034,139.530521714,0.0,80.527626,75.0917375,24.7089061962,0.0,16.0284,8.68050619623
 06/26  15:00:00,298.110973663,20.4220653994,121.504303819,0.0,80.527626,73.092045,14.8068183075,0.0260524678155,3.20568,11.5750858397
 06/26  16:00:00,287.884053795,13.6484970055,118.031105017,0.0,80.527626,73.092045,6.10550025084,0.0149128255529,3.20568,2.88490742529
 06/26  17:00:00,259.740101277,11.7018226241,135.064256808,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  18:00:00,258.448534971,11.484468525,133.969804582,0.0,80.527626,29.818365,8.96286199372,0.0,3.20568,5.75718199372
 06/26  19:00:00,231.596574163,9.99661635042,108.339436362,0.0,80.527626,29.818365,6.09679036671,0.0,3.20568,2.89111036671
 06/26  20:00:00,226.299688311,9.40748002757,96.5304434389,0.0,80.527626,29.818365,6.09591681296,0.0,3.20568,2.89023681296
 06/26  21:00:00,56.1524449903,0.0,0.0,0.0,15.863942322,29.242365,8.96563954655,0.0,3.20568,5.75995954655
 06/26  22:00:00,55.9422261814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  23:00:00,56.6293595317,0.0,0.0,0.0,15.863942322,29.242365,6.09015076052,0.0,3.20568,2.88447076052
 06/26  24:00:00,55.9277122232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.9273571827,0.0,0.0,0.0,15.863942322,29.242365,6.08831883858,0.0,3.20568,2.88263883858
 06/27  02:00:00,55.8746885948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.8566491826,0.0,0.0,0.0,15.863942322,29.242365,6.08831121366,0.0,3.20568,2.88263121366
 06/27  04:00:00,57.205968672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,57.0033793619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,115.85193522,8.39984459165,54.6398728176,0.0,15.863942322,29.818365,6.09752821379,0.00922464959015,3.20568,2.8826235642
 06/27  07:00:00,182.269225272,7.83253981117,61.5320545413,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/27  08:00:00,284.665055721,12.1381633535,114.321310771,0.0,80.527626,75.0917375,29.8133579356,0.0,24.0426,5.77075793555
 06/27  09:00:00,304.550160346,14.4332162923,131.87762684,0.0,80.527626,75.0917375,35.6081660662,0.0,24.0426,11.5655660662
 06/27  10:00:00,328.425284384,18.106637661,148.048193197,0.0,80.527626,79.0911225,40.7405435943,0.0,32.0568,8.68374359427
 06/27  11:00:00,337.115237336,20.523879112,153.625096392,0.0,80.527626,79.0911225,46.5352137201,0.0,32.0568,14.4784137201
 06/27  12:00:00,344.384285271,23.6044715374,158.495386773,0.0,80.527626,79.0911225,43.6565127387,0.0,32.0568,11.5997127387
 06/27  13:00:00,348.965414422,26.5709608318,164.087198003,0.0,80.527626,75.0917375,30.5313295943,0.000523420732122,16.0284,14.5024061736
 06/27  14:00:00,348.707995794,28.535268149,161.86916504,0.0,80.527626,75.0917375,24.7120379516,0.00265435471384,16.0284,8.68098359687
 06/27  15:00:00,314.973690103,24.2691487686,134.464611575,0.0,80.527626,73.092045,14.7820415365,0.00134149212869,3.20568,11.5750200444
 06/27  16:00:00,282.772690934,16.6485089959,109.935513005,0.0,80.527626,73.092045,6.1156694381,0.0251414922055,3.20568,2.8848479459
 06/27  17:00:00,234.938832424,11.6463747637,110.372487622,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/27  18:00:00,225.740880165,10.5578638804,102.265289493,0.0,80.527626,29.818365,8.96320875295,0.0,3.20568,5.75752875295
 06/27  19:00:00,215.734713808,9.72905138231,93.0849498686,0.0,80.527626,29.818365,6.09694917895,0.0,3.20568,2.89126917895
 06/27  20:00:00,217.072593056,9.25349324289,87.7552825013,0.0,80.527626,29.818365,6.09556302965,0.0,3.20568,2.88988302965
 06/27  21:00:00,55.9251693111,0.0,0.0,0.0,15.863942322,29.242365,8.96573477767,0.0,3.20568,5.76005477767
 06/27  22:00:00,55.9278284378,0.0,0.0,0.0,15.863942322,29.242365,6.09133903113,0.0,3.20568,2.88565903113
 06/27  23:00:00,56.6159947677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.9130827469,0.0,0.0,0.0,15.863942322,29.242365,6.08833293537,0.0,3.20568,2.88265293537
 06/28  01:00:00,55.8892068486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.8535451746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.8485179884,0.0,0.0,0.0,15.863942322,29.242365,6.08831909285,0.0,3.20568,2.88263909285
 06/28  04:00:00,56.1200131611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,56.0981354429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,116.269718361,8.33370818641,54.1368553839,0.0,15.863942322,29.818365,6.0883081093,0.0,3.20568,2.8826281093
 06/28  07:00:00,181.737435158,7.82369518281,61.0089605861,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/28  08:00:00,279.879652254,11.752527605,109.931274637,0.0,80.527626,75.0917375,29.8133816099,0.0,24.0426,5.77078160988
 06/28  09:00:00,310.492355836,14.9514091814,137.308049307,0.0,80.527626,75.0917375,35.6084138053,0.0,24.0426,11.5658138053
 06/28  10:00:00,330.296740729,18.7544896741,149.280237959,0.0,80.527626,79.0911225,43.6263502441,0.0,32.0568,11.5695502441
 06/28  11:00:00,340.845164162,21.3101986336,156.559154213,0.0,80.527626,79.0911225,43.6426672696,0.0,32.0568,11.5858672696
 06/28  12:00:00,348.518807163,24.68084579,161.545801348,0.0,80.527626,79.0911225,43.6564409678,0.0,32.0568,11.5996409678
 06/28  13:00:00,345.383799532,25.8965764716,161.189088138,0.0,80.527626,75.0917375,30.5305436513,0.0,16.0284,14.5021436513
 06/28  14:00:00,349.208783458,28.2404846155,162.661890188,0.0,80.527626,75.0917375,24.710746808,0.00150946576329,16.0284,8.68083734227
 06/28  15:00:00,340.003882226,29.1557796076,154.562273187,0.0,80.527626,73.092045,14.7812217088,0.00158608315717,3.20568,11.5739556256
 06/28  16:00:00,315.808781296,22.6277162071,136.944245463,0.0,80.527626,73.092045,6.1064011578,0.0158992414546,3.20568,2.88482191635
 06/28  17:00:00,234.994532617,14.1458467294,107.926242357,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/28  18:00:00,225.843959522,12.2020177643,100.723040259,0.0,80.527626,29.818365,8.96312266912,0.0,3.20568,5.75744266912
 06/28  19:00:00,222.771425349,10.9138252955,98.6581566533,0.0,80.527626,29.818365,6.09689217894,0.0,3.20568,2.89121217894
 06/28  20:00:00,222.875362981,9.96720879125,92.5887561162,0.0,80.527626,29.818365,6.09550431409,0.0,3.20568,2.88982431409
 06/28  21:00:00,56.1273702761,0.0,0.0,0.0,15.863942322,29.242365,8.96570161484,0.0,3.20568,5.76002161484
 06/28  22:00:00,55.9279819369,0.0,0.0,0.0,15.863942322,29.242365,6.09127492463,0.0,3.20568,2.88559492463
 06/28  23:00:00,56.6285930469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  24:00:00,55.9280542023,0.0,0.0,0.0,15.863942322,29.242365,6.0882715534,0.0,3.20568,2.8825915534
 06/29  01:00:00,55.9276918802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  02:00:00,55.8912449768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.8631790311,0.0,0.0,0.0,15.863942322,29.242365,6.08825367477,0.0,3.20568,2.88257367477
 06/29  04:00:00,56.128311648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.1064284672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  06:00:00,117.998055239,8.52052618597,55.6758051018,0.0,15.863942322,29.818365,6.10555674394,0.0172470147228,3.20568,2.88262972921
 06/29  07:00:00,181.250615825,7.82079587941,60.5250428549,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/29  08:00:00,289.024696546,11.7586284161,119.049693679,0.0,80.527626,75.0917375,29.813355548,0.0,24.0426,5.77075554799
 06/29  09:00:00,323.480799455,16.9828836009,148.240576306,0.0,80.527626,75.0917375,35.6078146739,0.0,24.0426,11.5652146739
 06/29  10:00:00,338.094907574,20.4090948206,155.416570309,0.0,80.527626,79.0911225,40.7401448766,0.0,32.0568,8.68334487665
 06/29  11:00:00,346.785593495,23.7123638033,160.084895154,0.0,80.527626,79.0911225,46.534248405,0.0,32.0568,14.477448405
 06/29  12:00:00,351.445355572,25.3987687782,163.747816108,0.0,80.527626,79.0911225,43.6554570826,0.0,32.0568,11.5986570826
 06/29  13:00:00,352.348595381,27.2450975559,166.786371803,0.0,80.527626,75.0917375,30.5324980391,0.00115581489343,16.0284,14.5029422242
 06/29  14:00:00,346.9128048,27.6755814928,160.927622591,0.0,80.527626,75.0917375,24.7084517417,0.0,16.0284,8.68005174167
 06/29  15:00:00,325.377738239,25.8743585053,143.25409605,0.0,80.527626,73.092045,14.7805412323,0.000641905076079,3.20568,11.5742193272
 06/29  16:00:00,300.305242892,20.2229612121,123.876110359,0.0,80.527626,73.092045,6.11508568045,0.0245765587502,3.20568,2.8848291217
 06/29  17:00:00,233.126975831,13.2112537168,106.999689503,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/29  18:00:00,230.453093084,11.7555375622,105.777688422,0.0,80.527626,29.818365,8.96260746041,0.0,3.20568,5.75692746041
 06/29  19:00:00,232.312897583,10.5734092775,108.513857586,0.0,80.527626,29.818365,6.09662102567,0.0,3.20568,2.89094102567
 06/29  20:00:00,235.87050226,9.92687237496,105.593472926,0.0,80.527626,29.818365,6.09573591542,0.0,3.20568,2.89005591542
 06/29  21:00:00,56.1454703476,0.0,0.0,0.0,15.863942322,29.242365,8.96584627627,0.0,3.20568,5.76016627627
 06/29  22:00:00,55.9511382418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  23:00:00,56.6564573223,0.0,0.0,0.0,15.863942322,29.242365,6.08996717584,0.0,3.20568,2.88428717584
 06/29  24:00:00,55.9572048142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.9568853243,0.0,0.0,0.0,15.863942322,29.242365,6.0882768005,0.0,3.20568,2.8825968005
 06/30  02:00:00,55.9395918197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.8906819828,0.0,0.0,0.0,15.863942322,29.242365,6.08825676848,0.0,3.20568,2.88257676848
 06/30  04:00:00,57.2713648173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,57.0511364737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,130.284818096,9.00802207673,67.0027101153,0.0,15.863942322,29.818365,6.10883383732,0.0205971141343,3.20568,2.88255672319
 06/30  07:00:00,195.298663138,7.92640505217,74.4405061557,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/30  08:00:00,304.101373737,13.7363949444,132.134798096,0.0,80.527626,75.0917375,29.8129066077,0.0,24.0426,5.77030660774
 06/30  09:00:00,327.045492978,19.8212629023,148.967027581,0.0,80.527626,75.0917375,35.607693395,0.0,24.0426,11.565093395
 06/30  10:00:00,340.535648188,24.0287539023,154.237268495,0.0,80.527626,79.0911225,40.7389966423,0.0,32.0568,8.68219664228
 06/30  11:00:00,351.225398137,26.0018230533,162.234626498,0.0,80.527626,79.0911225,43.6435022096,0.0,32.0568,11.5867022096
 06/30  12:00:00,353.698747404,26.6726276023,164.726057182,0.0,80.527626,79.0911225,46.5506555997,0.0,32.0568,14.4938555997
 06/30  13:00:00,346.543187019,26.8933855793,161.351542858,0.0,80.527626,75.0917375,30.5304851651,0.000444911335214,16.0284,14.5016402538
 06/30  14:00:00,342.822087471,27.046049408,157.487964924,0.0,80.527626,75.0917375,24.708898574,0.000518231153788,16.0284,8.67998034286
 06/30  15:00:00,331.769778449,26.19466252,149.311771661,0.0,80.527626,73.092045,14.7792980599,0.0,3.20568,11.5736180599
 06/30  16:00:00,309.977013762,21.5954401565,132.160970871,0.0,80.527626,73.092045,5.99415786254,0.0167588923296,3.20568,2.77171897021
 06/30  17:00:00,239.631770233,13.4026932352,113.293440005,0.0,80.527626,29.818365,3.33850900666,0.0,3.20568,0.132829006662
 06/30  18:00:00,226.865206897,11.5835256495,102.35806114,0.0,80.527626,29.818365,6.09416101166,0.0,3.20568,2.88848101166
 06/30  19:00:00,209.620454573,10.3696865078,86.3509276384,0.0,80.527626,29.818365,8.96774937786,0.0,3.20568,5.76206937786
 06/30  20:00:00,208.422360701,9.5984057129,78.7846373688,0.0,80.527626,29.818365,6.09575905881,0.0,3.20568,2.89007905881
 06/30  21:00:00,55.9104641865,0.0,0.0,0.0,15.863942322,29.242365,6.09576025104,0.0,3.20568,2.89008025104
 06/30  22:00:00,55.91315062,0.0,0.0,0.0,15.863942322,29.242365,6.09133966273,0.0,3.20568,2.88565966273
 06/30  23:00:00,56.6118333903,0.0,0.0,0.0,15.863942322,29.242365,6.08993931786,0.0,3.20568,2.88425931786
 06/30  24:00:00,55.9116705391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.6989978448,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.6489908591,0.0,0.0,0.0,15.863942322,22.030085,6.08746534739,0.0,3.20568,2.88178534739
 07/01  03:00:00,48.634095345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.9042155426,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,48.8828954982,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,46.028391159,0.0,0.0,0.0,15.863942322,22.030085,6.08744676948,0.0,3.20568,2.88176676948
 07/01  07:00:00,40.2314021304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.2671475926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.253293936,0.0,0.0,0.0,15.863942322,22.030085,6.08823568247,0.0,3.20568,2.88255568247
 07/01  10:00:00,40.2382304104,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.9327692266,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,42.051086803,0.115249874552,1.69189064196,0.0,15.863942322,22.030085,6.08821176238,0.0,3.20568,2.88253176238
 07/01  13:00:00,59.9686770084,1.42274377211,18.3112545074,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,56.4190971418,2.32367116307,13.8600716278,0.0,15.863942322,22.030085,4.42560495854,1.19992495854,3.20568,0.02
 07/01  15:00:00,66.299237615,3.81514462582,22.2279855342,0.0,15.863942322,22.030085,6.41497108859,0.327499134496,3.20568,2.88179195409
 07/01  16:00:00,67.0256493122,4.90695584994,21.8617997462,0.0,15.863942322,22.030085,3.2597576719,0.0340776719041,3.20568,0.02
 07/01  17:00:00,63.3339288684,4.15072447833,18.9339931512,0.0,15.863942322,22.030085,3.75229464524,0.526614645242,3.20568,0.02
 07/01  18:00:00,62.5893952659,4.24709519339,18.0815140053,0.0,15.863942322,22.030085,3.4751191049,0.249439104896,3.20568,0.02
 07/01  19:00:00,57.409426793,3.04099579729,13.818468359,0.0,15.863942322,22.030085,6.23517268499,0.147699956929,3.20568,2.88179272806
 07/01  20:00:00,56.162168815,1.88630054178,6.61123991377,0.0,15.863942322,22.030085,3.4529414624,0.227261462399,3.20568,0.02
 07/01  21:00:00,48.9204420852,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,48.7145436581,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.3971740801,0.0,0.0,0.0,15.863942322,22.030085,6.0873939416,0.0,3.20568,2.8817139416
 07/01  24:00:00,48.7139008596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.6698068027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.6507104217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.6422108781,0.0,0.0,0.0,15.863942322,22.030085,6.0874710071,0.0,3.20568,2.8817910071
 07/02  04:00:00,48.9224240825,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.905817378,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,46.0470744182,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,40.2529325949,0.0,0.0,0.0,15.863942322,22.030085,6.08744915043,0.0,3.20568,2.88176915043
 07/02  08:00:00,40.2841422179,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.3147706527,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  10:00:00,66.236648058,2.95308747424,22.9453599671,0.0,15.863942322,22.030085,6.08832466911,0.0,3.20568,2.88264466911
 07/02  11:00:00,71.5256635042,4.54696301129,25.9498271227,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,74.9556200981,4.40470295413,30.2086473672,0.0,15.863942322,22.030085,6.08832527336,0.0,3.20568,2.88264527336
 07/02  13:00:00,76.0834675544,5.23772264591,30.5015388244,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,68.3867602084,4.18137592897,23.862176712,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,79.9924885855,5.67268277436,33.9745110891,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  16:00:00,73.1151457197,4.60826082348,28.1571639858,0.0,15.863942322,22.030085,6.08746441556,0.0,3.20568,2.88178441556
 07/02  17:00:00,81.2608307325,5.84660878226,35.06964005,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  18:00:00,67.5709991565,4.27972793045,22.9607464276,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,69.7667299769,4.97550595304,24.1718564606,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,64.5763153804,3.15436507922,13.6945736349,0.0,15.863942322,22.030085,6.0874618971,0.0,3.20568,2.8817818971
 07/02  21:00:00,63.8107597719,2.63345213875,12.1846687722,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,69.2701055781,2.99996613673,17.4693833688,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,52.1777943968,0.22336864824,2.51818885721,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.7393136898,0.0,0.0,0.0,15.863942322,22.030085,6.08739966591,0.0,3.20568,2.88171966591
 07/03  01:00:00,48.7390606999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  02:00:00,48.7337505024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.7298850547,0.0,0.0,0.0,15.863942322,22.030085,6.0882682837,0.0,3.20568,2.8825882837
 07/03  04:00:00,49.0152909436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.9821795207,0.0,0.0,0.0,15.863942322,22.030085,6.08823699124,0.0,3.20568,2.88255699124
 07/03  06:00:00,110.403105337,7.82079587941,55.9416803997,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/03  07:00:00,117.727260441,7.82079587941,69.0797300116,0.0,15.863942322,22.606085,6.10298612568,0.0124867207589,3.20568,2.88481940492
 07/03  08:00:00,182.85682484,8.23643293427,85.5696538287,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/03  09:00:00,204.501041044,9.01065661622,106.396659649,0.0,44.73757,41.8366005,18.9131592046,0.0,16.0284,2.88475920463
 07/03  10:00:00,225.699099013,9.69219769752,124.089182291,0.0,44.73757,44.63617,26.92729937,0.0,24.0426,2.88469936996
 07/03  11:00:00,239.502420944,10.3241072848,136.551662852,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  12:00:00,238.276779982,11.0196232922,135.342531773,0.0,44.73757,44.63617,26.9272397158,0.0,24.0426,2.88463971585
 07/03  13:00:00,241.1811311,11.4049336457,140.661494639,0.0,44.73757,41.8366005,16.0714489351,0.0230489351274,16.0284,0.02
 07/03  14:00:00,248.922958749,12.6441250116,147.152833643,0.0,44.73757,41.8366005,18.9132278485,0.0,16.0284,2.88482784852
 07/03  15:00:00,254.269632376,13.8926930037,152.44674799,0.0,44.73757,40.636785,6.1077521711,0.0173041726679,3.20568,2.88476799843
 07/03  16:00:00,250.133460577,14.3773134818,147.827515865,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/03  17:00:00,218.218083999,12.6373868568,135.687798369,0.0,44.73757,22.606085,6.09038830731,0.0,3.20568,2.88470830731
 07/03  18:00:00,159.021230709,7.82079587941,81.3129658549,0.0,44.73757,22.606085,6.0943952812,0.0,3.20568,2.8887152812
 07/03  19:00:00,156.930533297,7.82079587941,78.9380643201,0.0,44.73757,22.606085,8.96839876173,0.0,3.20568,5.76271876173
 07/03  20:00:00,129.266804789,7.82079587941,73.1441752264,0.0,15.863942322,22.606085,6.09550015601,0.0,3.20568,2.88982015601
 07/03  21:00:00,48.9718561423,0.0,0.0,0.0,15.863942322,22.030085,6.09574068319,0.0,3.20568,2.89006068319
 07/03  22:00:00,48.7439897809,0.0,0.0,0.0,15.863942322,22.030085,6.09137287309,0.0,3.20568,2.88569287309
 07/03  23:00:00,49.4282575311,0.0,0.0,0.0,15.863942322,22.030085,6.08990440711,0.0,3.20568,2.88422440711
 07/03  24:00:00,48.717231856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.7058954534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  02:00:00,48.6932738958,0.0,0.0,0.0,15.863942322,22.030085,6.08740583523,0.0,3.20568,2.88172583523
 07/04  03:00:00,48.6792052985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.9535573729,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  05:00:00,48.9258642766,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,46.0621242264,0.0,0.0,0.0,15.863942322,22.030085,6.08737782899,0.0,3.20568,2.88169782899
 07/04  07:00:00,40.2613724593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.2835576196,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,50.9255985609,1.75110732303,8.86590837812,0.0,15.863942322,22.030085,6.08832593346,0.0,3.20568,2.88264593346
 07/04  10:00:00,66.2102745207,2.79660481758,23.08301178,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,71.9933513783,4.687215703,26.2781216042,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,73.9007856497,4.3635493293,29.1839568086,0.0,15.863942322,22.030085,6.08831936829,0.0,3.20568,2.88263936829
 07/04  13:00:00,75.7365480485,5.16127520247,30.2129310896,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,78.8242527437,4.88389861969,33.5736370513,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,78.1389538157,5.39972063293,32.3719253721,0.0,15.863942322,22.030085,6.08745168517,0.0,3.20568,2.88177168517
 07/04  16:00:00,79.5287995338,5.14067850284,34.041154523,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,73.6901677844,5.38377701304,27.9844787166,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  18:00:00,68.2859392901,4.46707318598,23.5250735078,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  19:00:00,61.5794721971,4.42716511127,16.5830122147,0.0,15.863942322,22.030085,6.08746269777,0.0,3.20568,2.88178269777
 07/04  20:00:00,64.4421429308,3.02719149406,13.7250397724,0.0,15.863942322,22.030085,3.45029481457,0.224614814566,3.20568,0.02
 07/04  21:00:00,50.1113426883,0.8261206424,0.337358857461,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,50.2746524677,1.2391809636,0.295560054314,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.4182739938,0.0,0.0,0.0,15.863942322,22.030085,6.08739448633,0.0,3.20568,2.88171448633
 07/04  24:00:00,48.7324263861,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.7303541853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.7250016944,0.0,0.0,0.0,15.863942322,22.030085,6.08832274779,0.0,3.20568,2.88264274779
 07/05  03:00:00,48.7210880484,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,49.0036075248,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,48.9852631307,0.0,0.0,0.0,15.863942322,22.030085,6.08828460152,0.0,3.20568,2.88260460152
 07/05  06:00:00,109.61782635,7.82079587941,55.1614136449,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/05  07:00:00,115.087606165,7.82079587941,66.4487294197,0.0,15.863942322,22.606085,6.10021753508,0.00975925194685,3.20568,2.88477828313
 07/05  08:00:00,181.567671295,8.32119694348,84.2000855741,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  09:00:00,201.559002122,8.93184816164,103.549770614,0.0,44.73757,41.8366005,18.913110537,0.0,16.0284,2.88471053702
 07/05  10:00:00,217.318243749,9.49718284393,115.919520028,0.0,44.73757,44.63617,26.927243128,0.0,24.0426,2.88464312804
 07/05  11:00:00,227.87514493,10.0458277443,125.218061051,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/05  12:00:00,239.29344069,10.8046137276,136.556294436,0.0,44.73757,44.63617,26.9274227318,0.0,24.0426,2.8848227318
 07/05  13:00:00,245.516845144,11.8930038337,144.481838322,0.0,44.73757,41.8366005,18.9131551864,0.0,16.0284,2.88475518637
 07/05  14:00:00,242.057899276,13.1105827401,139.84106425,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  15:00:00,218.600793128,12.5927362423,118.158408084,0.0,44.73757,40.636785,6.11450041817,0.0241325738537,3.20568,2.88468784431
 07/05  16:00:00,218.418453899,12.7587202142,117.815442424,0.0,44.73757,40.636785,6.09030061603,0.0,3.20568,2.88462061603
 07/05  17:00:00,203.060963884,11.515209936,121.716751111,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/05  18:00:00,150.40695802,7.82079587941,72.7449033634,0.0,44.73757,22.606085,6.0943381379,0.0,3.20568,2.8886581379
 07/05  19:00:00,155.890867975,7.82079587941,77.9228920916,0.0,44.73757,22.606085,8.96798235245,0.0,3.20568,5.76230235245
 07/05  20:00:00,131.274668962,7.82079587941,75.1660692461,0.0,15.863942322,22.606085,6.09535194037,0.0,3.20568,2.88967194037
 07/05  21:00:00,48.9668418912,0.0,0.0,0.0,15.863942322,22.030085,8.96519166496,0.0,3.20568,5.75951166496
 07/05  22:00:00,48.7473410499,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  23:00:00,49.4365727555,0.0,0.0,0.0,15.863942322,22.030085,6.09002602537,0.0,3.20568,2.88434602537
 07/05  24:00:00,48.7347070035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.6974969248,0.0,0.0,0.0,15.863942322,22.030085,6.08830408601,0.0,3.20568,2.88262408601
 07/06  02:00:00,48.6784761044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.6410327992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.9032285672,0.0,0.0,0.0,15.863942322,22.030085,6.08826274639,0.0,3.20568,2.88258274639
 07/06  05:00:00,48.8824573689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,95.282175089,7.82079587941,40.8925056288,0.0,15.863942322,22.606085,3.24039540929,0.0147154092906,3.20568,0.02
 07/06  07:00:00,97.2060078772,7.82079587941,48.6104811691,0.0,15.863942322,22.606085,6.09039265689,0.0,3.20568,2.88471265689
 07/06  08:00:00,163.225878027,8.05358863376,66.1357486274,0.0,44.73757,41.8366005,18.9130386074,0.0,16.0284,2.88463860738
 07/06  09:00:00,181.65846765,8.54364326431,84.0496558157,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  10:00:00,200.562384967,8.99237703332,99.6822770893,0.0,44.73757,44.63617,26.9274144425,0.0,24.0426,2.88481444246
 07/06  11:00:00,215.954753839,9.51137284678,113.83297787,0.0,44.73757,44.63617,26.9273433861,0.0,24.0426,2.88474338613
 07/06  12:00:00,229.827442627,10.187664577,127.711908677,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/06  13:00:00,243.921708645,11.1713401536,143.605821637,0.0,44.73757,41.8366005,18.9301119275,0.017039430961,16.0284,2.88467249659
 07/06  14:00:00,267.62528583,13.088491345,165.360569495,0.0,44.73757,41.8366005,18.9130017064,0.0,16.0284,2.88460170637
 07/06  15:00:00,262.533222992,14.4615743118,160.110631217,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/06  16:00:00,245.10967077,14.3026520534,142.883669081,0.0,44.73757,40.636785,6.09045732735,0.0,3.20568,2.88477732735
 07/06  17:00:00,222.55046544,13.0244467733,139.635869426,0.0,44.73757,22.606085,6.09038632133,0.0,3.20568,2.88470632133
 07/06  18:00:00,157.74075049,7.82079587941,80.0299399105,0.0,44.73757,22.606085,6.09399964817,0.0,3.20568,2.88831964817
 07/06  19:00:00,155.563326807,7.82079587941,77.557299643,0.0,44.73757,22.606085,6.09688107222,0.0,3.20568,2.89120107222
 07/06  20:00:00,128.155862315,7.82079587941,72.0380173177,0.0,15.863942322,22.606085,6.09547895599,0.0,3.20568,2.88979895599
 07/06  21:00:00,50.3933791838,1.032650803,0.424151122052,0.0,15.863942322,22.030085,9.09030713568,0.124869552425,3.20568,5.75975758325
 07/06  22:00:00,48.7165383573,0.0,0.0,0.0,15.863942322,22.030085,6.09121489612,0.0,3.20568,2.88553489612
 07/06  23:00:00,49.4012657056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  24:00:00,48.6923830615,0.0,0.0,0.0,15.863942322,22.030085,6.08823043206,0.0,3.20568,2.88255043206
 07/07  01:00:00,48.6843754435,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.6725078467,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  03:00:00,48.6623446755,0.0,0.0,0.0,15.863942322,22.030085,6.08832513602,0.0,3.20568,2.88264513602
 07/07  04:00:00,50.0362728288,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,49.8296066696,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,105.140502325,7.82079587941,50.2573223367,0.0,15.863942322,22.606085,6.09460582496,0.00632512682425,3.20568,2.88260069814
 07/07  07:00:00,111.918349539,7.82079587941,63.282762364,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/07  08:00:00,176.710285344,8.21258629873,79.4472284263,0.0,44.73757,41.8366005,18.9131621441,0.0,16.0284,2.88476214412
 07/07  09:00:00,193.162259899,8.75967531198,95.3228859941,0.0,44.73757,41.8366005,18.9130875358,0.0,16.0284,2.88468753579
 07/07  10:00:00,209.985432181,9.26060178464,108.82217221,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/07  11:00:00,222.513734263,9.78188534242,120.113390509,0.0,44.73757,44.63617,26.9272131898,0.0,24.0426,2.88461318979
 07/07  12:00:00,235.887761925,10.5671591447,133.385456605,0.0,44.73757,44.63617,26.9273849712,0.0,24.0426,2.88478497119
 07/07  13:00:00,240.567918441,11.4296153071,139.996452533,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  14:00:00,252.675155515,12.8322237593,150.691643923,0.0,44.73757,41.8366005,18.9131104727,0.0,16.0284,2.88471047266
 07/07  15:00:00,260.18447637,14.6436546021,157.582850517,0.0,44.73757,40.636785,6.09160269311,0.0012865297861,3.20568,2.88463616332
 07/07  16:00:00,270.436616755,18.0589496389,164.410753951,0.0,44.73757,40.636785,3.22699165096,0.00131165096436,3.20568,0.02
 07/07  17:00:00,243.07432882,15.4820304716,157.659119392,0.0,44.73757,22.606085,6.09397891333,0.00349090307437,3.20568,2.88480801025
 07/07  18:00:00,166.120899467,7.82079587941,88.3850218832,0.0,44.73757,22.606085,6.09414678124,0.0,3.20568,2.88846678124
 07/07  19:00:00,162.458841569,7.82079587941,84.739892984,0.0,44.73757,22.606085,6.09689374166,0.0,3.20568,2.89121374166
 07/07  20:00:00,131.304299813,7.82079587941,75.4397190321,0.0,15.863942322,22.606085,8.96514864585,0.0,3.20568,5.75946864585
 07/07  21:00:00,73.0322867883,3.9083345691,20.3792553908,0.0,15.863942322,22.030085,6.09561646403,0.0,3.20568,2.88993646403
 07/07  22:00:00,57.6389056982,2.34139907367,6.54291406569,0.0,15.863942322,22.030085,6.09120779432,0.0,3.20568,2.88552779432
 07/07  23:00:00,60.8384944531,1.67932152475,9.71603177857,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  24:00:00,48.7262046607,0.0,0.0,0.0,15.863942322,22.030085,6.08824211691,0.0,3.20568,2.88256211691
 07/08  01:00:00,48.7036119604,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6879776241,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6765551577,0.0,0.0,0.0,15.863942322,22.030085,6.08745068421,0.0,3.20568,2.88177068421
 07/08  04:00:00,48.9528857789,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,48.9272743748,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,46.0505509113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2498032481,0.0,0.0,0.0,15.863942322,22.030085,6.08741180648,0.0,3.20568,2.88173180648
 07/08  08:00:00,43.4345463411,0.503266878713,2.64372345329,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,54.7959290175,3.33384639689,11.1430661007,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,66.0927142821,3.98512754494,21.7656533247,0.0,15.863942322,22.030085,6.08831337841,0.0,3.20568,2.88263337841
 07/08  11:00:00,73.2254178901,4.59439579125,27.5862941385,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,74.2111857504,4.5747444434,29.2591705268,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  13:00:00,76.826017983,4.93332809951,31.5040899937,0.0,15.863942322,22.030085,6.08744988345,0.0,3.20568,2.88176988345
 07/08  14:00:00,79.2710294688,4.94595425151,33.9276632479,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,83.2442482215,5.4787682644,37.3783442344,0.0,15.863942322,22.030085,3.22600622577,0.000326225774481,3.20568,0.02
 07/08  16:00:00,79.1099420854,5.52001642077,33.2489138975,0.0,15.863942322,22.030085,3.22656956295,0.000889562950525,3.20568,0.02
 07/08  17:00:00,81.3666482799,6.0394523689,34.9937887777,0.0,15.863942322,22.030085,6.08811886317,0.000668838185325,3.20568,2.88177002499
 07/08  18:00:00,80.6527582798,5.75711076163,34.5517524355,0.0,15.863942322,22.030085,3.22715702094,0.00147702093864,3.20568,0.02
 07/08  19:00:00,80.0465346611,5.5505377981,33.8511933438,0.0,15.863942322,22.030085,3.22659104914,0.000911049140891,3.20568,0.02
 07/08  20:00:00,79.5595471752,4.95880429394,26.855479647,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,74.6803349719,4.63574872522,21.063434531,0.0,15.863942322,22.030085,6.0874565517,0.0,3.20568,2.8817765517
 07/08  22:00:00,60.7078258306,2.49824536298,9.45491766724,0.0,15.863942322,22.030085,3.27150568246,0.0458256824616,3.20568,0.02
 07/08  23:00:00,52.1722298252,1.35443083815,1.39663010687,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.7312158367,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.7257672805,0.0,0.0,0.0,15.863942322,22.030085,6.08744857116,0.0,3.20568,2.88176857116
 07/09  02:00:00,48.7217959026,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.7214780678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,49.0107104062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.9903526263,0.0,0.0,0.0,15.863942322,22.030085,6.08740742487,0.0,3.20568,2.88172742487
 07/09  06:00:00,46.065945747,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  07:00:00,40.2569252286,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.2866060065,0.0,0.0,0.0,15.863942322,22.030085,6.08824540667,0.0,3.20568,2.88256540667
 07/09  09:00:00,51.1841090557,2.3135617731,8.56767971975,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,72.3968792477,4.63588665715,27.4307202526,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,73.6440580503,4.51103879869,28.0889057678,0.0,15.863942322,22.030085,6.08828988318,0.0,3.20568,2.88260988318
 07/09  12:00:00,78.0730798092,5.0248504773,32.6711566979,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,77.0354774441,4.84087017122,31.8103506541,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,82.6544459182,5.40526367637,36.8643543518,0.0,15.863942322,22.030085,6.08691288101,0.0,3.20568,2.88123288101
 07/09  15:00:00,80.5384429332,5.16992829712,34.9829060575,0.0,15.863942322,22.030085,3.22623920967,0.000559209671575,3.20568,0.02
 07/09  16:00:00,87.3275061253,6.29875748875,40.6476188491,0.0,15.863942322,22.030085,3.22731406922,0.0016340692232,3.20568,0.02
 07/09  17:00:00,82.1502877194,5.89565802943,35.8864657488,0.0,15.863942322,22.030085,3.22662362599,0.000943625993578,3.20568,0.02
 07/09  18:00:00,85.2590291042,6.42085760899,38.4865470332,0.0,15.863942322,22.030085,6.08958033221,0.00212676232308,3.20568,2.88177356989
 07/09  19:00:00,76.5738452796,5.20193775498,30.7226235686,0.0,15.863942322,22.030085,3.22604430161,0.000364301614893,3.20568,0.02
 07/09  20:00:00,81.2153801695,5.26234143016,28.2018121506,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,78.1444775224,4.73019464599,24.4232590748,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,63.9400310595,3.55618182224,11.6204781874,0.0,15.863942322,22.030085,6.08745114475,0.0,3.20568,2.88177114475
 07/09  23:00:00,57.6740832131,1.55428097751,6.68347160146,0.0,15.863942322,22.030085,3.35568163463,0.130001634626,3.20568,0.02
 07/09  24:00:00,48.74302503,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.73455562,0.0,0.0,0.0,15.863942322,22.030085,6.08828610005,0.0,3.20568,2.88260610005
 07/10  02:00:00,48.7305772317,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.7302460359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,49.0155693014,0.0,0.0,0.0,15.863942322,22.030085,6.08823335584,0.0,3.20568,2.88255335584
 07/10  05:00:00,48.9970065496,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,113.552568649,7.82079587941,59.0775669668,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/10  07:00:00,124.707840306,7.82079587941,76.0442150831,0.0,15.863942322,22.606085,6.10976685391,0.0193268094872,3.20568,2.88476004442
 07/10  08:00:00,196.572113912,8.44729584673,99.0459771164,0.0,44.73757,41.8366005,18.9130762872,0.0,16.0284,2.88467628715
 07/10  09:00:00,217.379751161,9.19967298963,119.077340608,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/10  10:00:00,230.598847582,9.98493677736,128.699051422,0.0,44.73757,44.63617,26.9271926839,0.0,24.0426,2.88459268392
 07/10  11:00:00,208.334097789,9.77468836561,106.008302633,0.0,44.73757,44.63617,26.927354079,0.0,24.0426,2.88475407899
 07/10  12:00:00,203.431112108,10.1804103722,101.392157353,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  13:00:00,222.405582402,11.1394557907,122.178196655,0.0,44.73757,41.8366005,18.9340409545,0.0209706913997,16.0284,2.8846702631
 07/10  14:00:00,236.423439513,11.9405099608,135.373236992,0.0,44.73757,41.8366005,18.9129866404,0.0,16.0284,2.88458664038
 07/10  15:00:00,239.410321029,13.3791654101,138.114482843,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/10  16:00:00,238.950837648,13.4188834404,137.615665928,0.0,44.73757,40.636785,6.09042801344,0.0,3.20568,2.88474801344
 07/10  17:00:00,213.536958607,11.5051988455,132.14585164,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/10  18:00:00,158.637004315,7.82079587941,80.9260272071,0.0,44.73757,22.606085,8.9627516489,0.0,3.20568,5.7570716489
 07/10  19:00:00,156.646781055,7.82079587941,78.6426372465,0.0,44.73757,22.606085,6.09651948492,0.0,3.20568,2.89083948492
 07/10  20:00:00,130.6967709,7.82079587941,74.5696302303,0.0,15.863942322,22.606085,6.09561027119,0.0,3.20568,2.88993027119
 07/10  21:00:00,48.9790753003,0.0,0.0,0.0,15.863942322,22.030085,8.96545460908,0.0,3.20568,5.75977460908
 07/10  22:00:00,48.7593867107,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  23:00:00,49.4467670945,0.0,0.0,0.0,15.863942322,22.030085,6.08982857607,0.0,3.20568,2.88414857607
 07/10  24:00:00,48.742697332,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.7392662539,0.0,0.0,0.0,15.863942322,22.030085,6.08827527611,0.0,3.20568,2.88259527611
 07/11  02:00:00,48.7389292622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.7360961193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,50.1408294728,0.0,0.0,0.0,15.863942322,22.030085,6.08822003054,0.0,3.20568,2.88254003054
 07/11  05:00:00,49.9324839847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,112.849626695,7.82079587941,57.919837804,0.0,15.863942322,22.606085,6.08830455573,0.0,3.20568,2.88262455573
 07/11  07:00:00,121.383003186,7.82079587941,72.7263820401,0.0,15.863942322,22.606085,3.24390032458,0.0182203245758,3.20568,0.02
 07/11  08:00:00,189.344566155,8.14304080463,92.1215039073,0.0,44.73757,41.8366005,18.9129847889,0.0,16.0284,2.88458478895
 07/11  09:00:00,211.605986297,8.85884882168,113.63579729,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  10:00:00,216.86854111,9.45302024232,115.508324496,0.0,44.73757,44.63617,26.9273431736,0.0,24.0426,2.88474317362
 07/11  11:00:00,225.579901362,10.199277181,122.765347681,0.0,44.73757,44.63617,26.9272566086,0.0,24.0426,2.88465660856
 07/11  12:00:00,231.759274927,10.830209024,129.013638443,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  13:00:00,241.922383307,11.9015830782,140.892741218,0.0,44.73757,41.8366005,18.9343622318,0.0213920167359,16.0284,2.88457021503
 07/11  14:00:00,253.827935279,13.0125770577,151.677590372,0.0,44.73757,41.8366005,18.9131284566,0.0,16.0284,2.88472845664
 07/11  15:00:00,255.247910265,14.1464444832,153.172287549,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/11  16:00:00,258.00510986,15.475673448,154.599147954,0.0,44.73757,40.636785,6.09032189094,0.0,3.20568,2.88464189094
 07/11  17:00:00,224.129016654,13.5063364319,140.75053163,0.0,44.73757,22.606085,6.09023550263,0.0,3.20568,2.88455550263
 07/11  18:00:00,134.911785653,7.82079587941,57.2782158891,0.0,44.73757,22.606085,6.09427361352,0.0,3.20568,2.88859361352
 07/11  19:00:00,125.583881262,7.82079587941,47.9799385618,0.0,44.73757,22.606085,6.09688823902,0.0,3.20568,2.89120823902
 07/11  20:00:00,107.089527758,7.82079587941,51.3100230151,0.0,15.863942322,22.606085,8.96497497031,0.0,3.20568,5.75929497031
 07/11  21:00:00,48.7204021516,0.0,0.0,0.0,15.863942322,22.030085,6.09536803744,0.0,3.20568,2.88968803744
 07/11  22:00:00,48.722595609,0.0,0.0,0.0,15.863942322,22.030085,6.09119802941,0.0,3.20568,2.88551802941
 07/11  23:00:00,49.4214648754,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  24:00:00,48.7220825127,0.0,0.0,0.0,15.863942322,22.030085,6.08822262403,0.0,3.20568,2.88254262403
 07/12  01:00:00,48.7216681659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  02:00:00,48.7035027215,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.6661415189,0.0,0.0,0.0,15.863942322,22.030085,6.08830358157,0.0,3.20568,2.88262358157
 07/12  04:00:00,48.9398464371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.9174651712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
