Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  06:00:00,108.678666927,7.82079587941,54.2259281748,0.0,15.863942322,22.606085,6.08824594162,0.0,3.20568,2.88256594162
 07/12  07:00:00,113.478217535,7.82079587941,64.8360242347,0.0,15.863942322,22.606085,3.24049072595,0.014810725953,3.20568,0.02
 07/12  08:00:00,171.274169026,7.92314551846,74.3097863656,0.0,44.73757,41.8366005,18.9130956788,0.0,16.0284,2.88469567877
 07/12  09:00:00,194.540032602,8.5508001186,96.9107206806,0.0,44.73757,41.8366005,18.913006379,0.0,16.0284,2.88460637901
 07/12  10:00:00,211.000373358,9.02829076551,110.067280221,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/12  11:00:00,221.26537188,9.58266942837,119.065788318,0.0,44.73757,44.63617,26.927361648,0.0,24.0426,2.88476164802
 07/12  12:00:00,242.498618476,10.8215831319,139.741342818,0.0,44.73757,44.63617,26.9272722971,0.0,24.0426,2.88467229708
 07/12  13:00:00,210.873482148,11.8392951211,109.964140581,0.0,44.73757,41.8366005,16.0740760608,0.0256760607538,16.0284,0.02
 07/12  14:00:00,196.996900503,12.2782388638,95.703157595,0.0,44.73757,41.8366005,18.9129831976,0.0,16.0284,2.88458319758
 07/12  15:00:00,211.15855548,12.1192305841,111.205495789,0.0,44.73757,40.636785,3.24338643343,0.0177064334261,3.20568,0.02
 07/12  16:00:00,233.353572937,13.0402612575,132.435996005,0.0,44.73757,40.636785,6.09041850378,0.0,3.20568,2.88473850378
 07/12  17:00:00,218.729527344,12.0776349206,136.772745784,0.0,44.73757,22.606085,6.09032924365,0.0,3.20568,2.88464924365
 07/12  18:00:00,153.015825516,7.82079587941,75.3207998244,0.0,44.73757,22.606085,6.09394435273,0.0,3.20568,2.88826435273
 07/12  19:00:00,143.018915691,7.82079587941,65.0694774851,0.0,44.73757,22.606085,6.09665163897,0.0,3.20568,2.89097163897
 07/12  20:00:00,113.396120331,7.82079587941,57.333954286,0.0,15.863942322,22.606085,8.96512184718,0.0,3.20568,5.75944184718
 07/12  21:00:00,48.9148096384,0.0,0.0,0.0,15.863942322,22.030085,6.09519057458,0.0,3.20568,2.88951057458
 07/12  22:00:00,48.7168175909,0.0,0.0,0.0,15.863942322,22.030085,6.09123121079,0.0,3.20568,2.88555121079
 07/12  23:00:00,49.4008919341,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  24:00:00,48.697277517,0.0,0.0,0.0,15.863942322,22.030085,6.08826545988,0.0,3.20568,2.88258545988
 07/13  01:00:00,48.6883630787,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  02:00:00,48.6783218826,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.6683516336,0.0,0.0,0.0,15.863942322,22.030085,6.08820490588,0.0,3.20568,2.88252490588
 07/13  04:00:00,48.9401879249,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.9229861843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,109.138860819,7.82079587941,54.679090666,0.0,15.863942322,22.606085,6.0882860687,0.0,3.20568,2.8826060687
 07/13  07:00:00,113.554430104,7.82079587941,64.9127322006,0.0,15.863942322,22.606085,3.24158092271,0.0159009227064,3.20568,0.02
 07/13  08:00:00,176.059427471,7.90349269224,79.0983052441,0.0,44.73757,41.8366005,18.9131684984,0.0,16.0284,2.88476849841
 07/13  09:00:00,200.062667382,8.43715459023,102.535329687,0.0,44.73757,41.8366005,18.9130720476,0.0,16.0284,2.88467204755
 07/13  10:00:00,217.337558002,8.89179672537,116.53433609,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/13  11:00:00,202.748481833,9.26608633991,100.939542269,0.0,44.73757,44.63617,26.9271803645,0.0,24.0426,2.8845803645
 07/13  12:00:00,196.798163162,9.34893764135,95.6000794992,0.0,44.73757,44.63617,26.9273328674,0.0,24.0426,2.88473286743
 07/13  13:00:00,203.942284073,9.75790348067,105.104524733,0.0,44.73757,41.8366005,16.0703878936,0.0219878936179,16.0284,0.02
 07/13  14:00:00,205.584121385,10.5587464678,105.966332738,0.0,44.73757,41.8366005,18.9130411112,0.0,16.0284,2.88464111124
 07/13  15:00:00,202.279287886,10.3948725546,104.042150193,0.0,44.73757,40.636785,6.10962437356,0.0193947946823,3.20568,2.88454957887
 07/13  16:00:00,205.987568271,10.3478220396,107.793100123,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/13  17:00:00,175.560342101,9.27109259958,96.4750931238,0.0,44.73757,22.606085,6.09038208259,0.0,3.20568,2.88470208259
 07/13  18:00:00,137.433200076,7.82079587941,59.7970006512,0.0,44.73757,22.606085,6.10420515371,0.00997192372804,3.20568,2.88855322998
 07/13  19:00:00,136.51976344,7.82079587941,58.6023979818,0.0,44.73757,22.606085,6.09637881432,0.0,3.20568,2.89069881432
 07/13  20:00:00,111.965514854,7.82079587941,55.9137073488,0.0,15.863942322,22.606085,8.96518592593,0.0,3.20568,5.75950592593
 07/13  21:00:00,48.8933388213,0.0,0.0,0.0,15.863942322,22.030085,6.09546549022,0.0,3.20568,2.88978549022
 07/13  22:00:00,48.6927956682,0.0,0.0,0.0,15.863942322,22.030085,6.09122414931,0.0,3.20568,2.88554414931
 07/13  23:00:00,49.3741293701,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.6633384177,0.0,0.0,0.0,15.863942322,22.030085,6.08826774122,0.0,3.20568,2.88258774122
 07/14  01:00:00,48.6520890494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.6416777497,0.0,0.0,0.0,15.863942322,22.030085,6.08820542454,0.0,3.20568,2.88252542454
 07/14  03:00:00,48.6329021181,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  04:00:00,49.9832627149,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.7806302647,0.0,0.0,0.0,15.863942322,22.030085,6.08828291629,0.0,3.20568,2.88260291629
 07/14  06:00:00,100.841728944,7.82079587941,46.000606471,0.0,15.863942322,22.606085,3.23604691883,0.0103669188293,3.20568,0.02
 07/14  07:00:00,101.01807099,7.82079587941,52.4102706976,0.0,15.863942322,22.606085,6.09022797145,0.0,3.20568,2.88454797145
 07/14  08:00:00,165.828950439,7.82252492621,68.9622692002,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  09:00:00,183.414652148,7.98216255349,86.3568384192,0.0,44.73757,41.8366005,18.9130975244,0.0,16.0284,2.88469752442
 07/14  10:00:00,197.019439364,8.41334991417,96.7082111207,0.0,44.73757,44.63617,26.9272034183,0.0,24.0426,2.88460341825
 07/14  11:00:00,201.479976458,8.94326312844,99.9339567941,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/14  12:00:00,213.942866093,9.45984711895,112.560032068,0.0,44.73757,44.63617,26.9273533507,0.0,24.0426,2.88475335073
 07/14  13:00:00,224.215664117,10.1703450173,124.906662288,0.0,44.73757,41.8366005,16.071313024,0.022913024044,16.0284,0.02
 07/14  14:00:00,236.454291865,11.3574037428,135.965511593,0.0,44.73757,41.8366005,18.9130591927,0.0,16.0284,2.88465919267
 07/14  15:00:00,241.069643988,11.8516594428,141.293193847,0.0,44.73757,40.636785,6.10853731817,0.0182920151915,3.20568,2.88456530298
 07/14  16:00:00,241.421566558,12.5978587134,140.898704141,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/14  17:00:00,210.694885438,11.5963834525,129.209760349,0.0,44.73757,22.606085,6.09039524977,0.0,3.20568,2.88471524977
 07/14  18:00:00,150.889899797,7.82079587941,73.1914965917,0.0,44.73757,22.606085,6.09405067384,0.0,3.20568,2.88837067384
 07/14  19:00:00,147.924164152,7.82079587941,70.2418977629,0.0,44.73757,22.606085,8.9675012908,0.0,3.20568,5.7618212908
 07/14  20:00:00,123.002873683,7.82079587941,67.2048503444,0.0,15.863942322,22.606085,6.09551876429,0.0,3.20568,2.88983876429
 07/14  21:00:00,48.7331138204,0.0,0.0,0.0,15.863942322,22.030085,6.09546880075,0.0,3.20568,2.88978880075
 07/14  22:00:00,48.7361527533,0.0,0.0,0.0,15.863942322,22.030085,6.09117785699,0.0,3.20568,2.88549785699
 07/14  23:00:00,49.4234582472,0.0,0.0,0.0,15.863942322,22.030085,6.08986002976,0.0,3.20568,2.88418002976
 07/14  24:00:00,48.7118523889,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  01:00:00,48.6956371584,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.6851911472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  03:00:00,48.6795372675,0.0,0.0,0.0,15.863942322,22.030085,6.08741743774,0.0,3.20568,2.88173743774
 07/15  04:00:00,48.9600183352,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.9303138303,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  06:00:00,46.0628842098,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.2607877336,0.0,0.0,0.0,15.863942322,22.030085,6.08736423844,0.0,3.20568,2.88168423844
 07/15  08:00:00,40.2939462525,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,51.2571509405,1.66830225055,9.26272545066,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,65.1132461003,3.66946788258,21.0996317019,0.0,15.863942322,22.030085,6.08828937023,0.0,3.20568,2.88260937023
 07/15  11:00:00,70.7222575509,4.43567303262,25.269958752,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,69.9241129804,4.52770480963,25.0862698562,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,68.0428411533,4.59512021646,23.1364108805,0.0,15.863942322,22.030085,6.08742846449,0.0,3.20568,2.88174846449
 07/15  14:00:00,72.8949060374,4.68402348985,27.8722035152,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,77.5164273488,5.26024332661,31.9211642747,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  16:00:00,77.8877329096,5.19241049664,32.3607258508,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  17:00:00,77.1788848115,5.34014702293,31.5066001572,0.0,15.863942322,22.030085,6.08743368112,0.0,3.20568,2.88175368112
 07/15  18:00:00,74.2787145759,5.1624944093,28.8071489764,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  19:00:00,68.4558785013,4.99946096793,22.8765117981,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  20:00:00,69.3749859167,4.03214001568,17.6519689314,0.0,15.863942322,22.030085,3.40984589825,0.184165898249,3.20568,0.02
 07/15  21:00:00,51.0628037834,1.68937662292,0.431437501046,0.0,15.863942322,22.030085,6.08684728102,0.0,3.20568,2.88116728102
 07/15  22:00:00,49.5482593585,0.8261206424,0.0,0.0,15.863942322,22.030085,3.51586271399,0.290182713987,3.20568,0.02
 07/15  23:00:00,49.3979889798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.70952731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.710589413,0.0,0.0,0.0,15.863942322,22.030085,6.0874233169,0.0,3.20568,2.8817433169
 07/16  02:00:00,48.7138921729,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.7135591387,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.9936561819,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.9687756713,0.0,0.0,0.0,15.863942322,22.030085,6.0873686824,0.0,3.20568,2.8816886824
 07/16  06:00:00,46.045500469,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2425464828,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.3073702381,0.0,0.0,0.0,15.863942322,22.030085,6.08823968245,0.0,3.20568,2.88255968245
 07/16  09:00:00,50.4611178274,1.50309686492,8.62260987284,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,64.85431691,4.15572882221,20.3584713279,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  11:00:00,75.351641467,4.35761878013,29.9507730323,0.0,15.863942322,22.030085,6.08828677014,0.0,3.20568,2.88260677014
 07/16  12:00:00,68.808622237,4.70464641304,23.7731277106,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  13:00:00,72.6779716519,4.56887993977,27.7733313685,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,77.8596354831,5.40373655688,32.0980596439,0.0,15.863942322,22.030085,6.08742932047,0.0,3.20568,2.88174932047
 07/16  15:00:00,78.8778790712,4.98333683342,33.5305961828,0.0,15.863942322,22.030085,3.22594437003,0.00026437002835,3.20568,0.02
 07/16  16:00:00,78.9865784055,5.68543978283,32.9635967843,0.0,15.863942322,22.030085,3.22611983334,0.000439833338295,3.20568,0.02
 07/16  17:00:00,75.4608540439,5.06188052639,30.0733218797,0.0,15.863942322,22.030085,3.22642538211,0.000745382110124,3.20568,0.02
 07/16  18:00:00,75.9125628402,5.61648552608,29.9733271848,0.0,15.863942322,22.030085,6.08743294506,0.0,3.20568,2.88175294506
 07/16  19:00:00,69.3289720846,4.64899613445,24.0831865803,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,70.2612071177,4.57995383164,17.9850516834,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  21:00:00,59.9874157761,2.61350938609,8.43077720797,0.0,15.863942322,22.030085,3.37932322915,0.153643229151,3.20568,0.02
 07/16  22:00:00,52.8054088218,0.56409857361,3.51167121658,0.0,15.863942322,22.030085,6.087435954,0.0,3.20568,2.881755954
 07/16  23:00:00,49.4060071692,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  24:00:00,48.7178026226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.7093006567,0.0,0.0,0.0,15.863942322,22.030085,6.08820823126,0.0,3.20568,2.88252823126
 07/17  02:00:00,48.7104218195,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.7137529459,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,48.9938424535,0.0,0.0,0.0,15.863942322,22.030085,6.08828003162,0.0,3.20568,2.88260003162
 07/17  05:00:00,48.9756153085,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,106.550630018,7.82079587941,52.0988071646,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/17  07:00:00,110.450927112,7.82079587941,61.8186618072,0.0,15.863942322,22.606085,6.09906882152,0.00867207147019,3.20568,2.88471675005
 07/17  08:00:00,177.057899156,8.09397090955,79.9167727605,0.0,44.73757,41.8366005,18.9130726824,0.0,16.0284,2.88467268235
 07/17  09:00:00,199.748948294,8.60035955814,102.062880818,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  10:00:00,216.516377149,9.2739453444,115.327391187,0.0,44.73757,44.63617,26.9271728501,0.0,24.0426,2.88457285006
 07/17  11:00:00,232.116354342,9.93362899541,129.549405711,0.0,44.73757,44.63617,26.9273161923,0.0,24.0426,2.88471619235
 07/17  12:00:00,246.045711882,10.7808432676,143.316393623,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/17  13:00:00,248.4950076,11.6225298952,147.730342533,0.0,44.73757,41.8366005,18.9130161538,0.0,16.0284,2.8846161538
 07/17  14:00:00,232.823844686,11.8869405108,131.847956267,0.0,44.73757,41.8366005,18.9129163481,0.0,16.0284,2.88451634808
 07/17  15:00:00,237.757724349,12.9503553239,136.915391802,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/17  16:00:00,256.533952703,14.333950099,154.272248044,0.0,44.73757,40.636785,6.09033957768,0.0,3.20568,2.88465957768
 07/17  17:00:00,232.456128217,13.299225372,149.253359382,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/17  18:00:00,162.058125259,7.82079587941,84.3402448404,0.0,44.73757,22.606085,8.96254517895,0.0,3.20568,5.75686517895
 07/17  19:00:00,159.102640315,7.82079587941,81.0930756781,0.0,44.73757,22.606085,6.09632673696,0.0,3.20568,2.89064673696
 07/17  20:00:00,123.393492248,7.82079587941,67.2708660439,0.0,15.863942322,22.606085,6.09540471338,0.0,3.20568,2.88972471338
 07/17  21:00:00,51.7540652179,1.70794429198,1.07829463258,0.0,15.863942322,22.030085,9.0435187946,0.0784262558511,3.20568,5.75941253875
 07/17  22:00:00,48.7465251359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  23:00:00,49.4258019427,0.0,0.0,0.0,15.863942322,22.030085,6.08984242883,0.0,3.20568,2.88416242883
 07/17  24:00:00,48.7183785505,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.7166235723,0.0,0.0,0.0,15.863942322,22.030085,6.08820373071,0.0,3.20568,2.88252373071
 07/18  02:00:00,48.7200242554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.7181258011,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,50.0892399054,0.0,0.0,0.0,15.863942322,22.030085,6.08827394292,0.0,3.20568,2.88259394292
 07/18  05:00:00,49.8786675364,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,104.219356109,7.82079587941,49.3347838299,0.0,15.863942322,22.606085,3.23383818417,0.00815818417242,3.20568,0.02
 07/18  07:00:00,107.973555905,7.82079587941,59.3403665562,0.0,15.863942322,22.606085,6.09042314867,0.0,3.20568,2.88474314867
 07/18  08:00:00,176.762971466,8.10822958801,79.604180719,0.0,44.73757,41.8366005,18.9129565574,0.0,16.0284,2.88455655744
 07/18  09:00:00,204.208889299,8.79342749151,106.324255336,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  10:00:00,221.203034008,9.43806225934,119.8505624,0.0,44.73757,44.63617,26.9272982087,0.0,24.0426,2.88469820872
 07/18  11:00:00,231.873888048,10.120113333,129.121546649,0.0,44.73757,44.63617,26.9271966079,0.0,24.0426,2.88459660787
 07/18  12:00:00,243.195013465,11.1292071298,140.118700625,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/18  13:00:00,247.87031412,12.3078480671,146.407574968,0.0,44.73757,41.8366005,18.9131381065,0.0,16.0284,2.88473810654
 07/18  14:00:00,262.704367992,14.1981327529,159.34314824,0.0,44.73757,41.8366005,18.9130363195,0.0,16.0284,2.88463631949
 07/18  15:00:00,266.779128478,15.6212318798,163.186822094,0.0,44.73757,40.636785,3.22811730455,0.00243730454644,3.20568,0.02
 07/18  16:00:00,261.966081674,16.8744194479,157.147447327,0.0,44.73757,40.636785,6.09224053372,0.00202572593368,3.20568,2.88453480779
 07/18  17:00:00,201.148883622,12.362874048,118.949182157,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/18  18:00:00,126.716285366,7.82079587941,49.1115872948,0.0,44.73757,22.606085,8.97438822072,0.0117920174058,3.20568,5.75691620332
 07/18  19:00:00,124.415883837,7.82079587941,46.8223986761,0.0,44.73757,22.606085,6.09643254487,0.0,3.20568,2.89075254487
 07/18  20:00:00,106.993002821,7.82079587941,51.2176113623,0.0,15.863942322,22.606085,6.09551188533,0.0,3.20568,2.88983188533
 07/18  21:00:00,48.6992027893,0.0,0.0,0.0,15.863942322,22.030085,8.96519884682,0.0,3.20568,5.75951884682
 07/18  22:00:00,48.7017217246,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  23:00:00,49.3953935357,0.0,0.0,0.0,15.863942322,22.030085,6.08994750267,0.0,3.20568,2.88426750267
 07/18  24:00:00,48.6832089158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.672235905,0.0,0.0,0.0,15.863942322,22.030085,6.08816999889,0.0,3.20568,2.88248999889
 07/19  02:00:00,48.6659566422,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.6600238373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.9350151987,0.0,0.0,0.0,15.863942322,22.030085,6.08823883112,0.0,3.20568,2.88255883112
 07/19  05:00:00,48.912153652,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,107.770159196,7.82079587941,53.3262875439,0.0,15.863942322,22.606085,6.08816875139,0.0,3.20568,2.88248875139
 07/19  07:00:00,109.311425225,7.82079587941,60.6798364781,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/19  08:00:00,174.030890256,7.86889538223,77.113974785,0.0,44.73757,41.8366005,18.9130569771,0.0,16.0284,2.88465697712
 07/19  09:00:00,196.72290233,8.26979088285,99.371121639,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,210.169029272,8.76419853605,109.502378394,0.0,44.73757,44.63617,26.9271541258,0.0,24.0426,2.88455412579
 07/19  11:00:00,226.294359746,9.49376057355,124.176867769,0.0,44.73757,44.63617,26.9272939771,0.0,24.0426,2.88469397709
 07/19  12:00:00,237.796928129,10.557434789,135.30378546,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/19  13:00:00,254.012732935,11.8282301769,153.030229211,0.0,44.73757,41.8366005,18.9129908308,0.0,16.0284,2.88459083085
 07/19  14:00:00,252.013317638,12.9197976414,149.959139272,0.0,44.73757,41.8366005,18.9131306297,0.0,16.0284,2.88473062965
 07/19  15:00:00,236.050409945,13.3122555877,134.836448902,0.0,44.73757,40.636785,3.24699061987,0.021310619874,3.20568,0.02
 07/19  16:00:00,203.186627176,11.9293212921,103.417163141,0.0,44.73757,40.636785,6.09030734342,0.0,3.20568,2.88462734342
 07/19  17:00:00,164.174035039,10.0756422781,84.313966387,0.0,44.73757,22.606085,6.09020433551,0.0,3.20568,2.88452433551
 07/19  18:00:00,133.410893894,7.82079587941,55.7830086924,0.0,44.73757,22.606085,6.10713429218,0.0129845730551,3.20568,2.88846971913
 07/19  19:00:00,138.650903123,7.82079587941,60.7217610314,0.0,44.73757,22.606085,6.09651722302,0.0,3.20568,2.89083722302
 07/19  20:00:00,116.188509393,7.82079587941,60.1088291031,0.0,15.863942322,22.606085,6.09510472126,0.0,3.20568,2.88942472126
 07/19  21:00:00,48.9388425564,0.0,0.0,0.0,15.863942322,22.030085,8.96526528076,0.0,3.20568,5.75958528076
 07/19  22:00:00,48.7174146989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  23:00:00,49.4095622792,0.0,0.0,0.0,15.863942322,22.030085,6.08980961178,0.0,3.20568,2.88412961178
 07/19  24:00:00,48.6988913244,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6878279553,0.0,0.0,0.0,15.863942322,22.030085,6.08825447513,0.0,3.20568,2.88257447513
 07/20  02:00:00,48.6790358226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6689430045,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.9446081168,0.0,0.0,0.0,15.863942322,22.030085,6.08818320383,0.0,3.20568,2.88250320383
 07/20  05:00:00,48.921809057,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  06:00:00,109.684114391,7.82079587941,55.2314857774,0.0,15.863942322,22.606085,6.0882507259,0.0,3.20568,2.8825707259
 07/20  07:00:00,115.104808171,7.82079587941,66.45991469,0.0,15.863942322,22.606085,3.23027369957,0.00459369957118,3.20568,0.02
 07/20  08:00:00,179.026620016,7.88194416499,82.0829290924,0.0,44.73757,41.8366005,18.913136183,0.0,16.0284,2.88473618296
 07/20  09:00:00,203.195439894,8.32768071336,105.766131391,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  10:00:00,221.661248044,9.01922175062,120.722925414,0.0,44.73757,44.63617,26.9272316986,0.0,24.0426,2.88463169863
 07/20  11:00:00,223.719727556,9.81392304074,121.321313364,0.0,44.73757,44.63617,26.9271274122,0.0,24.0426,2.88452741219
 07/20  12:00:00,207.196261738,10.0220832495,105.313131928,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/20  13:00:00,190.121307773,10.0596575496,91.0371734303,0.0,44.73757,41.8366005,18.9407482804,0.0276826053735,16.0284,2.88466567505
 07/20  14:00:00,178.903827395,10.3893409745,79.5111253068,0.0,44.73757,41.8366005,18.912961239,0.0,16.0284,2.88456123897
 07/20  15:00:00,173.389430137,10.5472598511,75.0389275773,0.0,44.73757,40.636785,3.24417738755,0.0184973875532,3.20568,0.02
 07/20  16:00:00,185.912293524,10.7025457949,87.3913632922,0.0,44.73757,40.636785,6.09037950898,0.0,3.20568,2.88469950898
 07/20  17:00:00,166.727372747,9.65511730438,87.2653721781,0.0,44.73757,22.606085,6.09027496341,0.0,3.20568,2.88459496341
 07/20  18:00:00,132.287109779,7.82079587941,54.6485664631,0.0,44.73757,22.606085,6.11085399592,0.0166373863628,3.20568,2.88853660955
 07/20  19:00:00,133.325471854,7.82079587941,55.4171505575,0.0,44.73757,22.606085,6.09658002239,0.0,3.20568,2.89090002239
 07/20  20:00:00,109.931235019,7.82079587941,53.9154450039,0.0,15.863942322,22.606085,6.11227308077,0.0171066157284,3.20568,2.88948646504
 07/20  21:00:00,48.8826567444,0.0,0.0,0.0,15.863942322,22.030085,8.96538489178,0.0,3.20568,5.75970489178
 07/20  22:00:00,48.6816537089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  23:00:00,49.3675010262,0.0,0.0,0.0,15.863942322,22.030085,6.08987119324,0.0,3.20568,2.88419119324
 07/20  24:00:00,48.6658376281,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  01:00:00,48.6568352497,0.0,0.0,0.0,15.863942322,22.030085,6.08817745556,0.0,3.20568,2.88249745556
 07/21  02:00:00,48.6468347241,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.6413981684,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,50.0038466423,0.0,0.0,0.0,15.863942322,22.030085,6.08824388153,0.0,3.20568,2.88256388153
 07/21  05:00:00,49.799927936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,104.197550522,7.82079587941,49.3348118768,0.0,15.863942322,22.606085,6.08817155336,0.0,3.20568,2.88249155336
 07/21  07:00:00,103.865385608,7.82079587941,55.2481229424,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/21  08:00:00,169.761868172,7.88721839861,72.8409943069,0.0,44.73757,41.8366005,18.9129507465,0.0,16.0284,2.88455074646
 07/21  09:00:00,186.558754761,8.13100850789,89.3590321477,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  10:00:00,201.270159644,8.51067715554,100.861712362,0.0,44.73757,44.63617,26.9272878402,0.0,24.0426,2.88468784021
 07/21  11:00:00,211.915668809,8.96376760756,110.341232119,0.0,44.73757,44.63617,26.9271821966,0.0,24.0426,2.88458219658
 07/21  12:00:00,225.66570596,9.78908846081,123.949474096,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/21  13:00:00,241.451254906,11.1072635782,141.205387218,0.0,44.73757,41.8366005,18.9352956801,0.0221764845323,16.0284,2.88471919554
 07/21  14:00:00,245.856599129,11.7987815566,144.920320565,0.0,44.73757,41.8366005,18.9130134148,0.0,16.0284,2.88461341477
 07/21  15:00:00,216.877469713,11.9097596725,117.085770531,0.0,44.73757,40.636785,3.25046092268,0.0247809226838,3.20568,0.02
 07/21  16:00:00,190.631075143,10.9594215316,91.8439328722,0.0,44.73757,40.636785,6.09018791058,0.0,3.20568,2.88450791058
 07/21  17:00:00,163.378158478,9.90821356847,83.6780440846,0.0,44.73757,22.606085,6.09032480778,0.0,3.20568,2.88464480778
 07/21  18:00:00,128.581073679,7.82079587941,50.9605079105,0.0,44.73757,22.606085,6.10201024524,0.0081760870182,3.20568,2.88815415822
 07/21  19:00:00,131.289993863,7.82079587941,53.6671205604,0.0,44.73757,22.606085,6.09662358041,0.0,3.20568,2.89094358041
 07/21  20:00:00,113.004997368,7.82079587941,57.2337089339,0.0,15.863942322,22.606085,6.09520909264,0.0,3.20568,2.88952909264
 07/21  21:00:00,48.7112326356,0.0,0.0,0.0,15.863942322,22.030085,8.96487847782,0.0,3.20568,5.75919847782
 07/21  22:00:00,48.7090270039,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  23:00:00,49.3911781047,0.0,0.0,0.0,15.863942322,22.030085,6.08991418344,0.0,3.20568,2.88423418344
 07/21  24:00:00,48.6805252957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6693404835,0.0,0.0,0.0,15.863942322,22.030085,6.08742479214,0.0,3.20568,2.88174479214
 07/22  02:00:00,48.6626935631,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6515997926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.9265178866,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  05:00:00,48.9018007015,0.0,0.0,0.0,15.863942322,22.030085,6.08736351389,0.0,3.20568,2.88168351389
 07/22  06:00:00,47.4630754038,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2361595693,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  08:00:00,40.2662987898,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2978016878,0.0,0.0,0.0,15.863942322,22.030085,6.08815263436,0.0,3.20568,2.88247263436
 07/22  10:00:00,47.3622610654,1.08576490238,5.95621546771,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,61.3119456684,3.20518111029,17.0752890035,0.0,15.863942322,22.030085,6.08827496553,0.0,3.20568,2.88259496553
 07/22  12:00:00,75.6120430323,4.85322167222,30.3976572566,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,73.1128234079,4.17831435211,28.5595507983,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,72.5845532381,4.91945810176,27.3074723323,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,74.2393590896,4.97846074589,28.9727589125,0.0,15.863942322,22.030085,6.0874226604,0.0,3.20568,2.8817426604
 07/22  16:00:00,66.6929434419,5.20793994182,21.2390145778,0.0,15.863942322,22.030085,3.42640373681,0.200723736805,3.20568,0.02
 07/22  17:00:00,67.5993076203,4.77141235203,22.5908299699,0.0,15.863942322,22.030085,4.22349927333,0.997819273334,3.20568,0.02
 07/22  18:00:00,61.0266875694,4.68848207772,16.1053989688,0.0,15.863942322,22.030085,5.21956773956,1.99388773956,3.20568,0.02
 07/22  19:00:00,60.0483042463,3.78729436536,15.7511414923,0.0,15.863942322,22.030085,8.01773247158,1.93037575277,3.20568,2.88167671881
 07/22  20:00:00,54.5856523845,1.50445129863,5.4439148591,0.0,15.863942322,22.030085,4.57263756178,1.34695756178,3.20568,0.02
 07/22  21:00:00,48.9061430537,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,48.7060123538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.3889227171,0.0,0.0,0.0,15.863942322,22.030085,6.08737662906,0.0,3.20568,2.88169662906
 07/22  24:00:00,48.7010148073,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.6976153278,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.6972977192,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.6919029447,0.0,0.0,0.0,15.863942322,22.030085,6.08741156872,0.0,3.20568,2.88173156872
 07/23  04:00:00,48.9336198383,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  05:00:00,48.870362675,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,47.4390877938,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2180810217,0.0,0.0,0.0,15.863942322,22.030085,6.08734948164,0.0,3.20568,2.88166948164
 07/23  08:00:00,40.2430350017,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.2771998991,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  10:00:00,51.4770417652,2.54286068815,8.62046165422,0.0,15.863942322,22.030085,6.08826637319,0.0,3.20568,2.88258637319
 07/23  11:00:00,61.3018255577,3.76967667273,16.5059974487,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  12:00:00,72.6401571242,4.55100784404,27.7460954779,0.0,15.863942322,22.030085,6.08827556229,0.0,3.20568,2.88259556229
 07/23  13:00:00,74.3118310012,4.88430472805,29.0728137687,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,71.0556989068,4.49183466702,26.1976029043,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  15:00:00,83.3674173404,5.52585532281,37.4646423653,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,77.951609884,5.04493578321,32.5218358149,0.0,15.863942322,22.030085,6.08800362366,0.000580762905589,3.20568,2.88174286075
 07/23  17:00:00,86.1660895264,5.86383224564,39.9166814623,0.0,15.863942322,22.030085,3.22634293306,0.000662933059585,3.20568,0.02
 07/23  18:00:00,77.504774054,5.22679138636,31.9071720759,0.0,15.863942322,22.030085,3.22674241934,0.00106241933981,3.20568,0.02
 07/23  19:00:00,78.4069187147,5.70174176393,32.0972745778,0.0,15.863942322,22.030085,3.22614046148,0.000460461479559,3.20568,0.02
 07/23  20:00:00,72.5909457268,4.57732034142,20.3203098855,0.0,15.863942322,22.030085,6.08741882799,0.0,3.20568,2.88173882799
 07/23  21:00:00,69.4394530371,4.0087996084,16.4782829432,0.0,15.863942322,22.030085,3.32698275463,0.101302754627,3.20568,0.02
 07/23  22:00:00,51.117835896,1.73439618886,0.642888345503,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.4155045583,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.7360849997,0.0,0.0,0.0,15.863942322,22.030085,6.0873755584,0.0,3.20568,2.8816955584
 07/24  01:00:00,48.7394067987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.7391312439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  03:00:00,48.743094663,0.0,0.0,0.0,15.863942322,22.030085,6.08822074999,0.0,3.20568,2.88254074999
 07/24  04:00:00,49.0310993864,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  05:00:00,49.0018304437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,112.381995493,7.82079587941,56.4801453868,0.0,15.863942322,22.606085,6.08828613487,0.0,3.20568,2.88260613487
 07/24  07:00:00,111.510177995,7.82079587941,62.8655958172,0.0,15.863942322,22.606085,3.24554032687,0.0198603268747,3.20568,0.02
 07/24  08:00:00,174.417118143,8.30162176131,77.0602241385,0.0,44.73757,41.8366005,18.9131318694,0.0,16.0284,2.88473186938
 07/24  09:00:00,198.21012353,9.09436414418,100.032227006,0.0,44.73757,41.8366005,18.9130201527,0.0,16.0284,2.88462015274
 07/24  10:00:00,218.913921251,9.67709298883,117.32565289,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/24  11:00:00,234.70720904,10.6358479894,131.443844504,0.0,44.73757,44.63617,26.9271120173,0.0,24.0426,2.88451201732
 07/24  12:00:00,246.682499229,11.4823014698,143.256009847,0.0,44.73757,44.63617,26.9272460716,0.0,24.0426,2.88464607161
 07/24  13:00:00,259.861707954,13.3389857653,157.376201195,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  14:00:00,269.310083262,17.8955453378,162.274925423,0.0,44.73757,41.8366005,18.9129379391,0.0,16.0284,2.88453793911
 07/24  15:00:00,239.649936277,15.061786819,136.691273541,0.0,44.73757,40.636785,6.121236104,0.0308840529148,3.20568,2.88467205109
 07/24  16:00:00,195.817366838,13.2312582654,94.7593789956,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/24  17:00:00,147.01960726,10.5589357271,66.7002047917,0.0,44.73757,22.606085,6.09024385077,0.0,3.20568,2.88456385077
 07/24  18:00:00,119.126176799,7.82079587941,41.5357767038,0.0,44.73757,22.606085,6.09404325107,0.0,3.20568,2.88836325107
 07/24  19:00:00,123.499558548,7.82079587941,45.6166078087,0.0,44.73757,22.606085,6.09670351506,0.0,3.20568,2.89102351506
 07/24  20:00:00,103.597653474,7.82079587941,47.561531532,0.0,15.863942322,22.606085,8.96518358958,0.0,3.20568,5.75950358958
 07/24  21:00:00,48.909583666,0.0,0.0,0.0,15.863942322,22.030085,6.09518928005,0.0,3.20568,2.88950928005
 07/24  22:00:00,48.7068211489,0.0,0.0,0.0,15.863942322,22.030085,6.09125100155,0.0,3.20568,2.88557100154
 07/24  23:00:00,49.3890420889,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  24:00:00,48.6567908732,0.0,0.0,0.0,15.863942322,22.030085,6.08815731313,0.0,3.20568,2.88247731313
 07/25  01:00:00,48.6489674905,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.6398176395,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.6294830736,0.0,0.0,0.0,15.863942322,22.030085,6.08822075029,0.0,3.20568,2.88254075029
 07/25  04:00:00,49.9635039303,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.7633721026,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,101.94956591,7.82079587941,45.6867676061,0.0,15.863942322,22.606085,6.10372670112,0.015441052771,3.20568,2.88260564835
 07/25  07:00:00,98.5220781193,7.82079587941,49.9206089841,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/25  08:00:00,154.079810789,7.82079587941,57.2459041758,0.0,44.73757,41.8366005,18.9131302899,0.0,16.0284,2.88473028994
 07/25  09:00:00,160.367452531,7.82882578771,63.5134076883,0.0,44.73757,41.8366005,18.9130180646,0.0,16.0284,2.88461806465
 07/25  10:00:00,171.597502088,8.02571410452,71.7224292468,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/25  11:00:00,193.034006962,8.81437977215,91.6335560322,0.0,44.73757,44.63617,26.9271094212,0.0,24.0426,2.88450942117
 07/25  12:00:00,213.405189161,9.68660032616,111.809234117,0.0,44.73757,44.63617,26.927242904,0.0,24.0426,2.88464290404
 07/25  13:00:00,221.261487102,10.8594111938,121.280841129,0.0,44.73757,41.8366005,16.0698621096,0.0214621096478,16.0284,0.02
 07/25  14:00:00,222.63143447,11.8596741405,121.629595474,0.0,44.73757,41.8366005,18.9138111827,0.000876916536823,16.0284,2.88453426618
 07/25  15:00:00,229.440881427,13.1133420795,128.383149916,0.0,44.73757,40.636785,6.10995584772,0.019608040798,3.20568,2.88466780692
 07/25  16:00:00,242.44005469,13.8562283043,140.639549536,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/25  17:00:00,228.753869245,13.1694622332,145.675427343,0.0,44.73757,22.606085,6.09023910732,0.0,3.20568,2.88455910732
 07/25  18:00:00,163.667302506,7.82079587941,85.9603113709,0.0,44.73757,22.606085,6.09403690947,0.0,3.20568,2.88835690947
 07/25  19:00:00,152.510440063,7.82079587941,74.8558151431,0.0,44.73757,22.606085,6.09669582889,0.0,3.20568,2.89101582889
 07/25  20:00:00,115.690665925,7.82079587941,59.9207937518,0.0,15.863942322,22.606085,8.96516723826,0.0,3.20568,5.75948723826
 07/25  21:00:00,48.7093973089,0.0,0.0,0.0,15.863942322,22.030085,6.09518063671,0.0,3.20568,2.88950063671
 07/25  22:00:00,48.7148620275,0.0,0.0,0.0,15.863942322,22.030085,6.09124254395,0.0,3.20568,2.88556254395
 07/25  23:00:00,49.4022287955,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  24:00:00,48.6831377361,0.0,0.0,0.0,15.863942322,22.030085,6.08787106769,0.0,3.20568,2.88219106769
 07/26  01:00:00,48.667769648,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  02:00:00,48.6564371211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.6467240053,0.0,0.0,0.0,15.863942322,22.030085,6.08821226016,0.0,3.20568,2.88253226016
 07/26  04:00:00,48.9159021336,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.8929956056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,101.900199992,7.82079587941,46.0640852069,0.0,15.863942322,22.606085,6.09734497275,0.00906812263247,3.20568,2.88259685012
 07/26  07:00:00,101.655878357,7.82079587941,53.0467171416,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/26  08:00:00,168.483128264,7.94950903013,71.4952647274,0.0,44.73757,41.8366005,18.9131219675,0.0,16.0284,2.88472196747
 07/26  09:00:00,190.451822666,8.38468744529,92.9898031071,0.0,44.73757,41.8366005,18.9130082309,0.0,16.0284,2.88460823087
 07/26  10:00:00,210.304469496,8.93341036643,109.469523318,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  11:00:00,227.612361128,9.49985398433,125.487574467,0.0,44.73757,44.63617,26.9270992638,0.0,24.0426,2.88449926383
 07/26  12:00:00,242.595787033,10.371480572,140.283723576,0.0,44.73757,44.63617,26.9272323511,0.0,24.0426,2.88463235111
 07/26  13:00:00,243.637439598,11.3136159144,143.189532345,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/26  14:00:00,239.425839605,12.4036950973,137.907428585,0.0,44.73757,41.8366005,18.9129233965,0.0,16.0284,2.88452339647
 07/26  15:00:00,228.290701813,13.0539651928,127.346932736,0.0,44.73757,40.636785,6.11057867049,0.020242127375,3.20568,2.88465654312
 07/26  16:00:00,212.151020683,12.3723127878,111.918242106,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/26  17:00:00,172.127026561,10.5200508582,91.8081743725,0.0,44.73757,22.606085,6.09022752962,0.0,3.20568,2.88454752962
 07/26  18:00:00,129.282566452,7.82079587941,51.665705569,0.0,44.73757,22.606085,6.10134937738,0.00732510833604,3.20568,2.88834426904
 07/26  19:00:00,133.005679955,7.82079587941,55.0894691879,0.0,44.73757,22.606085,6.09668221097,0.0,3.20568,2.89100221097
 07/26  20:00:00,112.576895497,7.82079587941,56.5072778543,0.0,15.863942322,22.606085,8.9651394776,0.0,3.20568,5.7594594776
 07/26  21:00:00,48.9240139369,0.0,0.0,0.0,15.863942322,22.030085,6.09516644422,0.0,3.20568,2.88948644422
 07/26  22:00:00,48.7257911143,0.0,0.0,0.0,15.863942322,22.030085,6.09122847969,0.0,3.20568,2.88554847969
 07/26  23:00:00,49.4067700385,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.6934768729,0.0,0.0,0.0,15.863942322,22.030085,6.08827373024,0.0,3.20568,2.88259373024
 07/27  01:00:00,48.6784142357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.6690849941,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  03:00:00,48.6635801273,0.0,0.0,0.0,15.863942322,22.030085,6.08819815764,0.0,3.20568,2.88251815764
 07/27  04:00:00,48.9389185256,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.9130435578,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,105.542075569,7.82079587941,49.6843187955,0.0,15.863942322,22.606085,6.08826261237,0.0,3.20568,2.88258261237
 07/27  07:00:00,107.457872399,7.82079587941,58.8335147944,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/27  08:00:00,170.855773802,7.88903931051,73.9191537584,0.0,44.73757,41.8366005,18.9131073781,0.0,16.0284,2.88470737808
 07/27  09:00:00,192.142711923,8.35431772537,94.70296119,0.0,44.73757,41.8366005,18.9129934509,0.0,16.0284,2.88459345092
 07/27  10:00:00,214.660132352,8.88357651981,113.856006957,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  11:00:00,227.420697876,9.74136370339,125.057513555,0.0,44.73757,44.63617,26.9273263966,0.0,24.0426,2.88472639656
 07/27  12:00:00,222.050150971,10.4067099349,119.74827265,0.0,44.73757,44.63617,26.927216972,0.0,24.0426,2.88461697199
 07/27  13:00:00,213.056579557,10.5317087732,113.451740899,0.0,44.73757,41.8366005,16.0741202953,0.0257202952682,16.0284,0.02
 07/27  14:00:00,227.761358891,11.5203522179,127.142103354,0.0,44.73757,41.8366005,18.9129078756,0.0,16.0284,2.88450787564
 07/27  15:00:00,235.195710646,11.8637709361,135.410826007,0.0,44.73757,40.636785,6.10694860862,0.0166278023353,3.20568,2.88464080629
 07/27  16:00:00,209.254179779,11.1658080505,110.215082328,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/27  17:00:00,162.835246892,9.34917923714,83.6965284759,0.0,44.73757,22.606085,6.09021165869,0.0,3.20568,2.88453165869
 07/27  18:00:00,132.084109792,7.82079587941,54.47414796,0.0,44.73757,22.606085,6.10246761013,0.00845977758265,3.20568,2.88832783255
 07/27  19:00:00,130.942088823,7.82079587941,53.0506890157,0.0,44.73757,22.606085,6.09666521231,0.0,3.20568,2.89098521231
 07/27  20:00:00,109.322745154,7.82079587941,53.3238276115,0.0,15.863942322,22.606085,8.96510540881,0.0,3.20568,5.75942540881
 07/27  21:00:00,48.8835841274,0.0,0.0,0.0,15.863942322,22.030085,6.09514940939,0.0,3.20568,2.88946940939
 07/27  22:00:00,48.6865604015,0.0,0.0,0.0,15.863942322,22.030085,6.09121136835,0.0,3.20568,2.88553136835
 07/27  23:00:00,49.3737312221,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  24:00:00,48.6698608283,0.0,0.0,0.0,15.863942322,22.030085,6.08825671364,0.0,3.20568,2.88257671364
 07/28  01:00:00,48.6635360155,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.653419046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.6448947442,0.0,0.0,0.0,15.863942322,22.030085,6.08818118497,0.0,3.20568,2.88250118497
 07/28  04:00:00,50.0076567679,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.8045342875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,105.789264984,7.82079587941,49.4946103304,0.0,15.863942322,22.606085,6.08827332153,0.0,3.20568,2.88259332153
 07/28  07:00:00,104.109570691,7.82079587941,55.4920673473,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/28  08:00:00,160.940922536,7.82498515984,64.0873974948,0.0,44.73757,41.8366005,18.9130904256,0.0,16.0284,2.88469042558
 07/28  09:00:00,170.884887135,7.93122680554,73.9042575513,0.0,44.73757,41.8366005,18.9129764693,0.0,16.0284,2.8845764693
 07/28  10:00:00,190.744441587,8.41857178963,90.448913955,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  11:00:00,209.504712455,9.05035996373,107.841694484,0.0,44.73757,44.63617,26.9273093968,0.0,24.0426,2.88470939681
 07/28  12:00:00,218.628635202,9.67517137672,117.022798442,0.0,44.73757,44.63617,26.9272000144,0.0,24.0426,2.88460001435
 07/28  13:00:00,226.544333822,10.5984574264,126.807705975,0.0,44.73757,41.8366005,16.0711612618,0.0227612618198,16.0284,0.02
 07/28  14:00:00,242.118076547,11.8814796549,141.095408984,0.0,44.73757,41.8366005,18.9124272887,0.0,16.0284,2.88402728867
 07/28  15:00:00,244.320327395,13.1620213719,143.231302304,0.0,44.73757,40.636785,6.10894868057,0.0186449467409,3.20568,2.88462373383
 07/28  16:00:00,239.567387337,13.786563839,137.875067686,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/28  17:00:00,195.485641749,11.74741728,113.912308712,0.0,44.73757,22.606085,6.09019462157,0.0,3.20568,2.88451462157
 07/28  18:00:00,140.131638539,7.82079587941,62.4977766053,0.0,44.73757,22.606085,6.09399076343,0.0,3.20568,2.88831076343
 07/28  19:00:00,149.783686437,7.82079587941,72.1325463653,0.0,44.73757,22.606085,6.09664798909,0.0,3.20568,2.89096798909
 07/28  20:00:00,126.751298921,7.82079587941,70.9311671626,0.0,15.863942322,22.606085,8.96507124325,0.0,3.20568,5.75939124325
 07/28  21:00:00,48.7385854527,0.0,0.0,0.0,15.863942322,22.030085,6.09513265043,0.0,3.20568,2.88945265043
 07/28  22:00:00,48.7347007853,0.0,0.0,0.0,15.863942322,22.030085,6.09119429403,0.0,3.20568,2.88551429403
 07/28  23:00:00,49.4167288847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  24:00:00,48.7104542006,0.0,0.0,0.0,15.863942322,22.030085,6.0882396316,0.0,3.20568,2.8825596316
 07/29  01:00:00,48.7032364293,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.6976987609,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.687938211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.9617256952,0.0,0.0,0.0,15.863942322,22.030085,6.08735400542,0.0,3.20568,2.88167400542
 07/29  05:00:00,48.9333415378,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,47.4949615455,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.2508831767,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.272119843,0.0,0.0,0.0,15.863942322,22.030085,6.08738759686,0.0,3.20568,2.88170759686
 07/29  09:00:00,51.7236305844,2.11881985309,9.29871797706,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,54.6726298039,3.42786047943,10.9125567409,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,75.5553699198,4.32789958073,30.1930299093,0.0,15.863942322,22.030085,6.08779716955,0.0,3.20568,2.88211716955
 07/29  12:00:00,80.845042942,5.1258005244,35.3570653942,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,72.4803486163,4.5236553903,27.6003396546,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,74.7935021208,4.90833895778,29.5311613692,0.0,15.863942322,22.030085,6.08742732745,0.0,3.20568,2.88174732745
 07/29  15:00:00,66.9322124981,4.39541324695,22.2299839667,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,72.1996177372,5.22480712701,26.6792412313,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  17:00:00,64.879750446,4.2177187351,20.348470217,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,67.3833825526,4.59829042199,22.4764101429,0.0,15.863942322,22.030085,6.08742207561,0.0,3.20568,2.88174207561
 07/29  19:00:00,62.2706265771,3.73510685848,17.9390512875,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,56.521744815,1.62436033427,7.19279641344,0.0,15.863942322,22.030085,3.25863689106,0.0329568910577,3.20568,0.02
 07/29  21:00:00,50.5576823522,1.2391809636,0.37348242005,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,48.7258135645,0.0,0.0,0.0,15.863942322,22.030085,6.08735821356,0.0,3.20568,2.88167821356
 07/29  23:00:00,49.4045510888,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
