Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  24:00:00,48.7215982646,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.7213303242,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.7210896822,0.0,0.0,0.0,15.863942322,22.030085,6.08739192702,0.0,3.20568,2.88171192702
 07/30  03:00:00,48.720873724,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,49.003458161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.9851687895,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,47.4947355698,0.0,0.0,0.0,15.863942322,22.030085,6.08742566908,0.0,3.20568,2.88174566908
 07/30  07:00:00,40.2559699332,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.2846962735,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.3000890509,0.0,0.0,0.0,15.863942322,22.030085,6.0881591134,0.0,3.20568,2.8824791134
 07/30  10:00:00,50.7297844142,0.603932414371,9.814760364,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,60.6907263949,2.10849555142,17.5738826584,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  12:00:00,57.434641962,2.08429493071,15.0798922499,0.0,15.863942322,22.030085,6.08827940794,0.0,3.20568,2.88259940794
 07/30  13:00:00,60.5955269118,2.76209093591,17.5819514116,0.0,15.863942322,22.030085,3.77487864146,0.549198641458,3.20568,0.02
 07/30  14:00:00,65.5293518543,4.17738200345,21.0637853222,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,68.3364510689,4.3747221162,23.6583608556,0.0,15.863942322,22.030085,6.08741853838,0.0,3.20568,2.88173853838
 07/30  16:00:00,65.4886952745,4.74754370664,20.4578992835,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,59.3309111272,3.44690527879,15.63727652,0.0,15.863942322,22.030085,4.2183950717,0.992715071699,3.20568,0.02
 07/30  18:00:00,48.2438035635,2.0496888871,5.96323236728,0.0,15.863942322,22.030085,5.29939245233,2.07371245233,3.20568,0.02
 07/30  19:00:00,40.9211444539,0.4130603212,0.0,0.0,15.863942322,22.030085,6.71025371472,0.622840682259,3.20568,2.88173303246
 07/30  20:00:00,47.6356696807,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,48.9054029543,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  22:00:00,48.7053590145,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.3916883437,0.0,0.0,0.0,15.863942322,22.030085,6.08734989402,0.0,3.20568,2.88166989402
 07/30  24:00:00,48.7117735568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.7134016777,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.6600748394,0.0,0.0,0.0,15.863942322,22.030085,6.08822242176,0.0,3.20568,2.88254242176
 07/31  03:00:00,48.6505095578,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.9276408764,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,48.9122112823,0.0,0.0,0.0,15.863942322,22.030085,6.08815378579,0.0,3.20568,2.88247378579
 07/31  06:00:00,109.714090579,7.82079587941,53.831793163,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/31  07:00:00,112.53674473,7.82079587941,63.8966101878,0.0,15.863942322,22.606085,6.1059516362,0.0157154093412,3.20568,2.88455622686
 07/31  08:00:00,160.191058119,7.89599257403,63.2653048483,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  09:00:00,173.336595266,8.31001404334,75.9827935638,0.0,44.73757,41.8366005,18.9130900649,0.0,16.0284,2.88469006494
 07/31  10:00:00,192.623274008,8.65932717716,92.0930626843,0.0,44.73757,44.63617,26.9271816566,0.0,24.0426,2.88458165658
 07/31  11:00:00,221.14922196,9.44696661355,119.090534265,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/31  12:00:00,228.793755281,9.99320582514,126.889051676,0.0,44.73757,44.63617,26.9273156858,0.0,24.0426,2.88471568578
 07/31  13:00:00,198.354060821,10.2282020784,99.0741241495,0.0,44.73757,41.8366005,18.943979152,0.0309718900609,16.0284,2.88460726189
 07/31  14:00:00,189.179009239,10.5407358899,89.6259641524,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  15:00:00,198.493134664,11.1479022039,99.5192160516,0.0,44.73757,40.636785,6.10697764314,0.016798505527,3.20568,2.88449913761
 07/31  16:00:00,206.012512024,11.7618610097,106.39828654,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/31  17:00:00,188.375876031,10.6353208694,107.90880983,0.0,44.73757,22.606085,6.09031311194,0.0,3.20568,2.88463311194
 07/31  18:00:00,144.16579386,7.82079587941,66.5117882552,0.0,44.73757,22.606085,6.09416732525,0.0,3.20568,2.88848732525
 07/31  19:00:00,144.390589918,7.82079587941,66.4596937612,0.0,44.73757,22.606085,8.96764639456,0.0,3.20568,5.76196639456
 07/31  20:00:00,118.45519914,7.82079587941,62.4039690338,0.0,15.863942322,22.606085,6.0950847448,0.0,3.20568,2.8894047448
 07/31  21:00:00,48.9075440966,0.0,0.0,0.0,15.863942322,22.030085,6.09524973692,0.0,3.20568,2.88956973692
 07/31  22:00:00,48.6989448936,0.0,0.0,0.0,15.863942322,22.030085,6.09123605016,0.0,3.20568,2.88555605016
 07/31  23:00:00,49.393648036,0.0,0.0,0.0,15.863942322,22.030085,6.0899128507,0.0,3.20568,2.8842328507
 07/31  24:00:00,48.6944338351,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.6947106261,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.6966117273,0.0,0.0,0.0,15.863942322,22.030085,6.0882202538,0.0,3.20568,2.8825402538
 08/01  03:00:00,48.6992721719,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,50.1509220093,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  05:00:00,49.9246353625,0.0,0.0,0.0,15.863942322,22.030085,6.08828473709,0.0,3.20568,2.88260473709
 08/01  06:00:00,125.273845329,7.82079587941,68.887805847,0.0,15.863942322,22.606085,3.23498192296,0.00930192295559,3.20568,0.02
 08/01  07:00:00,134.486543409,7.82079587941,85.8123290311,0.0,15.863942322,22.606085,6.12948427972,0.0392483197695,3.20568,2.88455595995
 08/01  08:00:00,189.894778253,8.03994632844,92.781345435,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  09:00:00,200.037829086,8.59722204597,102.352983467,0.0,44.73757,41.8366005,18.9130905473,0.0,16.0284,2.88469054725
 08/01  10:00:00,215.906714633,9.17745782641,114.817889397,0.0,44.73757,44.63617,26.9271828028,0.0,24.0426,2.88458280282
 08/01  11:00:00,235.455036189,10.0110895812,132.813596161,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  12:00:00,252.399480424,11.0325078624,149.419382386,0.0,44.73757,44.63617,26.9273175636,0.0,24.0426,2.88471756365
 08/01  13:00:00,260.357707614,12.247352715,158.95560817,0.0,44.73757,41.8366005,18.9130097928,0.0,16.0284,2.88460979279
 08/01  14:00:00,263.336438011,13.487944963,160.692883785,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  15:00:00,268.787275385,17.106962246,163.734667478,0.0,44.73757,40.636785,6.10869824749,0.0185159281485,3.20568,2.88450231934
 08/01  16:00:00,270.609819152,17.8733687829,164.795981187,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/01  17:00:00,254.01778329,19.4578931029,164.649432343,0.0,44.73757,22.606085,6.09031702402,0.0,3.20568,2.88463702402
 08/01  18:00:00,173.843785969,7.82079587941,96.117252049,0.0,44.73757,22.606085,6.09417339409,0.0,3.20568,2.88849339409
 08/01  19:00:00,163.771314135,7.82079587941,86.0604157446,0.0,44.73757,22.606085,8.96766232268,0.0,3.20568,5.76198232268
 08/01  20:00:00,133.742628475,7.82079587941,77.8797869039,0.0,15.863942322,22.606085,6.09509314142,0.0,3.20568,2.88941314142
 08/01  21:00:00,52.7616228783,1.91447445258,2.06905463663,0.0,15.863942322,22.030085,6.09551822298,0.0,3.20568,2.88983822298
 08/01  22:00:00,48.7750686862,0.0,0.0,0.0,15.863942322,22.030085,6.09124435352,0.0,3.20568,2.88556435352
 08/01  23:00:00,49.4611473009,0.0,0.0,0.0,15.863942322,22.030085,6.08992155057,0.0,3.20568,2.88424155057
 08/01  24:00:00,48.7519644718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.7455149725,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  02:00:00,48.7387209804,0.0,0.0,0.0,15.863942322,22.030085,6.08822917795,0.0,3.20568,2.88254917795
 08/02  03:00:00,48.7062248218,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.98014086,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.9482920057,0.0,0.0,0.0,15.863942322,22.030085,6.08815583162,0.0,3.20568,2.88247583162
 08/02  06:00:00,112.486536045,7.82079587941,56.5952214431,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/02  07:00:00,114.500101311,7.82079587941,65.8604424056,0.0,15.863942322,22.606085,6.09840210005,0.00815472122576,3.20568,2.88456737882
 08/02  08:00:00,177.867332198,8.1403199374,80.6778924509,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  09:00:00,199.215593778,8.72922508822,101.415345055,0.0,44.73757,41.8366005,18.9131029039,0.0,16.0284,2.88470290392
 08/02  10:00:00,213.53832718,9.23416470711,112.426654833,0.0,44.73757,44.63617,26.9271959527,0.0,24.0426,2.88459595266
 08/02  11:00:00,223.214501249,9.69028519694,120.938184279,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/02  12:00:00,214.720597343,9.64727572874,113.198365002,0.0,44.73757,44.63617,26.9273316392,0.0,24.0426,2.88473163923
 08/02  13:00:00,205.575094344,9.70944090496,106.804476897,0.0,44.73757,41.8366005,18.9383512831,0.0253266315776,16.0284,2.88462465154
 08/02  14:00:00,214.137683988,10.3600303829,114.698176508,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  15:00:00,218.673951602,10.9331173392,119.858272614,0.0,44.73757,40.636785,6.10927236113,0.0190743856656,3.20568,2.88451797546
 08/02  16:00:00,222.68800208,11.0043805632,123.797776104,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/02  17:00:00,195.464178798,9.83686148926,115.765537506,0.0,44.73757,22.606085,6.09033361348,0.0,3.20568,2.88465361348
 08/02  18:00:00,152.094124576,7.82079587941,74.4070706567,0.0,44.73757,22.606085,6.09419245382,0.0,3.20568,2.88851245382
 08/02  19:00:00,151.468167566,7.82079587941,73.487528856,0.0,44.73757,22.606085,8.96770540496,0.0,3.20568,5.76202540496
 08/02  20:00:00,129.610993112,7.82079587941,73.4880627855,0.0,15.863942322,22.606085,6.09511507897,0.0,3.20568,2.88943507897
 08/02  21:00:00,48.9615780561,0.0,0.0,0.0,15.863942322,22.030085,6.0951354832,0.0,3.20568,2.8894554832
 08/02  22:00:00,48.7315870583,0.0,0.0,0.0,15.863942322,22.030085,6.09126683735,0.0,3.20568,2.88558683735
 08/02  23:00:00,49.4121294583,0.0,0.0,0.0,15.863942322,22.030085,6.08994431306,0.0,3.20568,2.88426431306
 08/02  24:00:00,48.69906863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.6853589699,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  02:00:00,48.6707053546,0.0,0.0,0.0,15.863942322,22.030085,6.08825210705,0.0,3.20568,2.88257210705
 08/03  03:00:00,48.6587847834,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.9345937646,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.9119541924,0.0,0.0,0.0,15.863942322,22.030085,6.08817962698,0.0,3.20568,2.88249962698
 08/03  06:00:00,111.453768427,7.82079587941,55.5751489285,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/03  07:00:00,118.359570834,7.82079587941,69.7099919645,0.0,15.863942322,22.606085,6.09675283527,0.00647975079797,3.20568,2.88459308447
 08/03  08:00:00,183.039539387,7.89036796226,86.091717943,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  09:00:00,197.381392201,8.18687369111,100.112531618,0.0,44.73757,41.8366005,18.913129742,0.0,16.0284,2.88472974196
 08/03  10:00:00,213.096283407,8.75106177942,112.432976798,0.0,44.73757,44.63617,26.9272237045,0.0,24.0426,2.88462370448
 08/03  11:00:00,228.282338103,9.46340680804,126.188970469,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/03  12:00:00,241.214746378,10.271937592,139.002145603,0.0,44.73757,44.63617,26.9271179968,0.0,24.0426,2.88451799678
 08/03  13:00:00,244.070139642,11.2166980121,143.713278386,0.0,44.73757,41.8366005,18.9130547196,0.0,16.0284,2.8846547196
 08/03  14:00:00,248.695415452,12.4463328935,147.101441149,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  15:00:00,255.713213357,13.70617495,154.053828602,0.0,44.73757,40.636785,6.10710062501,0.0168716682172,3.20568,2.88454895679
 08/03  16:00:00,253.326007876,14.4079678956,150.973559463,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/03  17:00:00,228.00052423,13.2553316675,144.838162,0.0,44.73757,22.606085,6.09036572339,0.0,3.20568,2.88468572339
 08/03  18:00:00,162.693823498,7.82079587941,84.9707318279,0.0,44.73757,22.606085,6.09422776488,0.0,3.20568,2.88854776488
 08/03  19:00:00,161.300149801,7.82079587941,83.2803773343,0.0,44.73757,22.606085,8.96778149429,0.0,3.20568,5.76210149429
 08/03  20:00:00,139.07848064,7.82079587941,81.5107781104,0.0,15.863942322,22.606085,6.09515328251,0.0,3.20568,2.88947328251
 08/03  21:00:00,51.7791988409,1.2391809636,1.55080600625,0.0,15.863942322,22.030085,6.09533753257,0.0,3.20568,2.88965753257
 08/03  22:00:00,48.7671556524,0.0,0.0,0.0,15.863942322,22.030085,6.09102214893,0.0,3.20568,2.88534214893
 08/03  23:00:00,49.4408948996,0.0,0.0,0.0,15.863942322,22.030085,6.08998418851,0.0,3.20568,2.88430418851
 08/03  24:00:00,48.7235703839,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.7078777081,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.6957102289,0.0,0.0,0.0,15.863942322,22.030085,6.08814328085,0.0,3.20568,2.88246328085
 08/04  03:00:00,48.6901138066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,50.0911699886,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.9030574677,0.0,0.0,0.0,15.863942322,22.030085,6.08822067604,0.0,3.20568,2.88254067604
 08/04  06:00:00,122.36137663,7.82079587941,65.9754858574,0.0,15.863942322,22.606085,3.23414334082,0.00846334082098,3.20568,0.02
 08/04  07:00:00,130.174496794,7.82079587941,81.5108330657,0.0,15.863942322,22.606085,6.13481849803,0.044502187619,3.20568,2.88463631041
 08/04  08:00:00,196.422533168,8.25092055718,99.1048482596,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  09:00:00,214.275362754,8.89264241906,116.285183285,0.0,44.73757,41.8366005,18.9129316353,0.0,16.0284,2.88453163531
 08/04  10:00:00,228.919258131,9.57641024303,127.414629437,0.0,44.73757,44.63617,26.927269608,0.0,24.0426,2.88466960797
 08/04  11:00:00,241.962689163,10.4141075597,138.914896277,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/04  12:00:00,257.123913705,11.6001738405,153.574636224,0.0,44.73757,44.63617,26.9271649408,0.0,24.0426,2.88456494075
 08/04  13:00:00,276.63204569,17.4775726695,169.997620163,0.0,44.73757,41.8366005,18.9131029937,0.0,16.0284,2.8847029937
 08/04  14:00:00,285.758479858,24.9031721369,171.704201448,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  15:00:00,280.005186213,26.1114791634,165.949693471,0.0,44.73757,40.636785,6.09027824767,0.0,3.20568,2.88459824767
 08/04  16:00:00,240.389227347,13.8160383923,138.669717383,0.0,44.73757,40.636785,3.23689134772,0.0112113477229,3.20568,0.02
 08/04  17:00:00,206.745286779,12.0055031132,124.885577843,0.0,44.73757,22.606085,6.09041633254,0.0,3.20568,2.88473633254
 08/04  18:00:00,159.726182645,7.82079587941,82.0389252647,0.0,44.73757,22.606085,6.09385269138,0.0,3.20568,2.88817269138
 08/04  19:00:00,159.678336826,7.82079587941,81.996707044,0.0,44.73757,22.606085,8.96717689627,0.0,3.20568,5.76149689627
 08/04  20:00:00,116.477124428,7.82079587941,59.2509278861,0.0,15.863942322,22.606085,6.1311102311,0.035638898266,3.20568,2.88979133284
 08/04  21:00:00,48.708955131,0.0,0.0,0.0,15.863942322,22.030085,6.09538274077,0.0,3.20568,2.88970274077
 08/04  22:00:00,48.7169323807,0.0,0.0,0.0,15.863942322,22.030085,6.09108137021,0.0,3.20568,2.88540137021
 08/04  23:00:00,49.413660277,0.0,0.0,0.0,15.863942322,22.030085,6.0898220333,0.0,3.20568,2.8841420333
 08/04  24:00:00,48.7163620785,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.7159246925,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.6999943511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  03:00:00,48.6566249968,0.0,0.0,0.0,15.863942322,22.030085,6.08741429808,0.0,3.20568,2.88173429808
 08/05  04:00:00,48.9317745617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.9167472547,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  06:00:00,47.4830309291,0.0,0.0,0.0,15.863942322,22.030085,6.08735514745,0.0,3.20568,2.88167514745
 08/05  07:00:00,40.2471673486,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.2631867022,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,40.2904999936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,51.960681545,2.01979182537,9.61623779098,0.0,15.863942322,22.030085,6.08829087946,0.0,3.20568,2.88261087946
 08/05  11:00:00,60.5842641343,3.65614264832,15.8950492297,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,77.2262739691,4.60538634107,32.2478803889,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,77.9019817703,4.87984212626,32.6362383773,0.0,15.863942322,22.030085,6.08742588471,0.0,3.20568,2.88174588471
 08/05  14:00:00,80.6630743875,5.02093085039,35.2589866962,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,83.1519558524,5.43306400252,37.3462129456,0.0,15.863942322,22.030085,3.22602065145,0.000340651450869,3.20568,0.02
 08/05  16:00:00,80.7247591812,5.28563593911,35.0793378379,0.0,15.863942322,22.030085,3.22644681678,0.000766816782797,3.20568,0.02
 08/05  17:00:00,79.7764913239,5.4077356821,34.0211061445,0.0,15.863942322,22.030085,6.08742545257,0.0,3.20568,2.88174545257
 08/05  18:00:00,76.9261203659,5.16539566963,31.4274242504,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,73.8538445612,5.1104925535,28.1248862704,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,76.3165314738,4.52475060316,22.6373437727,0.0,15.863942322,22.030085,6.08742490341,0.0,3.20568,2.88174490341
 08/05  21:00:00,63.5911855701,3.32001742645,11.3001461277,0.0,15.863942322,22.030085,3.27656597696,0.0508859769559,3.20568,0.02
 08/05  22:00:00,58.1045756147,1.96377574828,7.38697971586,0.0,15.863942322,22.030085,3.34409631606,0.118416316063,3.20568,0.02
 08/05  23:00:00,49.4298027433,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.7452864992,0.0,0.0,0.0,15.863942322,22.030085,6.08738496458,0.0,3.20568,2.88170496458
 08/06  01:00:00,48.7420609243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.738862058,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.7365261278,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,49.0209421129,0.0,0.0,0.0,15.863942322,22.030085,6.08742448845,0.0,3.20568,2.88174448845
 08/06  05:00:00,49.0007561891,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,47.508421589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.2642595796,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.2901715644,0.0,0.0,0.0,15.863942322,22.030085,6.08824808258,0.0,3.20568,2.88256808258
 08/06  09:00:00,53.1183756461,2.28350390211,10.5102422296,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,74.7982889924,4.54541884991,29.9042756983,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,74.1913558359,4.42230244338,28.7203305387,0.0,15.863942322,22.030085,6.08829161682,0.0,3.20568,2.88261161682
 08/06  12:00:00,79.1004837628,4.99540982367,33.7246209025,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,80.5855547023,5.01546560907,35.1831368886,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,77.6833244284,5.23986203111,32.0921242989,0.0,15.863942322,22.030085,6.08743576267,0.0,3.20568,2.88175576267
 08/06  15:00:00,75.1316392835,5.15559352199,29.6598268244,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  16:00:00,76.8798334108,5.33721404405,31.2050100831,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,75.6886337476,5.06599566285,30.2834419177,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,67.1883716011,4.63857272431,22.2331844581,0.0,15.863942322,22.030085,6.08743647575,0.0,3.20568,2.88175647575
 08/06  19:00:00,68.7718398882,4.60150272538,23.561331739,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,68.6685890937,3.89491324058,15.6095434509,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,61.766237497,1.88239906163,10.8932495959,0.0,15.863942322,22.030085,6.08741110861,0.0,3.20568,2.88173110861
 08/06  22:00:00,57.6346962995,1.54253813354,7.31749141016,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.4438580652,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.7596596286,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  01:00:00,48.7551959888,0.0,0.0,0.0,15.863942322,22.030085,6.08820338505,0.0,3.20568,2.88252338505
 08/07  02:00:00,48.7477201879,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  03:00:00,48.7444428644,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,49.0345344879,0.0,0.0,0.0,15.863942322,22.030085,6.08827489744,0.0,3.20568,2.88259489744
 08/07  05:00:00,49.0047184258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,113.434525895,7.82079587941,57.5428418372,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/07  07:00:00,123.876805254,7.82079587941,75.2274131057,0.0,15.863942322,22.606085,6.10606378671,0.0156567230544,3.20568,2.88472706365
 08/07  08:00:00,190.228597376,8.09414879736,93.076772062,0.0,44.73757,41.8366005,18.9129616617,0.0,16.0284,2.88456166166
 08/07  09:00:00,213.904820953,8.68565850217,116.127402342,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/07  10:00:00,236.075280246,9.37255904319,134.782006694,0.0,44.73757,44.63617,26.9273049725,0.0,24.0426,2.88470497249
 08/07  11:00:00,250.469688946,10.313841719,147.524399542,0.0,44.73757,44.63617,26.9272047979,0.0,24.0426,2.88460479788
 08/07  12:00:00,261.117894349,11.4001137359,157.775613678,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  13:00:00,269.28601967,14.9849843597,165.158405698,0.0,44.73757,41.8366005,18.9131478871,0.0,16.0284,2.88474788714
 08/07  14:00:00,274.128109214,18.7904924782,166.194419344,0.0,44.73757,41.8366005,18.9130474964,0.0,16.0284,2.88464749641
 08/07  15:00:00,227.13261531,13.1600550134,126.106380633,0.0,44.73757,40.636785,3.26997304995,0.0442930499491,3.20568,0.02
 08/07  16:00:00,197.230984844,11.0891741682,98.3305051839,0.0,44.73757,40.636785,6.09022737592,0.0,3.20568,2.88454737592
 08/07  17:00:00,159.945481194,9.31688355102,80.8568289029,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/07  18:00:00,125.192498731,7.82079587941,47.6041790845,0.0,44.73757,22.606085,8.96263153925,0.0,3.20568,5.75695153925
 08/07  19:00:00,126.073827191,7.82079587941,48.2092100255,0.0,44.73757,22.606085,6.09645429534,0.0,3.20568,2.89077429534
 08/07  20:00:00,107.188232144,7.82079587941,49.7401027849,0.0,15.863942322,22.606085,6.09553482506,0.0,3.20568,2.88985482506
 08/07  21:00:00,48.898100028,0.0,0.0,0.0,15.863942322,22.030085,8.96524867281,0.0,3.20568,5.75956867281
 08/07  22:00:00,48.7095477064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  23:00:00,49.39969774,0.0,0.0,0.0,15.863942322,22.030085,6.08997075412,0.0,3.20568,2.88429075412
 08/07  24:00:00,48.7004426407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.7086183896,0.0,0.0,0.0,15.863942322,22.030085,6.08819523307,0.0,3.20568,2.88251523307
 08/08  02:00:00,48.7144445773,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.7142184971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,50.0419126127,0.0,0.0,0.0,15.863942322,22.030085,6.08826846675,0.0,3.20568,2.88258846675
 08/08  05:00:00,49.7865138744,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,105.986654863,7.82079587941,49.703723432,0.0,15.863942322,22.606085,6.08820257145,0.0,3.20568,2.88252257145
 08/08  07:00:00,105.096924,7.82079587941,56.4783960338,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/08  08:00:00,164.881093308,7.82079587941,68.0256038985,0.0,44.73757,41.8366005,18.9131010656,0.0,16.0284,2.88470106556
 08/08  09:00:00,176.593127499,7.91731173861,79.6198860961,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/08  10:00:00,195.624071393,8.20531387623,95.5381780248,0.0,44.73757,44.63617,26.9272029089,0.0,24.0426,2.88460290892
 08/08  11:00:00,210.780015973,8.75728539908,109.42290212,0.0,44.73757,44.63617,26.9273480931,0.0,24.0426,2.88474809311
 08/08  12:00:00,222.642566612,9.48935369458,121.234831585,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  13:00:00,239.109366795,10.544438183,139.431289948,0.0,44.73757,41.8366005,18.9351597414,0.0221101894316,16.0284,2.88464955194
 08/08  14:00:00,257.091297212,12.0861690155,155.855813827,0.0,44.73757,41.8366005,18.9129512607,0.0,16.0284,2.8845512607
 08/08  15:00:00,261.861236301,13.7569802904,160.1492812,0.0,44.73757,40.636785,3.24505813237,0.0193781323662,3.20568,0.02
 08/08  16:00:00,260.107112593,14.858186451,157.295513454,0.0,44.73757,40.636785,6.09125455407,0.000878282321401,3.20568,2.88469627175
 08/08  17:00:00,228.695147236,13.4438041136,145.338210069,0.0,44.73757,22.606085,6.09027784196,0.0,3.20568,2.88459784196
 08/08  18:00:00,158.918620567,7.82079587941,81.1881358162,0.0,44.73757,22.606085,6.09423896993,0.0,3.20568,2.88855896993
 08/08  19:00:00,152.032423088,7.82079587941,74.3282053339,0.0,44.73757,22.606085,6.09661705849,0.0,3.20568,2.89093705849
 08/08  20:00:00,127.270626197,7.82079587941,70.0075689538,0.0,15.863942322,22.606085,6.09520595735,0.0,3.20568,2.88952595735
 08/08  21:00:00,48.7365112812,0.0,0.0,0.0,15.863942322,22.030085,8.96538939331,0.0,3.20568,5.75970939331
 08/08  22:00:00,48.739463099,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  23:00:00,49.4282029493,0.0,0.0,0.0,15.863942322,22.030085,6.08991376735,0.0,3.20568,2.88423376735
 08/08  24:00:00,48.7119446677,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.6893994342,0.0,0.0,0.0,15.863942322,22.030085,6.0882222272,0.0,3.20568,2.8825422272
 08/09  02:00:00,48.676168905,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.661489776,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  04:00:00,48.9254326989,0.0,0.0,0.0,15.863942322,22.030085,6.08829728858,0.0,3.20568,2.88261728858
 08/09  05:00:00,48.9023313949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  06:00:00,105.420743642,7.82079587941,49.5703057712,0.0,15.863942322,22.606085,6.09732531934,0.00909218193433,3.20568,2.88255313741
 08/09  07:00:00,101.508135256,7.82079587941,52.897991576,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/09  08:00:00,162.478745576,7.92445182042,65.5280533614,0.0,44.73757,41.8366005,18.9130318715,0.0,16.0284,2.88463187146
 08/09  09:00:00,180.321524981,8.29588610133,82.9620331932,0.0,44.73757,41.8366005,18.9129357415,0.0,16.0284,2.88453574153
 08/09  10:00:00,207.686472198,8.7946689913,107.005578269,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  11:00:00,225.52228765,9.41937537899,123.489001868,0.0,44.73757,44.63617,26.9272829914,0.0,24.0426,2.88468299143
 08/09  12:00:00,238.613271381,10.3251835256,136.362879573,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  13:00:00,254.252703899,11.4578314523,153.659526391,0.0,44.73757,41.8366005,18.9129866077,0.0,16.0284,2.88458660775
 08/09  14:00:00,260.066285757,12.6833547019,158.240967835,0.0,44.73757,41.8366005,18.9131338547,0.0,16.0284,2.88473385471
 08/09  15:00:00,259.887740464,13.8534100497,158.08565524,0.0,44.73757,40.636785,3.24422549197,0.018545491973,3.20568,0.02
 08/09  16:00:00,264.106052846,15.9404795722,160.220600857,0.0,44.73757,40.636785,6.09031730036,0.0,3.20568,2.88463730036
 08/09  17:00:00,239.763174778,13.2683374812,156.586461971,0.0,44.73757,22.606085,6.09022098779,0.0,3.20568,2.88454098779
 08/09  18:00:00,162.734428568,7.82079587941,85.019395984,0.0,44.73757,22.606085,6.09400089146,0.0,3.20568,2.88832089146
 08/09  19:00:00,157.032965612,7.82079587941,79.0329849216,0.0,44.73757,22.606085,6.09681700236,0.0,3.20568,2.89113700236
 08/09  20:00:00,137.154851017,7.82079587941,79.5951083418,0.0,15.863942322,22.606085,8.43640195693,0.0,3.20568,5.23072195693
 08/09  21:00:00,48.9686238425,0.0,0.0,0.0,15.863942322,22.030085,6.62342356262,0.0,3.20568,3.41774356262
 08/09  22:00:00,48.7466502207,0.0,0.0,0.0,15.863942322,22.030085,6.09111225125,0.0,3.20568,2.88543225125
 08/09  23:00:00,49.4438130725,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  24:00:00,48.7364597913,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.6965027977,0.0,0.0,0.0,15.863942322,22.030085,6.088282621,0.0,3.20568,2.882602621
 08/10  02:00:00,48.6768967899,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6617981572,0.0,0.0,0.0,15.863942322,22.030085,6.08822037014,0.0,3.20568,2.88254037014
 08/10  04:00:00,48.9253531923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.9020306983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  06:00:00,105.394345028,7.82079587941,49.5425760879,0.0,15.863942322,22.606085,6.09727798388,0.00898050770442,3.20568,2.88261747618
 08/10  07:00:00,106.505763398,7.82079587941,57.8849919008,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/10  08:00:00,175.307283184,7.89335862814,78.3796075304,0.0,44.73757,41.8366005,18.9131218245,0.0,16.0284,2.88472182448
 08/10  09:00:00,198.149093324,8.2380809931,100.844808919,0.0,44.73757,41.8366005,18.9131461731,0.0,16.0284,2.88474617315
 08/10  10:00:00,216.455744572,8.78459137425,115.782952347,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  11:00:00,234.021864848,9.4588776813,131.949111362,0.0,44.73757,44.63617,26.9272517679,0.0,24.0426,2.88465176791
 08/10  12:00:00,245.612780389,10.3735893185,143.311811661,0.0,44.73757,44.63617,26.9271575871,0.0,24.0426,2.88455758706
 08/10  13:00:00,249.688764279,11.405947204,149.147677421,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/10  14:00:00,252.56243052,12.6757956375,150.746437799,0.0,44.73757,41.8366005,18.9131071692,0.0,16.0284,2.88470716921
 08/10  15:00:00,243.642025269,13.9145895622,141.789522566,0.0,44.73757,40.636785,3.24452956175,0.0188495617491,3.20568,0.02
 08/10  16:00:00,245.032331164,14.5205687243,142.575136234,0.0,44.73757,40.636785,6.09029283984,0.0,3.20568,2.88461283984
 08/10  17:00:00,227.190769046,12.9742995529,144.309733833,0.0,44.73757,22.606085,6.09044247592,0.0,3.20568,2.88476247592
 08/10  18:00:00,162.850075547,7.82079587941,85.127043898,0.0,44.73757,22.606085,6.09422911153,0.0,3.20568,2.88854911153
 08/10  19:00:00,165.712361895,7.82079587941,87.7034425234,0.0,44.73757,22.606085,6.09649254318,0.0,3.20568,2.89081254318
 08/10  20:00:00,141.599046986,7.82079587941,84.0366921328,0.0,15.863942322,22.606085,8.96505327878,0.0,3.20568,5.75937327878
 08/10  21:00:00,48.9792772253,0.0,0.0,0.0,15.863942322,22.030085,6.09551148359,0.0,3.20568,2.88983148359
 08/10  22:00:00,48.7611164239,0.0,0.0,0.0,15.863942322,22.030085,6.09106336634,0.0,3.20568,2.88538336634
 08/10  23:00:00,49.4468738832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  24:00:00,48.7457965849,0.0,0.0,0.0,15.863942322,22.030085,6.08823927575,0.0,3.20568,2.88255927575
 08/11  01:00:00,48.7073451349,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  02:00:00,48.6865833626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.674863896,0.0,0.0,0.0,15.863942322,22.030085,6.08817991298,0.0,3.20568,2.88249991298
 08/11  04:00:00,50.0524573737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.8485458817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  06:00:00,113.195352936,7.82079587941,55.4328620676,0.0,15.863942322,22.606085,6.08776824447,0.0,3.20568,2.88208824447
 08/11  07:00:00,111.541219785,7.82079587941,62.9107583276,0.0,15.863942322,22.606085,3.2354310374,0.00975103739751,3.20568,0.02
 08/11  08:00:00,174.860947134,7.90694513759,77.9197204505,0.0,44.73757,41.8366005,18.9131235678,0.0,16.0284,2.88472356779
 08/11  09:00:00,200.219764724,8.28513696105,102.877200392,0.0,44.73757,41.8366005,18.9131502259,0.0,16.0284,2.88475022592
 08/11  10:00:00,222.370776207,8.7629271329,121.725081867,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  11:00:00,239.886002044,9.44229186659,137.841956875,0.0,44.73757,44.63617,26.9272580816,0.0,24.0426,2.88465808164
 08/11  12:00:00,252.753584378,10.3908814655,150.439835743,0.0,44.73757,44.63617,26.9271661762,0.0,24.0426,2.88456617616
 08/11  13:00:00,262.453777176,11.8988352874,161.417249176,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/11  14:00:00,259.897300839,12.4656001902,158.297065324,0.0,44.73757,41.8366005,18.9131183156,0.0,16.0284,2.8847183156
 08/11  15:00:00,214.141938928,10.2590317743,116.013428734,0.0,44.73757,40.636785,6.15354375159,0.0632374898082,3.20568,2.88462626178
 08/11  16:00:00,191.596880768,9.56409613341,94.2038677799,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/11  17:00:00,163.107762869,8.66408027589,84.6448460218,0.0,44.73757,22.606085,6.09021440352,0.0,3.20568,2.88453440352
 08/11  18:00:00,138.21416557,7.82079587941,60.5889086088,0.0,44.73757,22.606085,6.10125951408,0.00719514880542,3.20568,2.88838436528
 08/11  19:00:00,139.550257373,7.82079587941,61.9214851455,0.0,44.73757,22.606085,6.09676585726,0.0,3.20568,2.89108585726
 08/11  20:00:00,119.015132766,7.82079587941,61.7872057766,0.0,15.863942322,22.606085,8.96456364578,0.0,3.20568,5.75888364578
 08/11  21:00:00,48.7304592839,0.0,0.0,0.0,15.863942322,22.030085,6.0952944657,0.0,3.20568,2.8896144657
 08/11  22:00:00,48.7305401378,0.0,0.0,0.0,15.863942322,22.030085,6.0910540011,0.0,3.20568,2.8853740011
 08/11  23:00:00,49.4227789322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  24:00:00,48.6730317243,0.0,0.0,0.0,15.863942322,22.030085,6.08823665803,0.0,3.20568,2.88255665803
 08/12  01:00:00,48.6582412329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.6539293014,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.6503501044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.9168034049,0.0,0.0,0.0,15.863942322,22.030085,6.08740067784,0.0,3.20568,2.88172067784
 08/12  05:00:00,48.8879084029,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,48.886389114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.2303225487,0.0,0.0,0.0,15.863942322,22.030085,6.08735215345,0.0,3.20568,2.88167215345
 08/12  08:00:00,40.2465108345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.2727594207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  10:00:00,40.2975834133,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,55.4104101298,2.56546900065,11.8309453326,0.0,15.863942322,22.030085,6.08827789757,0.0,3.20568,2.88259789757
 08/12  12:00:00,76.4119075549,4.78510986451,31.2703576551,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,75.1393143358,4.4245194482,30.3541932399,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,78.7765648035,5.28532764173,33.1184188517,0.0,15.863942322,22.030085,6.08744648389,0.0,3.20568,2.88176648389
 08/12  15:00:00,81.7613474059,5.00594210043,36.3686904469,0.0,15.863942322,22.030085,3.22599622201,0.000316222014486,3.20568,0.02
 08/12  16:00:00,80.0625174523,5.69020326961,34.0205062061,0.0,15.863942322,22.030085,3.22625464749,0.000574647493286,3.20568,0.02
 08/12  17:00:00,72.4388295626,4.77163551055,27.3412963445,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,68.5551962138,4.93882380674,23.2813673488,0.0,15.863942322,22.030085,6.08743718959,0.0,3.20568,2.88175718959
 08/12  19:00:00,68.5910645367,4.40750898864,23.5577146661,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,64.0652815726,3.28609458776,11.627072285,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,59.5759215932,1.95908483472,8.6543775455,0.0,15.863942322,22.030085,6.15095972038,0.0635713510846,3.20568,2.88170836929
 08/12  22:00:00,48.7372216761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  23:00:00,49.4131461986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.7305345311,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.7217746022,0.0,0.0,0.0,15.863942322,22.030085,6.08743867004,0.0,3.20568,2.88175867004
 08/13  02:00:00,48.7154314346,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.71519149,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.9958407148,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,48.9684251367,0.0,0.0,0.0,15.863942322,22.030085,6.08739204179,0.0,3.20568,2.88171204179
 08/13  06:00:00,48.9167347132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.2478236328,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.2827354224,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.3032039356,0.0,0.0,0.0,15.863942322,22.030085,6.08830591326,0.0,3.20568,2.88262591326
 08/13  10:00:00,57.0232258306,2.07164706901,14.6373534343,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,72.2130241757,4.34866601785,26.8351178473,0.0,15.863942322,22.030085,6.08830755767,0.0,3.20568,2.88262755767
 08/13  12:00:00,68.3384179327,4.19023387051,23.7943027232,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,59.2799686973,2.52114005348,16.4790565194,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,45.1544193415,1.30955703979,3.61925660055,0.0,15.863942322,22.030085,7.79639652913,1.70899332052,3.20568,2.88172320861
 08/13  15:00:00,40.2347502557,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,40.2413585009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  17:00:00,40.2504807385,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,40.2663267317,0.0,0.0,0.0,15.863942322,22.030085,6.08735692014,0.0,3.20568,2.88167692014
 08/13  19:00:00,40.5629939407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,49.106953394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.9352047225,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.729402477,0.0,0.0,0.0,15.863942322,22.030085,6.0874083424,0.0,3.20568,2.8817283424
 08/13  23:00:00,49.4005534626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.6547757985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.6476731673,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.6446108947,0.0,0.0,0.0,15.863942322,22.030085,6.08818499248,0.0,3.20568,2.88250499248
 08/14  03:00:00,48.6325707989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  04:00:00,48.8988216989,0.0,0.0,0.0,15.863942322,22.030085,6.08827180128,0.0,3.20568,2.88259180128
 08/14  05:00:00,48.877767999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,106.706751503,7.82079587941,49.4383841139,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/14  07:00:00,104.850206582,7.82079587941,56.2329988581,0.0,15.863942322,22.606085,6.09044352498,0.0,3.20568,2.88476352498
 08/14  08:00:00,167.672616221,7.82280660965,70.814876878,0.0,44.73757,41.8366005,18.9130829675,0.0,16.0284,2.8846829675
 08/14  09:00:00,190.162991086,8.01879265866,93.0778158266,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  10:00:00,207.870122948,8.51218948502,107.469801707,0.0,44.73757,44.63617,26.9271954661,0.0,24.0426,2.88459546615
 08/14  11:00:00,220.117125106,9.23199664849,118.27363524,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/14  12:00:00,237.443972072,10.2143876812,135.295665022,0.0,44.73757,44.63617,26.9273564422,0.0,24.0426,2.88475644225
 08/14  13:00:00,253.187519918,11.474926014,152.563074472,0.0,44.73757,41.8366005,18.9323710967,0.0192988866075,16.0284,2.88467221011
 08/14  14:00:00,259.860011123,12.8671230163,157.845796561,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  15:00:00,254.534916738,13.7802296248,152.823974772,0.0,44.73757,40.636785,6.10858305075,0.0183148840065,3.20568,2.88458816674
 08/14  16:00:00,225.816651052,12.2030795587,125.726989847,0.0,44.73757,40.636785,6.09042907432,0.0,3.20568,2.88474907432
 08/14  17:00:00,177.875904252,10.0020677944,98.0542380176,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/14  18:00:00,135.436302127,7.82079587941,57.7977706464,0.0,44.73757,22.606085,6.10888657856,0.0145426890311,3.20568,2.88866388953
 08/14  19:00:00,138.880768989,7.82079587941,60.9381134847,0.0,44.73757,22.606085,8.96803229656,0.0,3.20568,5.76235229656
 08/14  20:00:00,118.649711466,7.82079587941,61.1302257139,0.0,15.863942322,22.606085,6.09536029614,0.0,3.20568,2.88968029614
 08/14  21:00:00,48.9518878535,0.0,0.0,0.0,15.863942322,22.030085,8.96515176332,0.0,3.20568,5.75947176332
 08/14  22:00:00,48.7219578717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  23:00:00,49.3985315569,0.0,0.0,0.0,15.863942322,22.030085,6.09002748898,0.0,3.20568,2.88434748898
 08/14  24:00:00,48.6813911962,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  01:00:00,48.6771811407,0.0,0.0,0.0,15.863942322,22.030085,6.08830908068,0.0,3.20568,2.88262908068
 08/15  02:00:00,48.6698996119,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  03:00:00,48.6590235141,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,50.0384657723,0.0,0.0,0.0,15.863942322,22.030085,6.08825849438,0.0,3.20568,2.88257849438
 08/15  05:00:00,49.8337917787,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,109.089283197,7.82079587941,51.33817098,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/15  07:00:00,105.060223384,7.82079587941,56.4358150742,0.0,15.863942322,22.606085,6.0995126922,0.00908288438353,3.20568,2.88474980782
 08/15  08:00:00,165.238993522,7.87347461046,68.3326583242,0.0,44.73757,41.8366005,18.9130028812,0.0,16.0284,2.88460288116
 08/15  09:00:00,186.689670923,8.13289345631,89.4918297474,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  10:00:00,210.167025501,8.71016179999,109.55104654,0.0,44.73757,44.63617,26.9273674173,0.0,24.0426,2.88476741726
 08/15  11:00:00,223.784675162,9.44664816743,121.719355478,0.0,44.73757,44.63617,26.9272862109,0.0,24.0426,2.88468621093
 08/15  12:00:00,239.576861649,10.4242714756,137.218734422,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  13:00:00,251.201836232,11.747163668,150.305433872,0.0,44.73757,41.8366005,18.9130051331,0.0,16.0284,2.88460513306
 08/15  14:00:00,259.652780229,13.3260692543,157.163498931,0.0,44.73757,41.8366005,18.9131693505,0.0,16.0284,2.8847693505
 08/15  15:00:00,264.900609338,14.4148273057,162.51737583,0.0,44.73757,40.636785,3.24271078778,0.0170307877775,3.20568,0.02
 08/15  16:00:00,269.935770176,17.3507058136,164.616627389,0.0,44.73757,40.636785,6.0912013993,0.000833373746234,3.20568,2.88468802556
 08/15  17:00:00,233.826861983,13.1889388279,150.718171343,0.0,44.73757,22.606085,6.09028689714,0.0,3.20568,2.88460689714
 08/15  18:00:00,156.653996344,7.82079587941,78.9490651246,0.0,44.73757,22.606085,6.09430319842,0.0,3.20568,2.88862319842
 08/15  19:00:00,148.290191519,7.82079587941,70.6118514206,0.0,44.73757,22.606085,6.09672293119,0.0,3.20568,2.89104293119
 08/15  20:00:00,123.275972469,7.82079587941,66.015384158,0.0,15.863942322,22.606085,6.0953180757,0.0,3.20568,2.8896380757
 08/15  21:00:00,48.754446714,0.0,0.0,0.0,15.863942322,22.030085,8.96518023937,0.0,3.20568,5.75950023937
 08/15  22:00:00,48.7392364789,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  23:00:00,49.4222553486,0.0,0.0,0.0,15.863942322,22.030085,6.09003601493,0.0,3.20568,2.88435601493
 08/15  24:00:00,48.7138559822,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  01:00:00,48.6983843919,0.0,0.0,0.0,15.863942322,22.030085,6.08820621453,0.0,3.20568,2.88252621453
 08/16  02:00:00,48.686545003,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  03:00:00,48.6814537667,0.0,0.0,0.0,15.863942322,22.030085,6.08829869639,0.0,3.20568,2.88261869639
 08/16  04:00:00,48.9622486319,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  05:00:00,48.9396624343,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,113.343719705,7.82079587941,56.0233801502,0.0,15.863942322,22.606085,6.08825089114,0.0,3.20568,2.88257089114
 08/16  07:00:00,115.114358495,7.82079587941,66.4650542223,0.0,15.863942322,22.606085,3.23626432241,0.0105843224067,3.20568,0.02
 08/16  08:00:00,173.704656592,7.83718254899,76.8015538255,0.0,44.73757,41.8366005,18.9129835839,0.0,16.0284,2.88458358386
 08/16  09:00:00,187.326522667,8.2474396281,89.9918464986,0.0,44.73757,41.8366005,18.9131513367,0.0,16.0284,2.88475133668
 08/16  10:00:00,208.410423672,8.86534283916,107.633906363,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  11:00:00,225.175624778,9.55741810983,122.999463098,0.0,44.73757,44.63617,26.927273225,0.0,24.0426,2.88467322496
 08/16  12:00:00,244.205862717,10.5687508153,141.694269438,0.0,44.73757,44.63617,26.9271952439,0.0,24.0426,2.88459524389
 08/16  13:00:00,257.302223028,11.843280101,156.302778713,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  14:00:00,260.554415408,13.113663447,158.293436285,0.0,44.73757,41.8366005,18.9131628772,0.0,16.0284,2.88476287719
 08/16  15:00:00,246.834205985,12.1959631545,146.734399663,0.0,44.73757,40.636785,3.29199155747,0.0663115574697,3.20568,0.02
 08/16  16:00:00,219.501127992,10.5634266444,121.078369599,0.0,44.73757,40.636785,6.0903646843,0.0,3.20568,2.8846846843
 08/16  17:00:00,189.619439048,9.2044252517,110.580521671,0.0,44.73757,22.606085,6.09028666462,0.0,3.20568,2.88460666462
 08/16  18:00:00,154.51609287,7.82079587941,76.8502117355,0.0,44.73757,22.606085,6.09437010897,0.0,3.20568,2.88869010897
 08/16  19:00:00,152.288930829,7.82079587941,72.9032794795,0.0,44.73757,22.606085,6.09667000639,0.0,3.20568,2.89099000639
 08/16  20:00:00,126.936660387,7.82079587941,69.4125344399,0.0,15.863942322,22.606085,8.96518201694,0.0,3.20568,5.75950201694
 08/16  21:00:00,48.9548649995,0.0,0.0,0.0,15.863942322,22.030085,6.09523836201,0.0,3.20568,2.88955836201
 08/16  22:00:00,48.7456717462,0.0,0.0,0.0,15.863942322,22.030085,6.09126774908,0.0,3.20568,2.88558774908
