Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  23:00:00,49.4285745778,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  24:00:00,48.7027101803,0.0,0.0,0.0,15.863942322,22.030085,6.08829590108,0.0,3.20568,2.88261590108
 08/17  01:00:00,48.6672905344,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.6614666746,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  03:00:00,48.6563592205,0.0,0.0,0.0,15.863942322,22.030085,6.08825195744,0.0,3.20568,2.88257195744
 08/17  04:00:00,48.9326589301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  05:00:00,48.9103731951,0.0,0.0,0.0,15.863942322,22.030085,6.08820709122,0.0,3.20568,2.88252709122
 08/17  06:00:00,112.498075673,7.82079587941,55.1909596385,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/17  07:00:00,111.633388896,7.82079587941,62.9931466291,0.0,15.863942322,22.606085,6.09721735382,0.0069210090709,3.20568,2.88461634474
 08/17  08:00:00,172.025455255,7.82291295444,75.151977225,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  09:00:00,190.560476061,8.01185434277,93.4665831072,0.0,44.73757,41.8366005,18.9131875324,0.0,16.0284,2.88478753235
 08/17  10:00:00,212.740147252,8.50996199242,112.326459155,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  11:00:00,224.324973763,9.22256962015,122.48636203,0.0,44.73757,44.63617,26.9273125084,0.0,24.0426,2.88471250844
 08/17  12:00:00,237.392848203,10.2338731234,135.224882499,0.0,44.73757,44.63617,26.927237692,0.0,24.0426,2.88463769197
 08/17  13:00:00,254.422290476,11.7514318767,153.521235998,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  14:00:00,248.731406522,11.0876097776,148.496657161,0.0,44.73757,41.8366005,18.9129515542,0.0,16.0284,2.88455155422
 08/17  15:00:00,230.972994068,10.4476765068,132.630672778,0.0,44.73757,40.636785,6.13442256069,0.0440085999403,3.20568,2.88473396075
 08/17  16:00:00,188.901440617,9.492224586,91.5758732726,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/17  17:00:00,141.774639549,8.3504252595,63.6528910405,0.0,44.73757,22.606085,6.09033912232,0.0,3.20568,2.88465912232
 08/17  18:00:00,124.739156319,7.82079587941,47.1507599881,0.0,44.73757,22.606085,6.09405312088,0.0,3.20568,2.88837312088
 08/17  19:00:00,128.179692565,7.82079587941,48.8735750419,0.0,44.73757,22.606085,8.96762187402,0.0,3.20568,5.76194187402
 08/17  20:00:00,107.06840168,7.82079587941,49.645788938,0.0,15.863942322,22.606085,6.09560043019,0.0,3.20568,2.88992043019
 08/17  21:00:00,48.8434054401,0.0,0.0,0.0,15.863942322,22.030085,6.09557159714,0.0,3.20568,2.88989159714
 08/17  22:00:00,48.6536657365,0.0,0.0,0.0,15.863942322,22.030085,6.09125853368,0.0,3.20568,2.88557853368
 08/17  23:00:00,49.3544095692,0.0,0.0,0.0,15.863942322,22.030085,6.0899473993,0.0,3.20568,2.8842673993
 08/17  24:00:00,48.6470443281,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  01:00:00,48.6351198295,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.6307224047,0.0,0.0,0.0,15.863942322,22.030085,6.08825844532,0.0,3.20568,2.88257844532
 08/18  03:00:00,48.6265970242,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.9835151508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  05:00:00,49.7804677806,0.0,0.0,0.0,15.863942322,22.030085,6.08821661887,0.0,3.20568,2.88253661887
 08/18  06:00:00,103.461569906,7.82079587941,45.7606154316,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/18  07:00:00,94.802125977,7.82079587941,46.205230642,0.0,15.863942322,22.606085,6.5430968746,0.452715490699,3.20568,2.8847013839
 08/18  08:00:00,155.652007585,7.82079587941,58.8150445923,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  09:00:00,178.815774809,7.8675765233,81.8889705254,0.0,44.73757,41.8366005,18.9130299917,0.0,16.0284,2.88462999169
 08/18  10:00:00,197.143721126,8.09047972235,97.1652552186,0.0,44.73757,44.63617,26.927405056,0.0,24.0426,2.88480505604
 08/18  11:00:00,211.632708236,8.65283813398,110.367674639,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  12:00:00,229.574657553,9.58047526275,128.060095546,0.0,44.73757,44.63617,26.9273334427,0.0,24.0426,2.88473344269
 08/18  13:00:00,235.472258724,10.7382153072,135.594119892,0.0,44.73757,41.8366005,18.9335220882,0.020460063847,16.0284,2.88466202433
 08/18  14:00:00,244.731018787,12.306834638,143.276872259,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  15:00:00,257.367345543,14.0562002902,155.349313056,0.0,44.73757,40.636785,6.09143747007,0.00116675279198,3.20568,2.88459071728
 08/18  16:00:00,265.599056168,15.8949175027,161.744764271,0.0,44.73757,40.636785,6.09105851321,0.000612769071118,3.20568,2.88476574414
 08/18  17:00:00,220.633653854,12.7848081004,137.962130983,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/18  18:00:00,149.310820756,7.82079587941,71.6347216891,0.0,44.73757,22.606085,6.09422396163,0.0,3.20568,2.88854396163
 08/18  19:00:00,151.797335288,7.82079587941,72.6959005642,0.0,44.73757,22.606085,8.96773085389,0.0,3.20568,5.76205085389
 08/18  20:00:00,128.594996323,7.82079587941,71.3242031806,0.0,15.863942322,22.606085,6.09522358461,0.0,3.20568,2.88954358461
 08/18  21:00:00,48.7390067145,0.0,0.0,0.0,15.863942322,22.030085,6.09561923263,0.0,3.20568,2.88993923263
 08/18  22:00:00,48.7391843055,0.0,0.0,0.0,15.863942322,22.030085,6.0913054799,0.0,3.20568,2.8856254799
 08/18  23:00:00,49.4254397683,0.0,0.0,0.0,15.863942322,22.030085,6.08989736205,0.0,3.20568,2.88421736205
 08/18  24:00:00,48.7097379583,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.6948659312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.6789174243,0.0,0.0,0.0,15.863942322,22.030085,6.08743652314,0.0,3.20568,2.88175652314
 08/19  03:00:00,48.6659291982,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.9408323381,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.9061934593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,48.8942352311,0.0,0.0,0.0,15.863942322,22.030085,6.08740439421,0.0,3.20568,2.88172439421
 08/19  07:00:00,40.2307668892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.2569594352,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,40.2903069372,0.0,0.0,0.0,15.863942322,22.030085,6.08831321828,0.0,3.20568,2.88263321828
 08/19  10:00:00,46.4578187452,0.836792701182,5.3064289519,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,68.9776432583,3.72672197334,24.2218245909,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,70.7558190239,4.73419302183,25.6672757535,0.0,15.863942322,22.030085,6.08831108932,0.0,3.20568,2.88263108932
 08/19  13:00:00,73.5353731229,4.4275156919,28.7443045142,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,78.6326142271,5.36663927356,32.8865041907,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,80.3171941388,5.01904283168,34.9114482156,0.0,15.863942322,22.030085,3.22659786863,0.000917868626854,3.20568,0.02
 08/19  16:00:00,83.6962094471,5.76816095155,37.5317415618,0.0,15.863942322,22.030085,6.08859311253,0.00114685617435,3.20568,2.88176625636
 08/19  17:00:00,81.9289202467,5.26597801435,36.2683614652,0.0,15.863942322,22.030085,3.22773374865,0.00205374864616,3.20568,0.02
 08/19  18:00:00,74.0504984014,5.46641223804,28.2593300027,0.0,15.863942322,22.030085,3.22614504745,0.000465047453477,3.20568,0.02
 08/19  19:00:00,62.7346873023,3.88476220494,16.8529148214,0.0,15.863942322,22.030085,6.08745389967,0.0,3.20568,2.88177389967
 08/19  20:00:00,61.991798655,2.52446582851,10.3679718065,0.0,15.863942322,22.030085,3.35618227773,0.130502277728,3.20568,0.02
 08/19  21:00:00,50.1793750123,1.2391809636,0.0,0.0,15.863942322,22.030085,3.49759009234,0.271910092338,3.20568,0.02
 08/19  22:00:00,48.745749489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.4161372813,0.0,0.0,0.0,15.863942322,22.030085,6.08738244436,0.0,3.20568,2.88170244436
 08/19  24:00:00,48.7219753956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.7155278074,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.7151896365,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.7063695891,0.0,0.0,0.0,15.863942322,22.030085,6.08745173909,0.0,3.20568,2.88177173909
 08/20  04:00:00,48.9760598416,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.9581182717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,48.8982415034,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.2302574665,0.0,0.0,0.0,15.863942322,22.030085,6.08742262653,0.0,3.20568,2.88174262653
 08/20  08:00:00,40.2571111549,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,40.2913000672,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,51.8839417357,2.51974954802,9.04857974679,0.0,15.863942322,22.030085,6.08827152457,0.0,3.20568,2.88259152457
 08/20  11:00:00,70.3452618239,4.55508504902,24.7602837677,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,72.9283456876,4.35232203129,28.2212330742,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,78.2663323502,5.34032250243,32.561981064,0.0,15.863942322,22.030085,6.08832137691,0.0,3.20568,2.88264137691
 08/20  14:00:00,75.5310029817,4.69056477146,30.4783457891,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  15:00:00,69.8862823697,5.19571524037,24.3993149715,0.0,15.863942322,22.030085,3.47026451298,0.244584512978,3.20568,0.02
 08/20  16:00:00,45.9116889126,1.87310068466,3.79496407598,0.0,15.863942322,22.030085,7.06742501315,0.980030414069,3.20568,2.88171459908
 08/20  17:00:00,43.6575184096,1.63377916524,1.7902030222,0.0,15.863942322,22.030085,4.84189243185,1.61621243185,3.20568,0.02
 08/20  18:00:00,40.2259584665,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,41.9303614846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,49.0577527204,0.0,0.0,0.0,15.863942322,22.030085,6.08746416153,0.0,3.20568,2.88178416153
 08/20  21:00:00,48.8995523127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.7090348856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.3867399062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.7000247022,0.0,0.0,0.0,15.863942322,22.030085,6.08743533172,0.0,3.20568,2.88175533172
 08/21  01:00:00,48.6997970329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.6763479261,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.6275648007,0.0,0.0,0.0,15.863942322,22.030085,6.08824571552,0.0,3.20568,2.88256571552
 08/21  04:00:00,48.8999559739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.8788005747,0.0,0.0,0.0,15.863942322,22.030085,6.08821386147,0.0,3.20568,2.88253386147
 08/21  06:00:00,101.950052511,7.82079587941,44.7017768186,0.0,15.863942322,22.606085,3.23185962754,0.00617962754117,3.20568,0.02
 08/21  07:00:00,93.9257912848,7.82079587941,45.3407334278,0.0,15.863942322,22.606085,6.09033338102,0.0,3.20568,2.88465338102
 08/21  08:00:00,154.60004342,7.82079587941,57.7627351294,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  09:00:00,173.677266196,7.94739941022,76.6805169316,0.0,44.73757,41.8366005,18.9132408818,0.0,16.0284,2.88484088183
 08/21  10:00:00,192.764758901,8.28766118292,92.5967416958,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/21  11:00:00,206.38567147,8.91595197846,104.881876191,0.0,44.73757,44.63617,26.9273804002,0.0,24.0426,2.88478040023
 08/21  12:00:00,221.313577523,9.86124244312,119.540682066,0.0,44.73757,44.63617,26.9273200998,0.0,24.0426,2.88472009981
 08/21  13:00:00,244.708115613,11.089521793,144.476421267,0.0,44.73757,41.8366005,16.0687232189,0.0203232189,16.0284,0.02
 08/21  14:00:00,214.268804462,10.4151485547,114.781247791,0.0,44.73757,41.8366005,18.9482573901,0.0351974882252,16.0284,2.88465990187
 08/21  15:00:00,173.885741443,9.40264737498,76.6717052769,0.0,44.73757,40.636785,6.12760173555,0.0373219620932,3.20568,2.88459977345
 08/21  16:00:00,173.162024895,9.02696663316,76.3141545881,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/21  17:00:00,150.780012739,8.22705141459,72.7457215595,0.0,44.73757,22.606085,6.09046722228,0.0,3.20568,2.88478722228
 08/21  18:00:00,134.258248028,7.82079587941,56.6192172204,0.0,44.73757,22.606085,6.10381079926,0.00958621737634,3.20568,2.88854458188
 08/21  19:00:00,134.326923003,7.82079587941,54.9880041968,0.0,44.73757,22.606085,8.96805407261,0.0,3.20568,5.76237407261
 08/21  20:00:00,112.12404311,7.82079587941,54.6970519177,0.0,15.863942322,22.606085,6.13369624696,0.0383657863713,3.20568,2.88965046059
 08/21  21:00:00,48.8711197435,0.0,0.0,0.0,15.863942322,22.030085,6.09556933254,0.0,3.20568,2.88988933254
 08/21  22:00:00,48.6723270511,0.0,0.0,0.0,15.863942322,22.030085,6.09120052154,0.0,3.20568,2.88552052154
 08/21  23:00:00,49.3596240848,0.0,0.0,0.0,15.863942322,22.030085,6.08995851389,0.0,3.20568,2.88427851389
 08/21  24:00:00,48.6567327147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.6508794587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.6463812588,0.0,0.0,0.0,15.863942322,22.030085,6.08821388681,0.0,3.20568,2.88253388681
 08/22  03:00:00,48.6423266365,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  04:00:00,50.0006125392,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.7815376222,0.0,0.0,0.0,15.863942322,22.030085,6.08832713616,0.0,3.20568,2.88264713616
 08/22  06:00:00,107.053805939,7.82079587941,49.3439616875,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/22  07:00:00,101.61230664,7.82079587941,52.995768189,0.0,15.863942322,22.606085,6.2994767971,0.20906110735,3.20568,2.88473568975
 08/22  08:00:00,163.008970398,7.82305855742,66.1524980202,0.0,44.73757,41.8366005,18.9130796892,0.0,16.0284,2.88467968916
 08/22  09:00:00,179.026593991,7.94670114941,82.0147167129,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  10:00:00,192.470439391,8.18846312526,92.3950230229,0.0,44.73757,44.63617,26.927223642,0.0,24.0426,2.88462364196
 08/22  11:00:00,208.562707144,8.85539256879,107.095462955,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  12:00:00,222.628395248,9.83103115176,120.864187134,0.0,44.73757,44.63617,26.9274156379,0.0,24.0426,2.88481563786
 08/22  13:00:00,232.196741995,10.9978506876,132.069029601,0.0,44.73757,41.8366005,18.9375795881,0.0244202754196,16.0284,2.88475931268
 08/22  14:00:00,245.803964834,12.4611348954,144.201472491,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  15:00:00,247.462645231,12.9016553137,146.607859795,0.0,44.73757,40.636785,6.0903830997,0.0,3.20568,2.8847030997
 08/22  16:00:00,247.074993999,13.6679230121,145.463113433,0.0,44.73757,40.636785,6.09032695905,0.0,3.20568,2.88464695905
 08/22  17:00:00,207.775655568,11.422355468,126.473582726,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/22  18:00:00,146.220740553,7.82079587941,68.5536477858,0.0,44.73757,22.606085,8.96231413407,0.0,3.20568,5.75663413407
 08/22  19:00:00,149.502287015,7.82079587941,70.4156552833,0.0,44.73757,22.606085,6.09659839244,0.0,3.20568,2.89091839244
 08/22  20:00:00,122.543380345,7.82079587941,65.2950015018,0.0,15.863942322,22.606085,6.09570556287,0.0,3.20568,2.89002556287
 08/22  21:00:00,48.725670518,0.0,0.0,0.0,15.863942322,22.030085,8.96573841157,0.0,3.20568,5.76005841157
 08/22  22:00:00,48.7294842802,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  23:00:00,49.4066282191,0.0,0.0,0.0,15.863942322,22.030085,6.08993223989,0.0,3.20568,2.88425223989
 08/22  24:00:00,48.6960200257,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.6794147537,0.0,0.0,0.0,15.863942322,22.030085,6.08824516915,0.0,3.20568,2.88256516915
 08/23  02:00:00,48.666245787,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.6601199907,0.0,0.0,0.0,15.863942322,22.030085,6.08822061877,0.0,3.20568,2.88254061877
 08/23  04:00:00,48.9355727504,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.9015333775,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  06:00:00,106.685375946,7.82079587941,49.4100018193,0.0,15.863942322,22.606085,6.09532761823,0.00698978556818,3.20568,2.88265783266
 08/23  07:00:00,105.39099629,7.82079587941,56.7710764718,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/23  08:00:00,166.839452893,7.84870391666,69.9565193533,0.0,44.73757,41.8366005,18.9132313625,0.0,16.0284,2.88483136247
 08/23  09:00:00,181.554845576,8.04737701696,84.4424884349,0.0,44.73757,41.8366005,18.9131793794,0.0,16.0284,2.8847793794
 08/23  10:00:00,195.047063362,8.50283842289,94.6576899902,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,212.417683285,9.29325634456,110.512591012,0.0,44.73757,44.63617,26.9273274012,0.0,24.0426,2.88472740122
 08/23  12:00:00,228.519123014,10.2719483838,126.323057742,0.0,44.73757,44.63617,26.9272754491,0.0,24.0426,2.88467544914
 08/23  13:00:00,238.261656151,11.4906408056,137.637357827,0.0,44.73757,41.8366005,16.0706844366,0.0222844365529,16.0284,0.02
 08/23  14:00:00,250.920813459,13.2296171138,148.543164155,0.0,44.73757,41.8366005,18.9130235321,0.0,16.0284,2.88462353205
 08/23  15:00:00,256.167557681,14.7045634459,153.510043495,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/23  16:00:00,255.641800813,14.703428545,152.994296849,0.0,44.73757,40.636785,6.09050014788,0.0,3.20568,2.88482014788
 08/23  17:00:00,226.606853327,13.0809874476,143.627410087,0.0,44.73757,22.606085,6.09044801092,0.0,3.20568,2.88476801092
 08/23  18:00:00,155.524746064,7.82079587941,77.8173768285,0.0,44.73757,22.606085,6.09417442588,0.0,3.20568,2.88849442588
 08/23  19:00:00,156.065041347,7.82079587941,76.6370107467,0.0,44.73757,22.606085,6.09697782047,0.0,3.20568,2.89129782047
 08/23  20:00:00,130.652693356,7.82079587941,73.1047054451,0.0,15.863942322,22.606085,8.9653442074,0.0,3.20568,5.7596642074
 08/23  21:00:00,48.9524829632,0.0,0.0,0.0,15.863942322,22.030085,6.09561158251,0.0,3.20568,2.88993158251
 08/23  22:00:00,48.7483442425,0.0,0.0,0.0,15.863942322,22.030085,6.09132499337,0.0,3.20568,2.88564499337
 08/23  23:00:00,49.4302629005,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  24:00:00,48.7190902732,0.0,0.0,0.0,15.863942322,22.030085,6.08834755816,0.0,3.20568,2.88266755816
 08/24  01:00:00,48.7027066709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  02:00:00,48.6896538817,0.0,0.0,0.0,15.863942322,22.030085,6.08832759467,0.0,3.20568,2.88264759467
 08/24  03:00:00,48.6835329716,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  04:00:00,48.952089805,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.9204295221,0.0,0.0,0.0,15.863942322,22.030085,6.08830686754,0.0,3.20568,2.88262686754
 08/24  06:00:00,112.784968991,7.82079587941,55.474173098,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/24  07:00:00,110.524565908,7.82079587941,61.8937701406,0.0,15.863942322,22.606085,6.0998873369,0.0094007116005,3.20568,2.88480662529
 08/24  08:00:00,170.302346375,7.87483133815,73.3841317606,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  09:00:00,188.733123347,8.21972225128,91.432619556,0.0,44.73757,41.8366005,18.9131587917,0.0,16.0284,2.88475879168
 08/24  10:00:00,205.462289747,8.91180390454,104.648260759,0.0,44.73757,44.63617,26.927311071,0.0,24.0426,2.88471107102
 08/24  11:00:00,220.128090052,9.74326055957,117.769747562,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  12:00:00,238.593917349,10.9388695919,135.722013943,0.0,44.73757,44.63617,26.9272634238,0.0,24.0426,2.8846634238
 08/24  13:00:00,248.05400422,12.3588056165,146.547325511,0.0,44.73757,41.8366005,18.930417487,0.0171525820518,16.0284,2.88486490493
 08/24  14:00:00,251.455483716,14.0517038756,148.250557708,0.0,44.73757,41.8366005,16.0496280006,0.00122800055165,16.0284,0.02
 08/24  15:00:00,251.58500974,15.3792344282,148.262591321,0.0,44.73757,40.636785,6.11181900182,0.0213220060083,3.20568,2.88481699581
 08/24  16:00:00,250.674314846,15.1899764623,147.538413587,0.0,44.73757,40.636785,6.09312190968,0.00267268995298,3.20568,2.88476921972
 08/24  17:00:00,234.110174329,13.6382734503,150.550521332,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/24  18:00:00,162.84009089,7.82079587941,85.1110623716,0.0,44.73757,22.606085,6.0943117084,0.0,3.20568,2.8886317084
 08/24  19:00:00,158.632641935,7.82079587941,79.1962151229,0.0,44.73757,22.606085,8.96802252457,0.0,3.20568,5.76234252457
 08/24  20:00:00,130.851767389,7.82079587941,73.3010012178,0.0,15.863942322,22.606085,6.09539067562,0.0,3.20568,2.88971067562
 08/24  21:00:00,48.9529307438,0.0,0.0,0.0,15.863942322,22.030085,8.96550206774,0.0,3.20568,5.75982206774
 08/24  22:00:00,48.7494197494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  23:00:00,49.4331927902,0.0,0.0,0.0,15.863942322,22.030085,6.09007351076,0.0,3.20568,2.88439351076
 08/24  24:00:00,48.7218309508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.7144005476,0.0,0.0,0.0,15.863942322,22.030085,6.08771290366,0.0,3.20568,2.88203290366
 08/25  02:00:00,48.6910794717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.6726878856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,50.0495101942,0.0,0.0,0.0,15.863942322,22.030085,6.08834132838,0.0,3.20568,2.88266132838
 08/25  05:00:00,49.8444322226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,110.985267727,7.82079587941,53.2259697248,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/25  07:00:00,110.980245051,7.82079587941,62.342872406,0.0,15.863942322,22.606085,6.09993468793,0.00940721053752,3.20568,2.88484747739
 08/25  08:00:00,169.633096409,7.91411484867,72.669783604,0.0,44.73757,41.8366005,18.91320002,0.0,16.0284,2.88480002
 08/25  09:00:00,186.578858633,8.35228589114,89.1561077423,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  10:00:00,208.930925449,9.02226235647,108.012945714,0.0,44.73757,44.63617,26.9273571478,0.0,24.0426,2.88475714782
 08/25  11:00:00,234.015120599,10.0670536416,131.320165896,0.0,44.73757,44.63617,26.9273141092,0.0,24.0426,2.88471410921
 08/25  12:00:00,248.020155452,11.3521917166,144.727771614,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  13:00:00,249.74055674,12.6329987611,147.959754483,0.0,44.73757,41.8366005,18.9130710221,0.0,16.0284,2.88467102212
 08/25  14:00:00,264.185197997,14.7046604413,160.326554541,0.0,44.73757,41.8366005,18.9132775306,0.0,16.0284,2.88487753058
 08/25  15:00:00,240.822894883,12.68452264,140.228806986,0.0,44.73757,40.636785,3.26224568818,0.0365656881848,3.20568,0.02
 08/25  16:00:00,219.408768653,10.9960113512,120.536073489,0.0,44.73757,40.636785,6.09051410726,0.0,3.20568,2.88483410726
 08/25  17:00:00,179.005113001,9.38705113423,99.7814444149,0.0,44.73757,22.606085,6.09047080007,0.0,3.20568,2.88479080007
 08/25  18:00:00,137.001908676,7.82079587941,59.3569034345,0.0,44.73757,22.606085,6.09441644148,0.0,3.20568,2.88873644148
 08/25  19:00:00,139.453702873,7.82079587941,60.3836145878,0.0,44.73757,22.606085,6.09679949828,0.0,3.20568,2.89111949828
 08/25  20:00:00,118.271799165,7.82079587941,61.0301531838,0.0,15.863942322,22.606085,8.96551182466,0.0,3.20568,5.75983182466
 08/25  21:00:00,48.7434420646,0.0,0.0,0.0,15.863942322,22.030085,6.09545772985,0.0,3.20568,2.88977772985
 08/25  22:00:00,48.7197296315,0.0,0.0,0.0,15.863942322,22.030085,6.09116025267,0.0,3.20568,2.88548025267
 08/25  23:00:00,49.3959504734,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  24:00:00,48.6873417932,0.0,0.0,0.0,15.863942322,22.030085,6.08831976744,0.0,3.20568,2.88263976744
 08/26  01:00:00,48.6798601428,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.6738342495,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.6777094133,0.0,0.0,0.0,15.863942322,22.030085,6.08740421692,0.0,3.20568,2.88172421692
 08/26  04:00:00,48.9591077731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.9176340538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,48.9168629722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.2626865276,0.0,0.0,0.0,15.863942322,22.030085,6.08739472266,0.0,3.20568,2.88171472266
 08/26  08:00:00,40.2799477625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.2979073109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,52.6195396935,2.35188684384,9.95200955657,0.0,15.863942322,22.030085,6.08834775624,0.0,3.20568,2.88266775624
 08/26  11:00:00,67.501412905,4.04801791398,22.4469568987,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,68.6134690611,4.0284573545,24.2435125364,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  13:00:00,77.3084314627,4.8549832219,32.0987393018,0.0,15.863942322,22.030085,6.0874813958,0.0,3.20568,2.8818013958
 08/26  14:00:00,76.7288101945,4.8737150345,31.4909619188,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,80.6051046905,5.41458347333,34.8373978829,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  16:00:00,75.6121844435,4.98812285631,30.2743123806,0.0,15.863942322,22.030085,3.22616358346,0.00048358345536,3.20568,0.02
 08/26  17:00:00,78.170169482,5.37352710925,32.4492195153,0.0,15.863942322,22.030085,6.08747230852,0.0,3.20568,2.88179230852
 08/26  18:00:00,68.2959790773,4.5847434826,23.3887353939,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  19:00:00,63.6269971017,4.12149487588,17.4799400895,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,70.448499296,3.82935419694,17.4878018135,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.9548709379,0.0,0.0,0.0,15.863942322,22.030085,6.08745308925,0.0,3.20568,2.88177308925
 08/26  22:00:00,48.7455483181,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.4159941854,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.7303639113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.7300335612,0.0,0.0,0.0,15.863942322,22.030085,6.08739543584,0.0,3.20568,2.88171543584
 08/27  02:00:00,48.7297315178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.7294450639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  04:00:00,49.0035782663,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.9866399281,0.0,0.0,0.0,15.863942322,22.030085,6.0873893822,0.0,3.20568,2.8817093822
 08/27  06:00:00,48.9184132485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  07:00:00,40.2563645397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.279751248,0.0,0.0,0.0,15.863942322,22.030085,6.08834165462,0.0,3.20568,2.88266165462
 08/27  09:00:00,40.30639771,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,40.2916279992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,40.9315015964,0.0,0.0,0.0,15.863942322,22.030085,6.08833330901,0.0,3.20568,2.88265330901
 08/27  12:00:00,40.2383942921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,40.2285542785,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,40.2309436078,0.0,0.0,0.0,15.863942322,22.030085,6.0874415133,0.0,3.20568,2.8817615133
 08/27  15:00:00,40.2566646799,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  16:00:00,40.2797715491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,57.150731378,1.05003923679,15.8045316802,0.0,15.863942322,22.030085,6.08746985047,0.0,3.20568,2.88178985047
 08/27  18:00:00,56.0430138178,1.11704983126,14.6228234682,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  19:00:00,43.4084662832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,49.0681136594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.8948896356,0.0,0.0,0.0,15.863942322,22.030085,6.08743093968,0.0,3.20568,2.88175093968
 08/27  22:00:00,48.6848671847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.3196882468,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.6189225115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.615746452,0.0,0.0,0.0,15.863942322,22.030085,6.0882995602,0.0,3.20568,2.8826195602
 08/28  02:00:00,48.6125126837,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.6099080556,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.8902814837,0.0,0.0,0.0,15.863942322,22.030085,6.08829560412,0.0,3.20568,2.88261560412
 08/28  05:00:00,48.8785852848,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,103.276431148,7.82079587941,46.0141583456,0.0,15.863942322,22.606085,6.08829167279,0.0,3.20568,2.88261167279
 08/28  07:00:00,96.1772386308,7.82079587941,47.5814598848,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/28  08:00:00,150.707533078,7.840396213,53.8620021846,0.0,44.73757,41.8366005,18.9132344729,0.0,16.0284,2.88483447289
 08/28  09:00:00,161.460932009,7.97381694497,64.4564641645,0.0,44.73757,41.8366005,18.9132057807,0.0,16.0284,2.88480578067
 08/28  10:00:00,184.341365964,8.51443670094,83.9643283695,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,210.648557772,9.30961913507,108.741606868,0.0,44.73757,44.63617,26.9273769703,0.0,24.0426,2.88477697026
 08/28  12:00:00,229.119043,10.3038024746,126.906271627,0.0,44.73757,44.63617,26.9273481276,0.0,24.0426,2.88474812765
 08/28  13:00:00,236.577806268,11.4878832395,135.981187292,0.0,44.73757,41.8366005,16.0719520143,0.0235520143074,16.0284,0.02
 08/28  14:00:00,244.652522609,12.9808166073,142.554289891,0.0,44.73757,41.8366005,18.9131192879,0.0,16.0284,2.88471928794
 08/28  15:00:00,248.310908714,14.5020552842,145.876988549,0.0,44.73757,40.636785,6.09037046455,0.0,3.20568,2.88469046455
 08/28  16:00:00,246.17271365,15.0556636256,143.188621079,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/28  17:00:00,215.957018658,12.7761946696,133.307568424,0.0,44.73757,22.606085,6.09040440606,0.0,3.20568,2.88472440606
 08/28  18:00:00,153.030533509,7.82079587941,75.3441254011,0.0,44.73757,22.606085,6.09438828747,0.0,3.20568,2.88870828747
 08/28  19:00:00,145.057673436,7.82079587941,64.2638195796,0.0,44.73757,22.606085,8.96785498485,0.0,3.20568,5.76217498485
 08/28  20:00:00,112.559113112,7.82079587941,55.1204688869,0.0,15.863942322,22.606085,6.11419933841,0.0185191614068,3.20568,2.89000017701
 08/28  21:00:00,48.8885847633,0.0,0.0,0.0,15.863942322,22.030085,6.09543521761,0.0,3.20568,2.88975521761
 08/28  22:00:00,48.6960394141,0.0,0.0,0.0,15.863942322,22.030085,6.09133730699,0.0,3.20568,2.88565730699
 08/28  23:00:00,49.3871114142,0.0,0.0,0.0,15.863942322,22.030085,6.09004249514,0.0,3.20568,2.88436249514
 08/28  24:00:00,48.6808166506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.673180211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  02:00:00,48.6671041164,0.0,0.0,0.0,15.863942322,22.030085,6.0883563977,0.0,3.20568,2.8826763977
 08/29  03:00:00,48.6542136779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  04:00:00,50.0033053953,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.8018813461,0.0,0.0,0.0,15.863942322,22.030085,6.08835692351,0.0,3.20568,2.88267692351
 08/29  06:00:00,105.382453736,7.82079587941,47.6656965799,0.0,15.863942322,22.606085,3.23378815682,0.00810815682074,3.20568,0.02
 08/29  07:00:00,98.9617359513,7.82079587941,50.359546744,0.0,15.863942322,22.606085,6.09036825216,0.0,3.20568,2.88468825216
 08/29  08:00:00,156.744610809,7.82344646236,59.9039445268,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  09:00:00,183.945579822,8.05719814242,86.8209575625,0.0,44.73757,41.8366005,18.9133164393,0.0,16.0284,2.88491643927
 08/29  10:00:00,205.375463868,8.64563686176,104.836019499,0.0,44.73757,44.63617,26.9274924655,0.0,24.0426,2.88489246545
 08/29  11:00:00,217.122465426,9.44417642594,115.077851466,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  12:00:00,229.581441058,10.3593448381,127.314960281,0.0,44.73757,44.63617,26.9274685307,0.0,24.0426,2.88486853068
 08/29  13:00:00,226.294274957,10.6410326224,126.554183829,0.0,44.73757,41.8366005,18.9383784237,0.0251337988148,16.0284,2.88484462492
 08/29  14:00:00,214.016454352,9.90760827471,115.02486184,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  15:00:00,191.879040597,9.30270301537,94.7371073749,0.0,44.73757,40.636785,6.11563613112,0.02513538716,3.20568,2.88482074396
 08/29  16:00:00,175.666502864,9.00567839476,78.8479597712,0.0,44.73757,40.636785,6.09047688606,0.0,3.20568,2.88479688606
 08/29  17:00:00,138.102268077,8.15506057408,60.1752944331,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/29  18:00:00,123.665044675,7.82079587941,46.0780217092,0.0,44.73757,22.606085,8.96328100628,0.0,3.20568,5.75760100628
 08/29  19:00:00,126.472160847,7.82079587941,46.0742499135,0.0,44.73757,22.606085,6.09695753689,0.0,3.20568,2.89127753689
 08/29  20:00:00,105.31718862,7.82079587941,48.2092100255,0.0,15.863942322,22.606085,6.09557482827,0.0,3.20568,2.88989482827
 08/29  21:00:00,48.6361044855,0.0,0.0,0.0,15.863942322,22.030085,8.9652842104,0.0,3.20568,5.7596042104
 08/29  22:00:00,48.6474778404,0.0,0.0,0.0,15.863942322,22.030085,6.09136045426,0.0,3.20568,2.88568045426
 08/29  23:00:00,49.3370079566,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  24:00:00,48.6351475373,0.0,0.0,0.0,15.863942322,22.030085,6.08834908405,0.0,3.20568,2.88266908405
 08/30  01:00:00,48.629891748,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  02:00:00,48.6258739158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.6224398644,0.0,0.0,0.0,15.863942322,22.030085,6.08835631684,0.0,3.20568,2.88267631684
 08/30  04:00:00,48.8955640986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.8751198133,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  06:00:00,107.008865275,7.82079587941,49.7427499846,0.0,15.863942322,22.606085,6.08836239405,0.0,3.20568,2.88268239405
 08/30  07:00:00,101.825104869,7.82079587941,53.2095337717,0.0,15.863942322,22.606085,3.27184343239,0.0461634323853,3.20568,0.02
 08/30  08:00:00,157.184672372,7.82079587941,60.3401652514,0.0,44.73757,41.8366005,18.9132562183,0.0,16.0284,2.88485621829
 08/30  09:00:00,171.789499351,7.88017932117,74.860741137,0.0,44.73757,41.8366005,18.9132340984,0.0,16.0284,2.88483409842
 08/30  10:00:00,190.690307217,8.13980825081,90.6700820113,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  11:00:00,204.533737992,8.72266246405,103.223593302,0.0,44.73757,44.63617,26.9274154747,0.0,24.0426,2.88481547471
 08/30  12:00:00,214.980052856,9.59085866199,113.486771527,0.0,44.73757,44.63617,26.9273968461,0.0,24.0426,2.88479684611
 08/30  13:00:00,227.437911365,10.6751171942,127.645413914,0.0,44.73757,41.8366005,16.070581572,0.02218157205,16.0284,0.02
 08/30  14:00:00,197.661366399,9.48696410543,99.1158699793,0.0,44.73757,41.8366005,18.9131782257,0.0,16.0284,2.88477822571
 08/30  15:00:00,176.132814115,9.0084755393,79.3085670607,0.0,44.73757,40.636785,6.11159671521,0.0211570962764,3.20568,2.88475961894
 08/30  16:00:00,179.171965624,8.8562480205,82.4905302056,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/30  17:00:00,155.49724154,8.16487542059,77.5239524352,0.0,44.73757,22.606085,6.09042102803,0.0,3.20568,2.88474102803
 08/30  18:00:00,138.269402086,7.82079587941,60.6285148123,0.0,44.73757,22.606085,6.10398404242,0.00942731880447,3.20568,2.88887672362
 08/30  19:00:00,143.965450251,7.82079587941,63.1730026957,0.0,44.73757,22.606085,8.96757264358,0.0,3.20568,5.76189264358
 08/30  20:00:00,121.662213045,7.82079587941,64.1626845939,0.0,15.863942322,22.606085,6.09582307316,0.0,3.20568,2.89014307316
 08/30  21:00:00,48.9235967731,0.0,0.0,0.0,15.863942322,22.030085,6.09585729882,0.0,3.20568,2.89017729882
 08/30  22:00:00,48.6986077929,0.0,0.0,0.0,15.863942322,22.030085,6.09140275995,0.0,3.20568,2.88572275995
 08/30  23:00:00,49.3776794072,0.0,0.0,0.0,15.863942322,22.030085,6.09001149078,0.0,3.20568,2.88433149078
 08/30  24:00:00,48.6683429792,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.656439924,0.0,0.0,0.0,15.863942322,22.030085,6.08829816728,0.0,3.20568,2.88261816728
 08/31  02:00:00,48.6520274875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.6482472108,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.9258260734,0.0,0.0,0.0,15.863942322,22.030085,6.08830814727,0.0,3.20568,2.88262814727
 08/31  05:00:00,48.8932553935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,106.881997588,7.82079587941,49.6094421887,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/31  07:00:00,103.077258778,7.82079587941,54.4611927773,0.0,15.863942322,22.606085,6.09055345131,0.0,3.20568,2.88487345131
 08/31  08:00:00,164.562190747,7.82637771395,67.7032468526,0.0,44.73757,41.8366005,18.9132576225,0.0,16.0284,2.88485762248
 08/31  09:00:00,183.669811744,7.97380992681,86.6307060314,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  10:00:00,203.1107602,8.37465943564,102.848486241,0.0,44.73757,44.63617,26.9274446718,0.0,24.0426,2.88484467183
 08/31  11:00:00,216.118381523,9.1246978451,114.393662247,0.0,44.73757,44.63617,26.9274315088,0.0,24.0426,2.88483150881
 08/31  12:00:00,226.966546387,10.1067832634,124.94157752,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/31  13:00:00,238.782700434,11.3322189656,138.317534868,0.0,44.73757,41.8366005,18.9353917786,0.0221735133368,16.0284,2.88481826523
 08/31  14:00:00,249.258711967,12.7511702446,147.368616387,0.0,44.73757,41.8366005,18.9132049958,0.0,16.0284,2.88480499577
 08/31  15:00:00,238.744096219,13.2947953433,137.547154329,0.0,44.73757,40.636785,3.2476001644,0.021920164396,3.20568,0.02
 08/31  16:00:00,227.175107446,13.294761908,126.013372346,0.0,44.73757,40.636785,6.09047172306,0.0,3.20568,2.88479172306
 08/31  17:00:00,198.737436243,11.418712075,117.488912028,0.0,44.73757,22.606085,6.09045845648,0.0,3.20568,2.88477845648
 08/31  18:00:00,141.726480151,7.82079587941,64.0802258172,0.0,44.73757,22.606085,6.09430158768,0.0,3.20568,2.88862158768
 08/31  19:00:00,143.86560015,7.82079587941,63.0750137192,0.0,44.73757,22.606085,6.0972040095,0.0,3.20568,2.8915240095
 08/31  20:00:00,119.08554063,7.82079587941,61.5725671635,0.0,15.863942322,22.606085,8.96586621163,0.0,3.20568,5.76018621163
 08/31  21:00:00,48.9469535593,0.0,0.0,0.0,15.863942322,22.030085,6.09594008305,0.0,3.20568,2.89026008305
 08/31  22:00:00,48.7261219867,0.0,0.0,0.0,15.863942322,22.030085,6.09131138428,0.0,3.20568,2.88563138428
 08/31  23:00:00,49.4082239164,0.0,0.0,0.0,15.863942322,22.030085,6.09002193391,0.0,3.20568,2.88434193391
 08/31  24:00:00,48.699943075,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.6895346032,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.6803999009,0.0,0.0,0.0,15.863942322,22.030085,6.08833675826,0.0,3.20568,2.88265675826
 09/01  03:00:00,48.6712175528,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,50.0485350772,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  05:00:00,49.8393122443,0.0,0.0,0.0,15.863942322,22.030085,6.08835160638,0.0,3.20568,2.88267160638
 09/01  06:00:00,113.448920773,7.82079587941,55.6882438339,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 09/01  07:00:00,115.340979594,7.82079587941,65.2736357629,0.0,15.863942322,22.606085,6.09965982599,0.00926529710302,3.20568,2.88471452889
 09/01  08:00:00,175.069704469,7.85205758239,78.1686875663,0.0,44.73757,41.8366005,16.3237923946,0.0,16.0284,0.29539239461
 09/01  09:00:00,195.004001782,8.18817105382,97.734114797,0.0,44.73757,41.8366005,18.6377381335,0.0,16.0284,2.60933813349
 09/01  10:00:00,209.525625572,8.61185069473,109.019493349,0.0,44.73757,44.63617,26.927552653,0.0,24.0426,2.88495265299
 09/01  11:00:00,228.204489378,9.7246068114,125.867831939,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  12:00:00,238.382178069,10.5617358365,135.886846176,0.0,44.73757,44.63617,26.927544718,0.0,24.0426,2.88494471798
 09/01  13:00:00,240.746507918,11.3493942673,140.284834225,0.0,44.73757,41.8366005,18.9398342633,0.0264974737338,16.0284,2.88493678954
 09/01  14:00:00,240.131698072,11.8044935273,139.224938048,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  15:00:00,245.922772691,12.178075662,145.827225694,0.0,44.73757,40.636785,6.09060886837,0.0,3.20568,2.88492886837
 09/01  16:00:00,243.901939836,12.2901191814,143.696609545,0.0,44.73757,40.636785,6.09060095475,0.0,3.20568,2.88492095475
 09/01  17:00:00,225.602944939,10.8489164775,144.866824639,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 09/01  18:00:00,148.009276465,7.82079587941,70.3359812232,0.0,44.73757,22.606085,8.9635529713,0.0,3.20568,5.7578729713
 09/01  19:00:00,135.450132647,7.82079587941,54.9623069896,0.0,44.73757,22.606085,6.09718535277,0.0,3.20568,2.89150535277
 09/01  20:00:00,111.515428668,7.82079587941,54.2922159816,0.0,15.863942322,22.606085,8.98306247847,0.0173519725157,3.20568,5.76003050596
 09/01  21:00:00,48.7113993935,0.0,0.0,0.0,15.863942322,22.030085,6.09587049041,0.0,3.20568,2.89019049041
 09/01  22:00:00,48.7060770146,0.0,0.0,0.0,15.863942322,22.030085,6.09131409711,0.0,3.20568,2.88563409711
 09/01  23:00:00,49.3843089883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  24:00:00,48.674927124,0.0,0.0,0.0,15.863942322,22.030085,6.08830298883,0.0,3.20568,2.88262298883
 09/02  01:00:00,55.8791672477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  02:00:00,55.8727205363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.8674248492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.1436689901,0.0,0.0,0.0,15.863942322,29.242365,6.0874571262,0.0,3.20568,2.8817771262
 09/02  05:00:00,56.1217138281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,56.1185666589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,48.8880066794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.5033943387,0.0,0.0,0.0,15.863942322,29.242365,6.08747559005,0.0,3.20568,2.88179559005
 09/02  09:00:00,47.5579492655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,51.0183171371,0.191515694902,3.28493966685,0.0,15.863942322,29.242365,6.08839160477,0.0,3.20568,2.88271160477
 09/02  11:00:00,79.6416644387,2.69119155336,28.7138076976,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,81.1436751061,3.6078540985,29.9529809822,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  13:00:00,89.9085883913,5.20270965661,37.10966041,0.0,15.863942322,29.242365,6.08749028155,0.0,3.20568,2.88181028155
 09/02  14:00:00,87.0409061607,4.73644429264,34.7073426824,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,93.628042511,5.87593941628,40.1524252079,0.0,15.863942322,29.242365,3.22658727021,0.000907270212167,3.20568,0.02
 09/02  16:00:00,86.9444981486,4.95856169431,34.3861657835,0.0,15.863942322,29.242365,3.22685965374,0.0011796537436,3.20568,0.02
 09/02  17:00:00,91.7620389017,5.87014567385,38.2931393695,0.0,15.863942322,29.242365,6.08835675293,0.000852600764693,3.20568,2.88182415216
 09/02  18:00:00,83.9763020844,4.75779259929,31.6285667165,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,83.1732269145,5.07361292059,27.3757494303,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,81.1717621786,3.67511207094,21.112749123,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,73.9855631318,2.20009142247,15.5932670877,0.0,15.863942322,29.242365,6.08750292656,0.0,3.20568,2.88182292656
 09/02  22:00:00,57.597758585,0.145415745081,1.48014695902,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,62.9741567086,0.508767289531,5.81253441273,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.9715857737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.9628947953,0.0,0.0,0.0,15.863942322,29.242365,6.0874224515,0.0,3.20568,2.8817424515
 09/03  02:00:00,55.9566117179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.9563818846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.2029834001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,56.158725439,0.0,0.0,0.0,15.863942322,29.242365,6.0874450327,0.0,3.20568,2.8817650327
 09/03  06:00:00,56.1469333691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,48.9053477387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.5209228254,0.0,0.0,0.0,15.863942322,29.242365,6.08829995766,0.0,3.20568,2.88261995766
 09/03  09:00:00,79.8236466834,2.90751219771,29.3579837059,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,82.0282816667,4.39691031631,30.0478584005,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,90.4399352795,5.14017428629,37.0128695361,0.0,15.863942322,29.242365,6.08841335619,0.0,3.20568,2.88273335619
 09/03  12:00:00,91.6905849941,5.25559058679,38.8304963275,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,93.4485858963,5.60956444388,40.2314134468,0.0,15.863942322,29.242365,6.08975188413,0.00134248283929,3.20568,2.88272940129
 09/03  14:00:00,93.175103161,5.50666341687,40.0609402394,0.0,15.863942322,29.242365,3.22665744437,0.000977444369054,3.20568,0.02
 09/03  15:00:00,93.5579871917,6.04370380923,39.9217467344,0.0,15.863942322,29.242365,3.22790502489,0.00222502488667,3.20568,0.02
 09/03  16:00:00,90.2873092785,5.58781182864,37.1232892576,0.0,15.863942322,29.242365,3.2269681938,0.00128819379602,3.20568,0.02
 09/03  17:00:00,90.2124366734,5.65289076126,36.9809384828,0.0,15.863942322,29.242365,6.08851698904,0.00102009002281,3.20568,2.88181689902
 09/03  18:00:00,87.434842041,5.29769261304,34.5613572819,0.0,15.863942322,29.242365,3.22593774639,0.000257746388501,3.20568,0.02
 09/03  19:00:00,85.1202860372,5.0586096153,29.3335482483,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,86.3547988864,4.32728019507,25.6229086291,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,80.3655781126,3.83993242836,20.3154942223,0.0,15.863942322,29.242365,6.08750015046,0.0,3.20568,2.88182015046
