Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  22:00:00,73.6774232775,2.51453710801,15.1843517741,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,62.1133119775,0.450685068069,5.00945493172,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.9634730763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.9571428845,0.0,0.0,0.0,15.863942322,29.242365,6.08746427545,0.0,3.20568,2.88178427545
 09/04  02:00:00,55.9517846554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.9445007904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.2274627923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,56.2089683659,0.0,0.0,0.0,15.863942322,29.242365,6.08749134077,0.0,3.20568,2.88181134077
 09/04  06:00:00,56.1471006826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,48.8941105884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.474918673,0.0,0.0,0.0,15.863942322,29.242365,6.08835334134,0.0,3.20568,2.88267334134
 09/04  09:00:00,47.5087226253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,73.5141672043,1.55901750713,24.4066676611,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,81.1707792512,3.67121163518,29.2538346982,0.0,15.863942322,29.242365,6.08841409032,0.0,3.20568,2.88273409032
 09/04  12:00:00,82.054320669,4.6476829657,29.8685341409,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,85.2910111626,5.19861263807,32.5550100948,0.0,15.863942322,29.242365,6.08841531564,0.0,3.20568,2.88273531564
 09/04  14:00:00,85.9529064572,4.99978176612,33.3747793831,0.0,15.863942322,29.242365,3.22594540132,0.000265401321407,3.20568,0.02
 09/04  15:00:00,87.4455216388,5.6954581105,34.2245660324,0.0,15.863942322,29.242365,3.22672142898,0.00104142898498,3.20568,0.02
 09/04  16:00:00,73.1361326644,4.60367394327,21.0602508045,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  17:00:00,73.5659336846,4.82509666824,21.2677887956,0.0,15.863942322,29.242365,6.08750206927,0.0,3.20568,2.88182206927
 09/04  18:00:00,69.7427062626,3.9558344118,18.314379809,0.0,15.863942322,29.242365,3.37805156216,0.152371562159,3.20568,0.02
 09/04  19:00:00,67.0563748271,2.69233208997,13.74877024,0.0,15.863942322,29.242365,3.40471308914,0.179033089138,3.20568,0.02
 09/04  20:00:00,67.1315188721,1.75403200621,9.05239143316,0.0,15.863942322,29.242365,3.39485944784,0.169179447836,3.20568,0.02
 09/04  21:00:00,68.9100263089,1.1224038264,11.6262827538,0.0,15.863942322,29.242365,6.08750978461,0.0,3.20568,2.88182978461
 09/04  22:00:00,55.9458203365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.6138705529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.9362093532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.9420920782,0.0,0.0,0.0,15.863942322,29.242365,6.0883417845,0.0,3.20568,2.8826617845
 09/05  02:00:00,55.9334402646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.9271701892,0.0,0.0,0.0,15.863942322,29.242365,6.08837737835,0.0,3.20568,2.88269737835
 09/05  04:00:00,57.332591392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,57.1236636777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  06:00:00,135.167317513,9.11077165478,68.9264386811,0.0,15.863942322,29.818365,6.10992846992,0.0215155154538,3.20568,2.88273295446
 09/05  07:00:00,191.055331508,8.06019311666,68.6567237353,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  08:00:00,278.32787682,12.8372429496,107.296521452,0.0,80.527626,75.0917375,29.8141652554,0.0,24.0426,5.77156525538
 09/05  09:00:00,303.429663439,16.1053075708,129.101552344,0.0,80.527626,75.0917375,35.6119741309,0.0,24.0426,11.5693741309
 09/05  10:00:00,331.575740635,21.4951101954,147.824608391,0.0,80.527626,79.0911225,43.6301840594,0.0,32.0568,11.5733840594
 09/05  11:00:00,344.696776142,24.4832477948,157.239486368,0.0,80.527626,79.0911225,43.6471422016,0.0,32.0568,11.5903422016
 09/05  12:00:00,347.093104675,25.5785742638,159.23209205,0.0,80.527626,79.0911225,46.5535181952,0.0,32.0568,14.4967181952
 09/05  13:00:00,348.121158867,28.488118245,161.340627353,0.0,80.527626,75.0917375,27.6385999153,0.0,16.0284,11.6101999153
 09/05  14:00:00,339.523068318,27.099043205,154.153782545,0.0,80.527626,75.0917375,27.5997341193,0.0,16.0284,11.5713341193
 09/05  15:00:00,328.41061638,25.3842596986,146.766301333,0.0,80.527626,73.092045,14.7829498585,0.0,3.20568,11.5772698585
 09/05  16:00:00,311.206869708,19.6742822818,135.286124685,0.0,80.527626,73.092045,6.10729501802,0.0166765312955,3.20568,2.88493848672
 09/05  17:00:00,245.84796696,13.1659254793,119.704147479,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  18:00:00,235.829554679,12.0808142774,110.767707163,0.0,80.527626,29.818365,6.09466039635,0.0,3.20568,2.88898039635
 09/05  19:00:00,221.592789178,10.8975843847,94.87331327,0.0,80.527626,29.818365,8.96912038083,0.0,3.20568,5.76344038083
 09/05  20:00:00,213.844524273,10.0356298803,82.2877600178,0.0,80.527626,29.818365,6.09599377687,0.0,3.20568,2.89031377687
 09/05  21:00:00,55.9433313893,0.0,0.0,0.0,15.863942322,29.242365,8.96655435452,0.0,3.20568,5.76087435452
 09/05  22:00:00,55.9324906638,0.0,0.0,0.0,15.863942322,29.242365,3.48183151972,0.0,3.20568,0.276151519725
 09/05  23:00:00,56.6270453856,0.0,0.0,0.0,15.863942322,29.242365,5.83398738107,0.0,3.20568,2.62830738107
 09/05  24:00:00,55.9224457783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  01:00:00,55.8760619424,0.0,0.0,0.0,15.863942322,29.242365,6.08841460763,0.0,3.20568,2.88273460763
 09/06  02:00:00,55.8629142922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  03:00:00,55.8561611077,0.0,0.0,0.0,15.863942322,29.242365,6.08830974079,0.0,3.20568,2.88262974079
 09/06  04:00:00,56.1267719184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  05:00:00,56.1045147423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,109.839907255,8.53131137059,44.6707451972,0.0,15.863942322,29.818365,6.10494092411,0.0165161881445,3.20568,2.88274473596
 09/06  07:00:00,168.090580895,7.82079587941,45.9515733973,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  08:00:00,259.811156053,11.7518257638,89.8636410816,0.0,80.527626,75.0917375,32.6896476008,0.0,24.0426,8.64704760084
 09/06  09:00:00,286.898390671,14.0034434641,114.660576881,0.0,80.527626,75.0917375,32.7248363552,0.0,24.0426,8.68223635516
 09/06  10:00:00,310.345188922,15.8013310308,132.28489101,0.0,80.527626,79.0911225,43.6304058086,0.0,32.0568,11.5736058086
 09/06  11:00:00,333.31612825,19.6928489071,150.640921017,0.0,80.527626,79.0911225,43.6484381028,0.000998696237381,32.0568,11.5906394065
 09/06  12:00:00,344.326016314,23.298343515,158.730794274,0.0,80.527626,79.0911225,46.5554479239,0.000401654287381,32.0568,14.4982462696
 09/06  13:00:00,343.731261062,25.2383941919,160.183786284,0.0,80.527626,75.0917375,30.5370746085,0.000813493786842,16.0284,14.5078611147
 09/06  14:00:00,346.12515858,26.674318335,161.135910075,0.0,80.527626,75.0917375,24.7119153743,0.00072145010785,16.0284,8.68279392418
 09/06  15:00:00,341.489586158,27.0722904806,158.103206416,0.0,80.527626,73.092045,14.7844757509,0.0,3.20568,11.5787957509
 09/06  16:00:00,325.933631196,22.3699507256,147.270389134,0.0,80.527626,73.092045,6.10765270317,0.0169789869583,3.20568,2.88499371621
 09/06  17:00:00,261.372472943,14.5966520149,133.760203494,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  18:00:00,255.334749805,13.0201545055,129.300895095,0.0,80.527626,29.818365,8.96337857549,0.0,3.20568,5.75769857549
 09/06  19:00:00,240.123978806,11.5651182231,110.98032488,0.0,80.527626,29.818365,6.09719409182,0.0,3.20568,2.89151409182
 09/06  20:00:00,227.564960131,10.4954814039,95.2526723374,0.0,80.527626,29.818365,6.09582876954,0.0,3.20568,2.89014876954
 09/06  21:00:00,56.1687055297,0.0,0.0,0.0,15.863942322,29.242365,8.96645254786,0.0,3.20568,5.76077254786
 09/06  22:00:00,55.9474829871,0.0,0.0,0.0,15.863942322,29.242365,6.09136196032,0.0,3.20568,2.88568196032
 09/06  23:00:00,56.645444651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  24:00:00,55.9141712295,0.0,0.0,0.0,15.863942322,29.242365,6.0883345448,0.0,3.20568,2.8826545448
 09/07  01:00:00,55.8756832989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.8631371477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  03:00:00,55.853269478,0.0,0.0,0.0,15.863942322,29.242365,6.08838303122,0.0,3.20568,2.88270303122
 09/07  04:00:00,56.1129808805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  05:00:00,56.0867511727,0.0,0.0,0.0,15.863942322,29.242365,6.08842970195,0.0,3.20568,2.88274970195
 09/07  06:00:00,109.241308139,8.45916843147,44.1597336206,0.0,15.863942322,29.818365,3.25042419449,0.0247441944933,3.20568,0.02
 09/07  07:00:00,164.92491667,7.82079587941,42.8017888769,0.0,80.527626,29.818365,6.09047442489,0.0,3.20568,2.88479442489
 09/07  08:00:00,256.373421415,11.3672292432,86.8264142153,0.0,80.527626,75.0917375,29.8138241744,0.0,24.0426,5.77122417437
 09/07  09:00:00,294.034508488,13.8571637964,121.945723531,0.0,80.527626,75.0917375,32.7249410021,0.0,24.0426,8.68234100207
 09/07  10:00:00,317.611020566,16.432349538,138.917048426,0.0,80.527626,79.0911225,43.6310846643,0.0,32.0568,11.5742846643
 09/07  11:00:00,330.172820586,19.5623872587,147.634195667,0.0,80.527626,79.0911225,43.6482855459,0.000233287999916,32.0568,11.5912522579
 09/07  12:00:00,344.952521505,24.2349494175,158.42671942,0.0,80.527626,79.0911225,46.5562361469,0.0,32.0568,14.4994361469
 09/07  13:00:00,342.791680872,26.0267307659,158.466841755,0.0,80.527626,75.0917375,30.5379344652,0.000677772442118,16.0284,14.5088566927
 09/07  14:00:00,340.981431434,26.1572050663,156.526982728,0.0,80.527626,75.0917375,24.7149298213,0.00319577760458,16.0284,8.68333404365
 09/07  15:00:00,338.605170518,27.1277868978,155.179826753,0.0,80.527626,73.092045,14.788953338,0.00475205103881,3.20568,11.5785212869
 09/07  16:00:00,327.652115163,22.5324913292,148.827470482,0.0,80.527626,73.092045,6.10966669568,0.0190236685284,3.20568,2.88496302715
 09/07  17:00:00,256.269888923,14.6349537446,128.625370189,0.0,80.527626,29.818365,6.0905390466,0.0,3.20568,2.8848590466
 09/07  18:00:00,243.387712309,13.0239509066,117.36720105,0.0,80.527626,29.818365,6.09470592942,0.0,3.20568,2.88902592942
 09/07  19:00:00,232.103404359,11.5749141637,102.959674016,0.0,80.527626,29.818365,6.09725558474,0.0,3.20568,2.89157558474
 09/07  20:00:00,220.586603211,10.5069115574,88.2714455583,0.0,80.527626,29.818365,8.96604743349,0.0,3.20568,5.76036743349
 09/07  21:00:00,56.1533561259,0.0,0.0,0.0,15.863942322,29.242365,6.09610040606,0.0,3.20568,2.89042040606
 09/07  22:00:00,55.9325711192,0.0,0.0,0.0,15.863942322,29.242365,6.09141944845,0.0,3.20568,2.88573944845
 09/07  23:00:00,56.6313318218,0.0,0.0,0.0,15.863942322,29.242365,6.09014449629,0.0,3.20568,2.88446449629
 09/07  24:00:00,55.884215993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.8431183518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  02:00:00,55.8289062136,0.0,0.0,0.0,15.863942322,29.242365,6.08831465101,0.0,3.20568,2.88263465101
 09/08  03:00:00,55.8228877157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  04:00:00,57.1301978518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.9140297212,0.0,0.0,0.0,15.863942322,29.242365,6.08836712718,0.0,3.20568,2.88268712718
 09/08  06:00:00,97.4410937366,8.22929587065,32.2317231227,0.0,15.863942322,29.818365,3.27866230873,0.0529823087285,3.20568,0.02
 09/08  07:00:00,156.110684055,7.82079587941,34.021365061,0.0,80.527626,29.818365,6.09063882505,0.0,3.20568,2.88495882505
 09/08  08:00:00,235.846921379,10.7552296684,66.9260936034,0.0,80.527626,75.0917375,29.8234695639,0.0093551966134,24.0426,5.77151436725
 09/08  09:00:00,262.11854511,12.7161049918,91.1914480233,0.0,80.527626,75.0917375,35.6113730644,0.0,24.0426,11.5687730644
 09/08  10:00:00,295.762724181,15.5885833899,117.923151963,0.0,80.527626,79.0911225,40.7432773444,0.0,32.0568,8.68647734439
 09/08  11:00:00,315.275197576,18.9243290399,133.386889319,0.0,80.527626,79.0911225,46.5463238662,0.00518949646122,32.0568,14.4843343698
 09/08  12:00:00,324.960417529,21.1390196022,141.540693396,0.0,80.527626,79.0911225,43.6715672154,0.0096518493424,32.0568,11.6051153661
 09/08  13:00:00,324.991809258,23.4081282507,143.289433892,0.0,80.527626,75.0917375,30.5463941652,0.00930948038133,16.0284,14.5086846849
 09/08  14:00:00,334.571417502,25.7562431375,150.511796453,0.0,80.527626,75.0917375,27.6043775437,0.00485571287437,16.0284,11.5711218308
 09/08  15:00:00,334.53688554,26.968735564,151.258141564,0.0,80.527626,73.092045,14.7872456119,0.00245555947692,3.20568,11.5791100525
 09/08  16:00:00,321.278583272,24.3308024015,140.648770265,0.0,80.527626,73.092045,3.26570021167,0.040020211673,3.20568,0.02
 09/08  17:00:00,258.047475301,18.1950715088,126.824609958,0.0,80.527626,29.818365,6.09613852297,0.00547978849861,3.20568,2.88497873447
 09/08  18:00:00,250.427866071,16.2378250358,121.165076108,0.0,80.527626,29.818365,6.10104275141,0.00634096198285,3.20568,2.88902178943
 09/08  19:00:00,236.157862523,13.4035049598,105.485263178,0.0,80.527626,29.818365,8.96981758809,0.000826538760281,3.20568,5.76331104933
 09/08  20:00:00,223.492789461,11.462471909,90.5093954344,0.0,80.527626,29.818365,6.09617573747,0.0,3.20568,2.89049573747
 09/08  21:00:00,55.9058771598,0.0,0.0,0.0,15.863942322,29.242365,8.96630721693,0.0,3.20568,5.76062721693
 09/08  22:00:00,55.9073840259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  23:00:00,56.6181261305,0.0,0.0,0.0,15.863942322,29.242365,6.09013644169,0.0,3.20568,2.88445644169
 09/08  24:00:00,55.9023657758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  01:00:00,55.8892933116,0.0,0.0,0.0,15.863942322,29.242365,6.08746451459,0.0,3.20568,2.88178451459
 09/09  02:00:00,55.8741093863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.8582572686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,56.115355819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,56.0869324057,0.0,0.0,0.0,15.863942322,29.242365,6.08751571985,0.0,3.20568,2.88183571985
 09/09  06:00:00,56.0847692545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,48.8558508433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.4633300402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,52.2370312244,0.343230276314,4.38957375303,0.0,15.863942322,29.242365,6.08838190421,0.0,3.20568,2.88270190421
 09/09  10:00:00,67.6583746084,3.16583658811,16.9548388503,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,76.9858398339,4.15194508384,24.5890740017,0.0,15.863942322,29.242365,6.08844159423,0.0,3.20568,2.88276159423
 09/09  12:00:00,70.1937586067,3.31031529838,19.3172109064,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,78.5326142703,4.61704996991,26.3401221249,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,88.3558842005,5.1097084121,35.6462608884,0.0,15.863942322,29.242365,6.08752617636,0.0,3.20568,2.88184617636
 09/09  15:00:00,84.7605015404,5.09293731034,32.0545509086,0.0,15.863942322,29.242365,3.22621250553,0.000532505534596,3.20568,0.02
 09/09  16:00:00,91.2302653532,5.51240883895,38.1122176998,0.0,15.863942322,29.242365,3.22600169176,0.000321691756717,3.20568,0.02
 09/09  17:00:00,81.8636321469,5.04894789514,29.2232408192,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,84.4698336457,5.17096190246,31.7236155732,0.0,15.863942322,29.242365,6.08751001818,0.0,3.20568,2.88183001818
 09/09  19:00:00,74.3624828645,4.17806045453,18.0396321339,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,76.0228626559,3.24714790993,16.3917302473,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,76.9196371878,3.11508752876,17.6019826131,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,74.7805762585,1.96966268956,16.8325826692,0.0,15.863942322,29.242365,6.08752802013,0.0,3.20568,2.88184802013
 09/09  23:00:00,56.6422307173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.9573495107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.9486345905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.9423266287,0.0,0.0,0.0,15.863942322,29.242365,6.08748026133,0.0,3.20568,2.88180026133
 09/10  03:00:00,55.9420897501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,56.2275175669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,56.2090506074,0.0,0.0,0.0,15.863942322,29.242365,6.08753657605,0.0,3.20568,2.88185657605
 09/10  06:00:00,56.1471937732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,48.9056495088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.5022710277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  09:00:00,54.7401206776,0.454993508333,6.75971507377,0.0,15.863942322,29.242365,6.08837674478,0.0,3.20568,2.88269674478
 09/10  10:00:00,63.4072583717,1.08370063146,14.7908463331,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,83.5083329748,4.26071643434,31.007325287,0.0,15.863942322,29.242365,6.08844232628,0.0,3.20568,2.88276232628
 09/10  12:00:00,82.4989263736,4.55414552576,30.3703679959,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,81.874850071,4.81025953644,29.4834263051,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,81.3042406956,4.40524312144,29.3083379728,0.0,15.863942322,29.242365,6.0875354947,0.0,3.20568,2.8818554947
 09/10  15:00:00,91.8834012842,5.82492427209,38.4608092315,0.0,15.863942322,29.242365,3.22649356051,0.000813560512487,3.20568,0.02
 09/10  16:00:00,83.6975020592,4.85549104042,31.2661145471,0.0,15.863942322,29.242365,3.22597704786,0.000297047856741,3.20568,0.02
 09/10  17:00:00,84.0994701764,5.63332223844,30.9291516821,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,72.770515936,4.02640043598,21.2238482688,0.0,15.863942322,29.242365,6.08753137068,0.0,3.20568,2.88185137068
 09/10  19:00:00,73.1442845146,3.89520506044,17.1541765083,0.0,15.863942322,29.242365,3.24543341311,0.0197534131113,3.20568,0.02
 09/10  20:00:00,72.9410936809,2.58431104691,14.0154682358,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,60.4547585513,0.752061065149,3.54719877478,0.0,15.863942322,29.242365,6.08750621963,0.0,3.20568,2.88182621963
 09/10  22:00:00,55.9428596179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.6138947616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.927694715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.9274245582,0.0,0.0,0.0,15.863942322,29.242365,6.08837389887,0.0,3.20568,2.88269389887
 09/11  02:00:00,55.9271768553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.9269359602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,56.1502144593,0.0,0.0,0.0,15.863942322,29.242365,6.08844410647,0.0,3.20568,2.88276410647
 09/11  05:00:00,56.1235382932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  06:00:00,128.234776437,9.01222931085,62.5486981138,0.0,15.863942322,29.818365,6.1065459151,0.0181793983624,3.20568,2.88268651674
 09/11  07:00:00,187.696038992,7.98811024526,65.3587339342,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/11  08:00:00,278.67113746,13.0801830333,107.390435337,0.0,80.527626,75.0917375,29.8146038443,0.0,24.0426,5.77200384432
 09/11  09:00:00,286.976294122,14.5004854579,114.273887427,0.0,80.527626,75.0917375,35.6138924703,0.0,24.0426,11.5712924703
 09/11  10:00:00,311.850213923,17.4205588772,132.206752775,0.0,80.527626,79.0911225,43.6329569135,0.0,32.0568,11.5761569135
 09/11  11:00:00,336.393735511,21.8102353474,151.625137997,0.0,80.527626,79.0911225,43.6505487304,0.0,32.0568,11.5937487304
 09/11  12:00:00,347.123658251,25.474046275,159.371936324,0.0,80.527626,79.0911225,46.5575699795,0.0,32.0568,14.5007699795
 09/11  13:00:00,349.12210618,28.337865641,162.488709389,0.0,80.527626,75.0917375,30.5396479418,0.0,16.0284,14.5112479418
 09/11  14:00:00,352.661288675,29.4753992398,164.876887553,0.0,80.527626,75.0917375,24.7132654598,0.000277136703134,16.0284,8.68458832314
 09/11  15:00:00,346.605875884,29.4284313901,160.872705768,0.0,80.527626,73.092045,14.7863761775,0.0,3.20568,11.5806961775
 09/11  16:00:00,348.922385937,26.5438831762,166.052925893,0.0,80.527626,73.092045,6.12020432579,0.0294869194127,3.20568,2.88503740638
 09/11  17:00:00,291.565749481,20.9156414802,157.615397801,0.0,80.527626,29.818365,6.0905933606,0.0,3.20568,2.8849133606
 09/11  18:00:00,272.104358521,15.3285926112,143.767075968,0.0,80.527626,29.818365,6.09463943763,0.0,3.20568,2.88895943763
 09/11  19:00:00,266.24985295,12.3575613597,136.311361719,0.0,80.527626,29.818365,8.96925552023,0.0,3.20568,5.76357552023
 09/11  20:00:00,254.231887144,11.0289376598,121.382451828,0.0,80.527626,29.818365,6.09626144692,0.0,3.20568,2.89058144692
 09/11  21:00:00,56.1702243116,0.0,0.0,0.0,15.863942322,29.242365,6.09610994227,0.0,3.20568,2.89042994227
 09/11  22:00:00,55.9486133049,0.0,0.0,0.0,15.863942322,29.242365,6.09160707697,0.0,3.20568,2.88592707697
 09/11  23:00:00,56.6432937538,0.0,0.0,0.0,15.863942322,29.242365,6.09017132809,0.0,3.20568,2.88449132809
 09/11  24:00:00,55.9429207575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.9340292385,0.0,0.0,0.0,15.863942322,29.242365,6.08837283255,0.0,3.20568,2.88269283255
 09/12  02:00:00,55.9276093123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.9024600244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  04:00:00,57.2523595139,0.0,0.0,0.0,15.863942322,29.242365,6.08844920397,0.0,3.20568,2.88276920397
 09/12  05:00:00,57.0473927765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,127.517677711,8.82333494621,61.569045291,0.0,15.863942322,29.818365,3.24346903424,0.0177890342449,3.20568,0.02
 09/12  07:00:00,182.384333969,7.83646191748,60.2081759967,0.0,80.527626,29.818365,6.09069724493,0.0,3.20568,2.88501724493
 09/12  08:00:00,277.550877241,12.3008868087,107.046013851,0.0,80.527626,75.0917375,29.81441108,0.0,24.0426,5.77181108004
 09/12  09:00:00,304.511324523,14.7870541008,131.485282929,0.0,80.527626,75.0917375,35.6139919414,0.0,24.0426,11.5713919414
 09/12  10:00:00,339.31242572,22.7080368103,154.331821559,0.0,80.527626,79.0911225,43.632449551,0.0,32.0568,11.575649551
 09/12  11:00:00,360.578235755,27.6081494008,169.953098578,0.0,80.527626,79.0911225,43.6499265646,0.0,32.0568,11.5931265646
 09/12  12:00:00,360.389396727,27.6546608867,170.411171732,0.0,80.527626,79.0911225,46.5584398185,0.0,32.0568,14.5016398185
 09/12  13:00:00,349.285670444,27.1600047748,163.81827028,0.0,80.527626,75.0917375,30.5411031507,0.0,16.0284,14.5127031507
 09/12  14:00:00,350.297713668,29.635278841,162.371711421,0.0,80.527626,75.0917375,24.712526888,0.0,16.0284,8.68412688796
 09/12  15:00:00,345.499888113,29.7499106472,159.475244526,0.0,80.527626,73.092045,14.7859045416,0.0,3.20568,11.5802245416
 09/12  16:00:00,318.853694338,24.0316735953,138.593436281,0.0,80.527626,73.092045,6.10859550786,0.017846732541,3.20568,2.88506877532
 09/12  17:00:00,235.133217184,13.9045677103,108.302910109,0.0,80.527626,29.818365,6.09067615221,0.0,3.20568,2.88499615221
 09/12  18:00:00,231.469038948,12.0882660315,106.454640166,0.0,80.527626,29.818365,6.09494724701,0.0,3.20568,2.88926724701
 09/12  19:00:00,228.090848978,10.7861295841,100.09039533,0.0,80.527626,29.818365,6.09757385898,0.0,3.20568,2.89189385898
 09/12  20:00:00,220.060025558,9.95315049763,88.6152337345,0.0,80.527626,29.818365,8.96674328259,0.0,3.20568,5.76106328259
 09/12  21:00:00,55.9245968422,0.0,0.0,0.0,15.863942322,29.242365,6.09625319879,0.0,3.20568,2.89057319879
 09/12  22:00:00,55.9190229251,0.0,0.0,0.0,15.863942322,29.242365,6.09147572203,0.0,3.20568,2.88579572203
 09/12  23:00:00,56.6126845776,0.0,0.0,0.0,15.863942322,29.242365,6.09028069222,0.0,3.20568,2.88460069222
 09/12  24:00:00,55.9133507362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.9130338783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  02:00:00,55.8793051897,0.0,0.0,0.0,15.863942322,29.242365,6.08839194601,0.0,3.20568,2.88271194601
 09/13  03:00:00,55.8565246389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  04:00:00,56.1232867368,0.0,0.0,0.0,15.863942322,29.242365,6.08847455267,0.0,3.20568,2.88279455267
 09/13  05:00:00,56.0926355326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  06:00:00,114.424783361,8.6312980123,49.1586562586,0.0,15.863942322,29.818365,3.25041804668,0.0247380466758,3.20568,0.02
 09/13  07:00:00,169.513924808,7.82079587941,47.3873942458,0.0,80.527626,29.818365,6.09071981371,0.0,3.20568,2.88503981371
 09/13  08:00:00,260.430793443,11.7615180847,90.4882360839,0.0,80.527626,75.0917375,29.8151279631,0.0,24.0426,5.77252796313
 09/13  09:00:00,286.161086426,13.8661974697,114.082426823,0.0,80.527626,75.0917375,35.6140021209,0.0,24.0426,11.5714021209
 09/13  10:00:00,323.524981157,19.3583983929,141.9176089,0.0,80.527626,79.0911225,43.634190429,0.0,32.0568,11.577390429
 09/13  11:00:00,348.397159711,25.2537288622,160.154471267,0.0,80.527626,79.0911225,43.6502609053,0.0,32.0568,11.5934609053
 09/13  12:00:00,357.10425068,28.2347457898,166.560776189,0.0,80.527626,79.0911225,46.5593513712,0.000266806843265,32.0568,14.5022845644
 09/13  13:00:00,352.149208984,29.681157274,164.163064261,0.0,80.527626,75.0917375,30.5428904564,0.000800421077835,16.0284,14.5136900353
 09/13  14:00:00,351.121702031,29.6216289086,163.193730253,0.0,80.527626,75.0917375,24.7145549547,0.00152007579096,16.0284,8.68463487888
 09/13  15:00:00,352.101647736,30.0465423505,165.733268832,0.0,80.527626,73.092045,14.7867143938,0.0,3.20568,11.5810343938
 09/13  16:00:00,351.275557288,27.5768784547,167.370157597,0.0,80.527626,73.092045,6.11252772406,0.0217785570873,3.20568,2.88506916697
 09/13  17:00:00,295.118866932,22.5013926019,159.580216062,0.0,80.527626,29.818365,6.09055536788,0.0,3.20568,2.88487536788
 09/13  18:00:00,280.417105033,17.5420162771,149.850560502,0.0,80.527626,29.818365,6.09464333234,0.0,3.20568,2.88896333234
 09/13  19:00:00,268.809575542,13.29278451,137.916040579,0.0,80.527626,29.818365,8.96934585982,0.0,3.20568,5.76366585982
 09/13  20:00:00,255.408272299,11.7620520908,121.806150132,0.0,80.527626,29.818365,6.09632030873,0.0,3.20568,2.89064030873
 09/13  21:00:00,56.1873669482,0.0,0.0,0.0,15.863942322,29.242365,6.09618249498,0.0,3.20568,2.89050249498
 09/13  22:00:00,55.9628792256,0.0,0.0,0.0,15.863942322,29.242365,6.0916634403,0.0,3.20568,2.8859834403
 09/13  23:00:00,56.6481187947,0.0,0.0,0.0,15.863942322,29.242365,6.09023161904,0.0,3.20568,2.88455161904
 09/13  24:00:00,55.9433339575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.9344495411,0.0,0.0,0.0,15.863942322,29.242365,6.08843333904,0.0,3.20568,2.88275333904
 09/14  02:00:00,55.9271881612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.9126560869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  04:00:00,56.1571160291,0.0,0.0,0.0,15.863942322,29.242365,6.08837332666,0.0,3.20568,2.88269332666
 09/14  05:00:00,56.1341191344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,133.399302061,9.00895829471,67.7082464588,0.0,15.863942322,29.818365,3.24705618575,0.0213761857492,3.20568,0.02
 09/14  07:00:00,189.506650091,7.91229241992,67.2534578236,0.0,80.527626,29.818365,6.09079762152,0.0,3.20568,2.88511762152
 09/14  08:00:00,279.215371866,12.6870411796,108.332588528,0.0,80.527626,75.0917375,29.8146433423,0.0,24.0426,5.77204334234
 09/14  09:00:00,305.085759884,15.6237960462,131.229283235,0.0,80.527626,75.0917375,35.6139146429,0.0,24.0426,11.5713146429
 09/14  10:00:00,332.826523083,20.2276120486,150.326886632,0.0,80.527626,79.0911225,43.6341286747,0.0,32.0568,11.5773286747
 09/14  11:00:00,342.879635983,23.5240554534,156.37666654,0.0,80.527626,79.0911225,43.6516111432,0.0,32.0568,11.5948111432
 09/14  12:00:00,353.297103179,26.7865131895,164.209289418,0.0,80.527626,79.0911225,46.5594983075,0.0,32.0568,14.5026983075
 09/14  13:00:00,356.807458428,29.7039684122,168.788034116,0.0,80.527626,75.0917375,30.5422730846,0.0,16.0284,14.5138730846
 09/14  14:00:00,356.380389328,29.732565019,168.333086388,0.0,80.527626,75.0917375,27.6010139706,0.0,16.0284,11.5726139706
 09/14  15:00:00,330.653372786,26.8950234909,147.509504061,0.0,80.527626,73.092045,14.7864870777,0.0,3.20568,11.5808070777
 09/14  16:00:00,300.351210731,19.0799402749,125.070820066,0.0,80.527626,73.092045,3.25077382205,0.0250938220459,3.20568,0.02
 09/14  17:00:00,232.030615992,12.4127483351,106.691442002,0.0,80.527626,29.818365,6.09074232638,0.0,3.20568,2.88506232638
 09/14  18:00:00,238.81015048,11.3320929211,114.531936532,0.0,80.527626,29.818365,6.09464703622,0.0,3.20568,2.88896703622
 09/14  19:00:00,244.573053365,10.4415324288,116.597804547,0.0,80.527626,29.818365,8.96972345476,0.0,3.20568,5.76404345476
 09/14  20:00:00,239.964107822,9.8143446322,108.356346377,0.0,80.527626,29.818365,6.0962811614,0.0,3.20568,2.8906011614
 09/14  21:00:00,56.1579746056,0.0,0.0,0.0,15.863942322,29.242365,8.96672633528,0.0,3.20568,5.76104633528
 09/14  22:00:00,55.9455324767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  23:00:00,56.6300150435,0.0,0.0,0.0,15.863942322,29.242365,6.09024746243,0.0,3.20568,2.88456746243
 09/14  24:00:00,55.9280029564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.9276913409,0.0,0.0,0.0,15.863942322,29.242365,6.08848181564,0.0,3.20568,2.88280181564
 09/15  02:00:00,55.9098520428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  03:00:00,55.8729504798,0.0,0.0,0.0,15.863942322,29.242365,6.08842782309,0.0,3.20568,2.88274782309
 09/15  04:00:00,57.2527897479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,57.029055367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,123.239250511,8.80370809706,57.3337467605,0.0,15.863942322,29.818365,6.10839814763,0.0200242808304,3.20568,2.8826938668
 09/15  07:00:00,180.557721266,7.82965046838,58.4015058525,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/15  08:00:00,273.22851424,12.032264352,103.005665746,0.0,80.527626,75.0917375,32.6910379629,0.0,24.0426,8.64843796291
 09/15  09:00:00,299.82394134,14.5195780955,127.072115264,0.0,80.527626,75.0917375,32.7262964301,0.0,24.0426,8.68369643014
 09/15  10:00:00,324.020555008,18.2635909632,143.495340455,0.0,80.527626,79.0911225,43.6353618233,0.0,32.0568,11.5785618233
 09/15  11:00:00,341.279103462,22.6325195387,155.670228403,0.0,80.527626,79.0911225,43.6523352672,0.0,32.0568,11.5955352672
 09/15  12:00:00,349.778195097,25.6972383048,161.788279108,0.0,80.527626,79.0911225,46.5615921315,0.0,32.0568,14.5047921315
 09/15  13:00:00,351.123872956,27.9472609476,164.869877126,0.0,80.527626,75.0917375,30.5417899076,0.0,16.0284,14.5133899076
 09/15  14:00:00,355.950777412,29.7512564548,167.885382256,0.0,80.527626,75.0917375,27.6032113178,0.000441795239906,16.0284,11.5743695225
 09/15  15:00:00,355.019483737,30.0967505553,168.607448864,0.0,80.527626,73.092045,14.7868903671,0.000859375291658,3.20568,11.5803509918
 09/15  16:00:00,345.055180002,27.704163356,161.046150011,0.0,80.527626,73.092045,6.12362222463,0.0328876689217,3.20568,2.88505455571
 09/15  17:00:00,287.099917814,19.9709603985,154.113851025,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/15  18:00:00,272.141939583,15.7864848402,143.355578696,0.0,80.527626,29.818365,6.09498020297,0.0,3.20568,2.88930020297
 09/15  19:00:00,255.112144851,12.3605511435,124.051957848,0.0,80.527626,29.818365,8.96955119305,0.0,3.20568,5.76387119305
 09/15  20:00:00,248.949870005,11.0624408982,116.355581773,0.0,80.527626,29.818365,6.09603563215,0.0,3.20568,2.89035563215
 09/15  21:00:00,55.949788998,0.0,0.0,0.0,15.863942322,29.242365,8.96707511393,0.0,3.20568,5.76139511393
 09/15  22:00:00,55.9457497858,0.0,0.0,0.0,15.863942322,29.242365,6.09162614412,0.0,3.20568,2.88594614412
 09/15  23:00:00,56.643578356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  24:00:00,55.943116671,0.0,0.0,0.0,15.863942322,29.242365,6.08841628355,0.0,3.20568,2.88273628355
 09/16  01:00:00,55.9427468282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.9373543723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.9245860064,0.0,0.0,0.0,15.863942322,29.242365,6.08754520075,0.0,3.20568,2.88186520075
 09/16  04:00:00,56.1558691774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,56.133544135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,56.1291348651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,48.8797019321,0.0,0.0,0.0,15.863942322,29.242365,6.0875306635,0.0,3.20568,2.8818506635
 09/16  08:00:00,47.4597831741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.4949564706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  10:00:00,47.5304783358,0.0,0.0,0.0,15.863942322,29.242365,6.08845758666,0.0,3.20568,2.88277758666
 09/16  11:00:00,73.9305716197,1.54799234976,24.141785559,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  12:00:00,75.0733384943,2.20774607899,25.2924583431,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,80.4367575606,3.83745090094,29.0190976449,0.0,15.863942322,29.242365,6.08753970408,0.0,3.20568,2.88185970408
 09/16  14:00:00,87.9857761697,5.18618631037,35.2096641451,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,84.1173023217,4.77852375594,31.750707018,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,84.839307242,5.14706520435,32.1190495394,0.0,15.863942322,29.242365,6.0875605647,0.0,3.20568,2.8818805647
 09/16  17:00:00,78.46512222,4.50472686908,26.4015220292,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,77.2795436337,4.77244247479,24.9642155133,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,76.3409689729,3.03055075371,19.7544775809,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,75.8567040415,2.65913093135,16.8148316335,0.0,15.863942322,29.242365,6.08756743875,0.0,3.20568,2.88188743875
 09/16  21:00:00,69.6857844204,1.12754444066,12.3562395642,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,59.3707138422,0.281184696095,3.11170274977,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.6417902388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.9569577831,0.0,0.0,0.0,15.863942322,29.242365,6.08753228731,0.0,3.20568,2.88185228731
 09/17  01:00:00,55.9483027299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.9104253735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.8886246307,0.0,0.0,0.0,15.863942322,29.242365,6.08752372608,0.0,3.20568,2.88184372608
 09/17  04:00:00,56.1717823382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,56.1507315848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,56.1470496529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,48.8997024747,0.0,0.0,0.0,15.863942322,29.242365,6.08751469639,0.0,3.20568,2.88183469639
 09/17  08:00:00,47.4892498621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.5188091197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,73.9483519095,1.63720007405,24.7698510163,0.0,15.863942322,29.242365,6.08847892609,0.0,3.20568,2.88279892609
 09/17  11:00:00,79.8521609213,3.21585602531,28.3937519695,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,88.0350642673,5.21881167083,35.2419669206,0.0,15.863942322,29.242365,6.08850009813,0.0,3.20568,2.88282009813
 09/17  13:00:00,80.9829164556,4.62765453429,28.7829197721,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  14:00:00,85.1983501091,5.17163919011,32.4602974437,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,80.888141507,4.99344297222,28.3550645942,0.0,15.863942322,29.242365,6.08746583432,0.0,3.20568,2.88178583432
 09/17  16:00:00,79.3302588828,5.03329206108,26.7862814402,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  17:00:00,70.1849320659,4.21754557677,18.472828499,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,74.699149126,4.60036961059,22.5923686298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,73.8435456239,3.16501185443,17.158494308,0.0,15.863942322,29.242365,6.08756700482,0.0,3.20568,2.88188700482
 09/17  20:00:00,73.62667327,2.45524033688,14.8318583657,0.0,15.863942322,29.242365,3.29074703803,0.0650670380285,3.20568,0.02
 09/17  21:00:00,58.8692875912,0.23257803953,2.47018125617,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,63.2699362322,0.624070564397,6.68857056126,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.627815153,0.0,0.0,0.0,15.863942322,29.242365,6.08747481507,0.0,3.20568,2.88179481507
 09/17  24:00:00,55.9422746739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.9420560617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.929770985,0.0,0.0,0.0,15.863942322,29.242365,6.08847606806,0.0,3.20568,2.88279606806
 09/18  03:00:00,55.8699798018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,56.1472901799,0.0,0.0,0.0,15.863942322,29.242365,6.08844078394,0.0,3.20568,2.88276078394
 09/18  05:00:00,56.1261459345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,131.428641873,9.11067484944,65.6394641664,0.0,15.863942322,29.818365,3.24627330086,0.02059330086,3.20568,0.02
 09/18  07:00:00,186.118265572,8.04998806479,63.7288878774,0.0,80.527626,29.818365,6.09073851509,0.0,3.20568,2.88505851509
 09/18  08:00:00,281.023234674,13.1246729914,109.693909499,0.0,80.527626,75.0917375,29.8153941728,0.0,24.0426,5.77279417277
 09/18  09:00:00,309.305518139,16.5439867934,134.520421771,0.0,80.527626,75.0917375,35.6159233998,0.0,24.0426,11.5733233998
 09/18  10:00:00,339.773881679,23.7509715151,153.74981969,0.0,80.527626,79.0911225,43.6353313603,0.0,32.0568,11.5785313603
 09/18  11:00:00,352.932511697,26.8994796749,163.043096966,0.0,80.527626,79.0911225,43.6538983661,0.0,32.0568,11.5970983661
 09/18  12:00:00,355.752269997,28.4654634233,164.98812347,0.0,80.527626,79.0911225,46.5629029741,0.0,32.0568,14.5061029741
 09/18  13:00:00,350.089147659,29.0771582778,162.71297414,0.0,80.527626,75.0917375,30.5441247607,0.0,16.0284,14.5157247607
 09/18  14:00:00,347.942379193,29.5776475448,160.067516303,0.0,80.527626,75.0917375,27.6044957751,0.00152691994683,16.0284,11.5745688552
 09/18  15:00:00,348.670841519,30.2294743361,162.135020629,0.0,80.527626,73.092045,14.7918471187,0.00210185553391,3.20568,11.5840652631
 09/18  16:00:00,347.711089645,28.2072783113,163.19054315,0.0,80.527626,73.092045,6.12189823101,0.0312265264426,3.20568,2.88499170457
 09/18  17:00:00,295.326854908,23.4033781519,158.883878784,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/18  18:00:00,277.827870897,17.4604819556,147.346255495,0.0,80.527626,29.818365,6.09498521581,0.0,3.20568,2.88930521581
 09/18  19:00:00,263.786667142,13.2368682689,131.540711708,0.0,80.527626,29.818365,8.96969009337,0.0,3.20568,5.76401009337
 09/18  20:00:00,253.526126925,11.7961280066,119.898412972,0.0,80.527626,29.818365,6.09612272373,0.0,3.20568,2.89044272373
 09/18  21:00:00,56.1976012973,0.0,0.0,0.0,15.863942322,29.242365,8.9673256689,0.0,3.20568,5.7616456689
 09/18  22:00:00,55.977204911,0.0,0.0,0.0,15.863942322,29.242365,6.09173412966,0.0,3.20568,2.88605412966
 09/18  23:00:00,56.662048287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  24:00:00,55.9578771528,0.0,0.0,0.0,15.863942322,29.242365,6.08851083962,0.0,3.20568,2.88283083962
 09/19  01:00:00,55.9575458937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.9488323699,0.0,0.0,0.0,15.863942322,29.242365,6.08848359159,0.0,3.20568,2.88280359159
 09/19  03:00:00,55.9425284751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,57.3030396926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,57.0767945767,0.0,0.0,0.0,15.863942322,29.242365,6.08845471313,0.0,3.20568,2.88277471313
 09/19  06:00:00,128.578414335,9.19818164734,62.2663651242,0.0,15.863942322,29.818365,3.25742984752,0.0317498475221,3.20568,0.02
 09/19  07:00:00,186.408857807,8.15155518505,63.9243516545,0.0,80.527626,29.818365,6.09085080797,0.0,3.20568,2.88517080797
 09/19  08:00:00,275.231286038,13.2860441322,103.75061558,0.0,80.527626,75.0917375,29.8146535227,0.0,24.0426,5.77205352273
 09/19  09:00:00,291.084498475,15.1398479326,117.723053961,0.0,80.527626,75.0917375,35.6161588285,0.0,24.0426,11.5735588285
 09/19  10:00:00,310.854980144,17.2577459922,131.352395316,0.0,80.527626,79.0911225,43.6357877262,0.0,32.0568,11.5789877262
 09/19  11:00:00,336.309281166,22.1969149869,151.139143611,0.0,80.527626,79.0911225,43.6530064221,0.0,32.0568,11.5962064221
 09/19  12:00:00,343.888220966,25.1378225937,156.468651002,0.0,80.527626,79.0911225,46.5639731934,0.0,32.0568,14.5071731934
 09/19  13:00:00,335.539246221,25.2349014704,152.023252796,0.0,80.527626,75.0917375,30.5471959868,0.00102248471161,16.0284,14.5177735021
 09/19  14:00:00,337.805951929,26.1606639881,153.355152963,0.0,80.527626,75.0917375,27.604766515,0.000779662534339,16.0284,11.5755868525
 09/19  15:00:00,335.947652628,26.8917297072,152.759483651,0.0,80.527626,73.092045,14.7894307753,0.0,3.20568,11.5837507753
 09/19  16:00:00,335.289915015,24.8109290884,154.18254684,0.0,80.527626,73.092045,3.25898966712,0.0333096671151,3.20568,0.02
 09/19  17:00:00,268.221679564,16.6318532047,138.575810247,0.0,80.527626,29.818365,6.09174497458,0.000952907068516,3.20568,2.88511206751
 09/19  18:00:00,247.901533315,13.5861895833,121.326902641,0.0,80.527626,29.818365,6.094858433,0.0,3.20568,2.889178433
 09/19  19:00:00,244.042671296,11.6913047935,113.678153868,0.0,80.527626,29.818365,8.9700943776,0.0,3.20568,5.7644143776
 09/19  20:00:00,232.214401745,10.4865187282,100.219246488,0.0,80.527626,29.818365,6.09656982817,0.0,3.20568,2.89088982817
 09/19  21:00:00,55.9391803964,0.0,0.0,0.0,15.863942322,29.242365,8.96726050437,0.0,3.20568,5.76158050437
 09/19  22:00:00,55.9253681272,0.0,0.0,0.0,15.863942322,29.242365,6.09164114735,0.0,3.20568,2.88596114735
 09/19  23:00:00,56.6273453411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  24:00:00,55.919656542,0.0,0.0,0.0,15.863942322,29.242365,6.08841284963,0.0,3.20568,2.88273284963
 09/20  01:00:00,55.9057240165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  02:00:00,55.8520339736,0.0,0.0,0.0,15.863942322,29.242365,5.21804937193,0.0,3.20568,2.01236937193
 09/20  03:00:00,55.8396649875,0.0,0.0,0.0,15.863942322,29.242365,4.0955686892,0.0,3.20568,0.889888689199
 09/20  04:00:00,56.1054215933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,56.0829894585,0.0,0.0,0.0,15.863942322,29.242365,6.0885213685,0.0,3.20568,2.8828413685
 09/20  06:00:00,112.250698162,8.33201900036,47.2881473425,0.0,15.863942322,29.818365,3.2482256436,0.0225456435965,3.20568,0.02
 09/20  07:00:00,174.223614066,7.82079587941,52.0867952962,0.0,80.527626,29.818365,6.09078179582,0.0,3.20568,2.88510179582
 09/20  08:00:00,263.146403883,11.1039155233,93.8541807989,0.0,80.527626,75.0917375,29.8233818337,0.00831629514158,24.0426,5.77246553855
 09/20  09:00:00,293.599015228,13.5950404037,121.772376403,0.0,80.527626,75.0917375,35.6163743412,0.0,24.0426,11.5737743412
 09/20  10:00:00,322.168710795,17.1694666235,142.729103253,0.0,80.527626,79.0911225,43.6361613207,0.0,32.0568,11.5793613207
 09/20  11:00:00,341.286233154,21.1897337825,157.105768745,0.0,80.527626,79.0911225,43.6561504989,0.00256276323098,32.0568,11.5967877356
 09/20  12:00:00,343.561953958,22.4723860281,158.792532895,0.0,80.527626,79.0911225,46.5681253355,0.00318176515714,32.0568,14.5081435703
 09/20  13:00:00,342.155353655,25.5719549725,158.277920188,0.0,80.527626,75.0917375,30.5484010005,0.00137420181782,16.0284,14.5186267987
 09/20  14:00:00,349.642536231,27.9007403965,163.420798748,0.0,80.527626,75.0917375,27.6051208782,0.00164904537299,16.0284,11.5750718329
 09/20  15:00:00,350.885404153,30.1057699418,164.45040193,0.0,80.527626,73.092045,14.7928673778,0.00230155394464,3.20568,11.5848858239
 09/20  16:00:00,345.781666838,28.6294038657,160.824219827,0.0,80.527626,73.092045,6.11239463218,0.0216715433037,3.20568,2.88504308887
 09/20  17:00:00,286.858853658,21.2680477876,152.547118645,0.0,80.527626,29.818365,3.22652569973,0.00084569973211,3.20568,0.02
 09/20  18:00:00,270.799358024,16.7440510965,141.034850039,0.0,80.527626,29.818365,6.09600274269,0.000919255707506,3.20568,2.88940348699
 09/20  19:00:00,258.837379332,13.6947275764,126.133683987,0.0,80.527626,29.818365,8.96997291873,0.0,3.20568,5.76429291873
 09/20  20:00:00,255.880735985,12.0078948698,122.041761726,0.0,80.527626,29.818365,8.96677169059,0.0,3.20568,5.76109169059
 09/20  21:00:00,56.1876868931,0.0,0.0,0.0,15.863942322,29.242365,6.09662128542,0.0,3.20568,2.89094128542
 09/20  22:00:00,55.971526314,0.0,0.0,0.0,15.863942322,29.242365,6.09158771541,0.0,3.20568,2.88590771541
 09/20  23:00:00,56.6642520914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  24:00:00,55.9494724611,0.0,0.0,0.0,15.863942322,29.242365,6.08851913418,0.0,3.20568,2.88283913418
 09/21  01:00:00,55.9344979919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  02:00:00,55.9197126469,0.0,0.0,0.0,15.863942322,29.242365,6.0885045443,0.0,3.20568,2.8828245443
 09/21  03:00:00,55.8730374687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  04:00:00,56.1366586087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,56.1133890401,0.0,0.0,0.0,15.863942322,29.242365,6.08848872463,0.0,3.20568,2.88280872463
 09/21  06:00:00,120.168088418,8.73385047787,54.7754554942,0.0,15.863942322,29.818365,3.24675150623,0.0210715062339,3.20568,0.02
 09/21  07:00:00,174.353954317,7.83669753125,52.1952064525,0.0,80.527626,29.818365,6.09079861612,0.0,3.20568,2.88511861612
 09/21  08:00:00,270.294791356,12.268276429,99.8296062459,0.0,80.527626,75.0917375,29.8157409643,0.0,24.0426,5.77314096426
