Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  09:00:00,297.662674447,15.0407452133,124.384098416,0.0,80.527626,75.0917375,35.6165788843,0.0,24.0426,11.5739788843
 09/21  10:00:00,327.325539603,19.0516002612,146.004710254,0.0,80.527626,79.0911225,43.6379567325,0.0,32.0568,11.5811567325
 09/21  11:00:00,344.650012046,22.4879159724,159.170221279,0.0,80.527626,79.0911225,43.6567557289,0.0011183006969,32.0568,11.5988374282
 09/21  12:00:00,350.917082442,25.4735929386,163.13712686,0.0,80.527626,79.0911225,46.566260871,0.000454411316541,32.0568,14.5090064597
 09/21  13:00:00,345.326759995,26.8423419364,160.172539582,0.0,80.527626,75.0917375,30.5485330296,0.002750135303,16.0284,14.5173828943
 09/21  14:00:00,349.416802815,29.0725050127,162.024285014,0.0,80.527626,75.0917375,27.6099585757,0.00414762986547,16.0284,11.5774109459
 09/21  15:00:00,349.130871999,30.1444819821,162.66000581,0.0,80.527626,73.092045,14.794139987,0.00414764845099,3.20568,11.5843123385
 09/21  16:00:00,346.888068796,28.2998139243,162.261791952,0.0,80.527626,73.092045,6.09438856043,0.00364545485819,3.20568,2.88506310557
 09/21  17:00:00,292.540491854,23.7333047844,155.762051222,0.0,80.527626,29.818365,3.22646335484,0.000783354843073,3.20568,0.02
 09/21  18:00:00,270.870313745,18.0503902559,139.790985563,0.0,80.527626,29.818365,8.9675565638,0.00324368247203,3.20568,5.75863288133
 09/21  19:00:00,251.316357728,14.1878900735,118.105335697,0.0,80.527626,29.818365,6.09843695192,0.000842580390193,3.20568,2.89191437153
 09/21  20:00:00,236.875192395,12.0397186101,103.013264068,0.0,80.527626,29.818365,8.96690503127,0.0,3.20568,5.76122503127
 09/21  21:00:00,56.1687260461,0.0,0.0,0.0,15.863942322,29.242365,6.09662555788,0.0,3.20568,2.89094555788
 09/21  22:00:00,55.9477019283,0.0,0.0,0.0,15.863942322,29.242365,6.09189234399,0.0,3.20568,2.88621234399
 09/21  23:00:00,56.6479230885,0.0,0.0,0.0,15.863942322,29.242365,6.09040715321,0.0,3.20568,2.88472715321
 09/21  24:00:00,55.9432160185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  01:00:00,55.9131869206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.8760844135,0.0,0.0,0.0,15.863942322,29.242365,6.08851662331,0.0,3.20568,2.88283662331
 09/22  03:00:00,55.8634515398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,57.217234046,0.0,0.0,0.0,15.863942322,29.242365,6.08850745531,0.0,3.20568,2.88282745531
 09/22  05:00:00,57.0150565239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,118.204003276,8.60936208496,52.4993567061,0.0,15.863942322,29.818365,3.2450961015,0.0194161015,3.20568,0.02
 09/22  07:00:00,173.54524399,7.82079587941,51.402495555,0.0,80.527626,29.818365,6.09090282986,0.0,3.20568,2.88522282986
 09/22  08:00:00,266.944152261,11.8437641044,96.9032111188,0.0,80.527626,75.0917375,29.8156873232,0.0,24.0426,5.77308732315
 09/22  09:00:00,302.301045221,14.6133618553,129.439600311,0.0,80.527626,75.0917375,35.6182505662,0.0,24.0426,11.5756505662
 09/22  10:00:00,329.780050663,18.9189529083,148.583210865,0.0,80.527626,79.0911225,43.6381295086,0.0,32.0568,11.5813295086
 09/22  11:00:00,348.812940314,24.6757612224,161.141230206,0.0,80.527626,79.0911225,46.5484385442,0.0,32.0568,14.4916385442
 09/22  12:00:00,355.479885573,26.8788540418,166.290734769,0.0,80.527626,79.0911225,43.6677709612,0.0,32.0568,11.6109709612
 09/22  13:00:00,354.336136185,27.7059244874,168.306659836,0.0,80.527626,75.0917375,33.4473354531,0.000488818424792,16.0284,17.4184466347
 09/22  14:00:00,359.760831969,29.6744539101,171.74856032,0.0,80.527626,75.0917375,24.7177779318,0.00118835944757,16.0284,8.68818957238
 09/22  15:00:00,358.17046714,29.9971897351,171.830024235,0.0,80.527626,73.092045,14.7908418807,0.0,3.20568,11.5851618807
 09/22  16:00:00,355.157366599,28.102989643,170.710623086,0.0,80.527626,73.092045,6.09085605886,0.0,3.20568,2.88517605886
 09/22  17:00:00,295.039681737,22.0451483294,159.933683746,0.0,80.527626,29.818365,6.09142491323,0.0007060954245,3.20568,2.88503881781
 09/22  18:00:00,272.976817032,15.9440100407,143.988194351,0.0,80.527626,29.818365,6.09872141644,0.0034390303402,3.20568,2.8896023861
 09/22  19:00:00,254.044305421,13.0754656929,122.242086648,0.0,80.527626,29.818365,8.970402131,0.0,3.20568,5.764722131
 09/22  20:00:00,242.314752881,11.4866718938,109.272501827,0.0,80.527626,29.818365,6.0966746934,0.0,3.20568,2.8909946934
 09/22  21:00:00,55.972985573,0.0,0.0,0.0,15.863942322,29.242365,8.96742696118,0.0,3.20568,5.76174696118
 09/22  22:00:00,55.9707912612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  23:00:00,56.657796937,0.0,0.0,0.0,15.863942322,29.242365,6.09040259049,0.0,3.20568,2.88472259049
 09/22  24:00:00,55.9377014809,0.0,0.0,0.0,15.863942322,29.242365,6.08842495794,0.0,3.20568,2.88274495794
 09/23  01:00:00,55.928145179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.9068076173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.8679468685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,56.131923871,0.0,0.0,0.0,15.863942322,29.242365,6.08753801774,0.0,3.20568,2.88185801774
 09/23  05:00:00,56.1090608743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,56.1057907062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,48.8722740585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.473196692,0.0,0.0,0.0,15.863942322,29.242365,6.08756362431,0.0,3.20568,2.88188362431
 09/23  09:00:00,47.515332646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,76.586273351,2.84340086492,26.1850198703,0.0,15.863942322,29.242365,6.08855828992,0.0,3.20568,2.88287828992
 09/23  11:00:00,84.324059887,4.01154307839,32.0302347125,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,88.552769385,5.19855792607,35.7511844097,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,83.9160741233,4.46709930017,31.8430909407,0.0,15.863942322,29.242365,6.08759192116,0.0,3.20568,2.88191192116
 09/23  14:00:00,89.6977092135,5.75319903452,36.3670574448,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,80.9903961018,4.72835390505,28.7035549588,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  16:00:00,86.5041967533,5.60518685328,33.3330917108,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,79.0529456112,4.44383705002,27.0322236834,0.0,15.863942322,29.242365,6.08759686623,0.0,3.20568,2.88191686623
 09/23  18:00:00,79.5775392234,5.07322655393,26.9482959823,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,74.852548453,3.53969166691,17.7800571268,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,73.1225877631,2.30353668028,14.4764192922,0.0,15.863942322,29.242365,6.16210824,0.0745170078789,3.20568,2.88191123212
 09/23  21:00:00,56.1667202728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.9489768039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.6249283809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.9423158224,0.0,0.0,0.0,15.863942322,29.242365,6.08756403501,0.0,3.20568,2.88188403501
 09/24  01:00:00,55.9335465421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.9272011304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  03:00:00,55.926948311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,56.1746657201,0.0,0.0,0.0,15.863942322,29.242365,6.08759636121,0.0,3.20568,2.88191636121
 09/24  05:00:00,56.1223866796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  06:00:00,56.1173529085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,48.8774946712,0.0,0.0,0.0,15.863942322,29.242365,6.08752199646,0.0,3.20568,2.88184199646
 09/24  08:00:00,47.4889926304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  09:00:00,56.9884096733,1.17372552586,8.27836015038,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,73.3889110302,2.53445588674,23.2866558991,0.0,15.863942322,29.242365,6.08855368933,0.0,3.20568,2.88287368933
 09/24  11:00:00,83.499451448,3.90162411817,31.3261186733,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,84.4691533825,4.67475628834,32.1973796283,0.0,15.863942322,29.242365,6.08855836783,0.0,3.20568,2.88287836783
 09/24  13:00:00,89.4863949382,5.0854312624,36.8034291306,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  14:00:00,82.767613256,5.01973530147,30.1863649861,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,84.5322099854,5.22588570541,31.7797879161,0.0,15.863942322,29.242365,6.08778331122,0.000298202313485,3.20568,2.88180510891
 09/24  16:00:00,77.0520109824,4.93130951692,24.6099467938,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,74.5624824429,4.47649913389,22.5913797501,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,72.6014215304,4.384407969,20.7293661724,0.0,15.863942322,29.242365,3.41402328685,0.188343286852,3.20568,0.02
 09/24  19:00:00,71.0274058585,2.5085662283,13.595424639,0.0,15.863942322,29.242365,6.08745055885,0.0,3.20568,2.88177055885
 09/24  20:00:00,60.5986608836,0.755244394424,3.509900296,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,62.1251202036,0.509120657852,5.45994199313,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.9384717598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.6122637691,0.0,0.0,0.0,15.863942322,29.242365,6.08759319123,0.0,3.20568,2.88191319123
 09/24  24:00:00,55.9275746114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.9273271968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.9270927073,0.0,0.0,0.0,15.863942322,29.242365,6.088510821,0.0,3.20568,2.882830821
 09/25  03:00:00,55.8973466021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,56.1428792232,0.0,0.0,0.0,15.863942322,29.242365,6.08852211595,0.0,3.20568,2.88284211595
 09/25  05:00:00,56.1218135197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,133.247750034,9.01381843091,67.5547963744,0.0,15.863942322,29.818365,3.24294121857,0.017261218572,3.20568,0.02
 09/25  07:00:00,197.104954669,7.91925762084,73.4057562442,0.0,80.527626,29.818365,6.09094931436,0.0,3.20568,2.88526931436
 09/25  08:00:00,304.334626691,13.5840644489,132.528008355,0.0,80.527626,75.0917375,29.8160368412,0.0,24.0426,5.77343684124
 09/25  09:00:00,334.647129014,21.474498775,154.906621329,0.0,80.527626,75.0917375,35.6194476265,0.0,24.0426,11.5768476265
 09/25  10:00:00,354.590126771,27.0640780166,165.230577037,0.0,80.527626,79.0911225,43.6398207197,0.0,32.0568,11.5830207197
 09/25  11:00:00,363.79828278,29.6212888542,171.169153745,0.0,80.527626,79.0911225,46.5511460863,0.0,32.0568,14.4943460863
 09/25  12:00:00,357.773148229,29.1194079799,166.355794964,0.0,80.527626,79.0911225,46.568267464,0.0,32.0568,14.511467464
 09/25  13:00:00,358.077848273,30.056982681,169.709328955,0.0,80.527626,75.0917375,30.550744607,0.0,16.0284,14.522344607
 09/25  14:00:00,364.721815164,30.5437742648,175.845585519,0.0,80.527626,75.0917375,27.6069475165,0.0,16.0284,11.5785475165
 09/25  15:00:00,361.815405881,31.0028486906,174.480654659,0.0,80.527626,73.092045,14.7919369906,0.0,3.20568,11.5862569906
 09/25  16:00:00,357.898945998,30.7672020298,170.808791791,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 09/25  17:00:00,303.098138266,27.4239645482,162.640914129,0.0,80.527626,29.818365,6.09093683561,0.0,3.20568,2.88525683561
 09/25  18:00:00,292.327712931,22.8127084843,156.498808576,0.0,80.527626,29.818365,6.09514321634,0.0,3.20568,2.88946321634
 09/25  19:00:00,280.53006909,15.8457951076,144.244604135,0.0,80.527626,29.818365,8.97032095526,0.0,3.20568,5.76464095526
 09/25  20:00:00,265.544105981,12.0946287747,131.624047608,0.0,80.527626,29.818365,8.96722212349,0.0,3.20568,5.76154212349
 09/25  21:00:00,56.1837238327,0.0,0.0,0.0,15.863942322,29.242365,6.09635777834,0.0,3.20568,2.89067777834
 09/25  22:00:00,55.9717682882,0.0,0.0,0.0,15.863942322,29.242365,6.09182636079,0.0,3.20568,2.88614636079
 09/25  23:00:00,56.6710087285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  24:00:00,55.9681081424,0.0,0.0,0.0,15.863942322,29.242365,6.08858329898,0.0,3.20568,2.88290329898
 09/26  01:00:00,55.9605315283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.9572336993,0.0,0.0,0.0,15.863942322,29.242365,6.08844802786,0.0,3.20568,2.88276802786
 09/26  03:00:00,55.9527829578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  04:00:00,57.3562534432,0.0,0.0,0.0,15.863942322,29.242365,6.08846636011,0.0,3.20568,2.88278636011
 09/26  05:00:00,57.1455449923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,149.466239623,9.71686169604,82.5851171422,0.0,15.863942322,29.818365,3.2570829738,0.031402973798,3.20568,0.02
 09/26  07:00:00,210.050343951,8.41079634229,85.8525891363,0.0,80.527626,29.818365,6.09089009501,0.0,3.20568,2.88521009501
 09/26  08:00:00,298.070343811,14.0601818546,125.797357264,0.0,80.527626,75.0917375,29.8157479738,0.0,24.0426,5.77314797376
 09/26  09:00:00,314.75397243,17.8293879555,138.694164914,0.0,80.527626,75.0917375,35.6191828035,0.0,24.0426,11.5765828035
 09/26  10:00:00,337.376825307,23.5551456641,151.565017192,0.0,80.527626,79.0911225,43.6397476232,0.0,32.0568,11.5829476232
 09/26  11:00:00,357.04353582,28.1393148991,165.914280337,0.0,80.527626,79.0911225,46.5509620251,0.0,32.0568,14.4941620251
 09/26  12:00:00,358.979680132,29.4064091057,167.289222858,0.0,80.527626,79.0911225,46.5687426224,0.0,32.0568,14.5119426224
 09/26  13:00:00,349.524092605,29.4697886438,161.786991652,0.0,80.527626,75.0917375,30.5514816882,0.0,16.0284,14.5230816882
 09/26  14:00:00,346.475742718,29.3963398882,158.821474619,0.0,80.527626,75.0917375,27.6075227991,0.0,16.0284,11.5791227991
 09/26  15:00:00,343.112581578,29.3721562462,157.47740734,0.0,80.527626,73.092045,14.792686395,0.0,3.20568,11.587006395
 09/26  16:00:00,334.326322043,24.5635512567,153.500423314,0.0,80.527626,73.092045,3.24181602032,0.0161360203201,3.20568,0.02
 09/26  17:00:00,275.26407031,16.8844562711,145.40106548,0.0,80.527626,29.818365,6.09104022984,0.0,3.20568,2.88536022984
 09/26  18:00:00,262.702376274,12.4727053663,137.262620556,0.0,80.527626,29.818365,6.09527080306,0.0,3.20568,2.88959080306
 09/26  19:00:00,261.580174983,10.8866014152,130.585822492,0.0,80.527626,29.818365,8.97062232059,0.0,3.20568,5.76494232059
 09/26  20:00:00,256.796762301,10.2421755422,125.017404889,0.0,80.527626,29.818365,8.96754520862,0.0,3.20568,5.76186520862
 09/26  21:00:00,55.9604391255,0.0,0.0,0.0,15.863942322,29.242365,6.09653095355,0.0,3.20568,2.89085095355
 09/26  22:00:00,55.9573713961,0.0,0.0,0.0,15.863942322,29.242365,6.09199112044,0.0,3.20568,2.88631112044
 09/26  23:00:00,56.6647862478,0.0,0.0,0.0,15.863942322,29.242365,6.0904441024,0.0,3.20568,2.8847641024
 09/26  24:00:00,55.9718261528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.9547109272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.9424040551,0.0,0.0,0.0,15.863942322,29.242365,6.08845736719,0.0,3.20568,2.88277736719
 09/27  03:00:00,55.950661674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,56.224459316,0.0,0.0,0.0,15.863942322,29.242365,6.08848273525,0.0,3.20568,2.88280273525
 09/27  05:00:00,56.1662602448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,145.713585747,9.51932419103,79.4921671851,0.0,15.863942322,29.818365,3.25419515683,0.0285151568303,3.20568,0.02
 09/27  07:00:00,206.062377474,8.23511986012,82.0416678089,0.0,80.527626,29.818365,6.09094327925,0.0,3.20568,2.88526327925
 09/27  08:00:00,291.606554358,13.2316586534,120.171773893,0.0,80.527626,75.0917375,29.8162306824,0.0,24.0426,5.77363068241
 09/27  09:00:00,295.548028829,14.38517264,122.959020277,0.0,80.527626,75.0917375,35.6190081932,0.0,24.0426,11.5764081932
 09/27  10:00:00,303.349211681,15.2711696121,125.873838041,0.0,80.527626,79.0911225,43.6420393109,0.0,32.0568,11.5852393109
 09/27  11:00:00,312.492267038,15.998688284,133.594761524,0.0,80.527626,79.0911225,46.5525896374,0.0,32.0568,14.4957896374
 09/27  12:00:00,319.40532976,18.6517483575,138.542935026,0.0,80.527626,79.0911225,46.5691625949,0.0,32.0568,14.5123625949
 09/27  13:00:00,335.809854377,25.5462429233,152.015778431,0.0,80.527626,75.0917375,30.5535081026,0.0,16.0284,14.5251081026
 09/27  14:00:00,348.724238043,28.4551674764,161.980369272,0.0,80.527626,75.0917375,27.6066177558,0.0,16.0284,11.5782177558
 09/27  15:00:00,348.282872733,29.2224612224,162.759573312,0.0,80.527626,73.092045,14.7917487616,0.0,3.20568,11.5860687616
 09/27  16:00:00,339.480297942,25.234261953,157.955558778,0.0,80.527626,73.092045,6.10649123659,0.0155188217386,3.20568,2.88529241485
 09/27  17:00:00,253.8525163,13.815990203,127.074797685,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/27  18:00:00,240.461401468,10.9050090708,116.619068102,0.0,80.527626,29.818365,8.96505398642,0.0,3.20568,5.75937398642
 09/27  19:00:00,249.341035574,10.0812708315,118.878161085,0.0,80.527626,29.818365,6.09785491961,0.0,3.20568,2.89217491961
 09/27  20:00:00,248.989425611,9.692537041,117.49205701,0.0,80.527626,29.818365,8.96751395519,0.0,3.20568,5.76183395519
 09/27  21:00:00,56.1781894495,0.0,0.0,0.0,15.863942322,29.242365,6.09682421959,0.0,3.20568,2.89114421959
 09/27  22:00:00,55.9657200859,0.0,0.0,0.0,15.863942322,29.242365,6.09189634061,0.0,3.20568,2.88621634061
 09/27  23:00:00,56.6588911766,0.0,0.0,0.0,15.863942322,29.242365,6.0904958405,0.0,3.20568,2.8848158405
 09/27  24:00:00,55.9597508303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.957421772,0.0,0.0,0.0,15.863942322,29.242365,6.08854391119,0.0,3.20568,2.88286391119
 09/28  02:00:00,55.9566013548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.9564003883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,56.1926839974,0.0,0.0,0.0,15.863942322,29.242365,6.08857629942,0.0,3.20568,2.88289629942
 09/28  05:00:00,56.1708682294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,147.093170407,9.44975805486,80.9324157293,0.0,15.863942322,29.818365,6.1095249237,0.020916292351,3.20568,2.88292863135
 09/28  07:00:00,203.664437736,8.06178229673,79.8154373302,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/28  08:00:00,294.263358631,13.1201377381,122.93016144,0.0,80.527626,75.0917375,32.6934551352,0.0,24.0426,8.65085513519
 09/28  09:00:00,300.267903379,14.9616023534,127.095625314,0.0,80.527626,75.0917375,32.730449653,0.0,24.0426,8.68784965298
 09/28  10:00:00,325.758283118,19.9130028456,143.611734654,0.0,80.527626,79.0911225,43.641174911,0.0,32.0568,11.584374911
 09/28  11:00:00,333.291428891,22.8837520714,147.498886583,0.0,80.527626,79.0911225,46.5535112988,0.0,32.0568,14.4967112988
 09/28  12:00:00,342.866216131,25.9372953469,154.67918269,0.0,80.527626,79.0911225,46.5696625099,0.0,32.0568,14.5128625099
 09/28  13:00:00,345.519354567,28.9570752738,158.287067276,0.0,80.527626,75.0917375,30.5516280634,0.0,16.0284,14.5232280634
 09/28  14:00:00,346.692873219,29.7434875579,158.673469091,0.0,80.527626,75.0917375,27.6072446457,0.0,16.0284,11.5788446457
 09/28  15:00:00,348.555444351,30.0030472966,162.262155125,0.0,80.527626,73.092045,14.7924040919,0.0,3.20568,11.5867240919
 09/28  16:00:00,344.717196771,28.3789203381,160.041295966,0.0,80.527626,73.092045,6.12385569251,0.0328212510814,3.20568,2.88535444143
 09/28  17:00:00,287.30099179,21.5959743765,152.689700377,0.0,80.527626,29.818365,6.09094512382,0.0,3.20568,2.88526512382
 09/28  18:00:00,269.077782193,15.4072552808,140.671272545,0.0,80.527626,29.818365,6.09538765794,0.0,3.20568,2.88970765794
 09/28  19:00:00,257.987895433,12.2827302343,125.287002872,0.0,80.527626,29.818365,8.97089690008,0.0,3.20568,5.76521690008
 09/28  20:00:00,244.855324852,10.9614100079,112.089987878,0.0,80.527626,29.818365,6.0969660867,0.0,3.20568,2.8912860867
 09/28  21:00:00,56.1656611579,0.0,0.0,0.0,15.863942322,29.242365,8.9681530454,0.0,3.20568,5.7624730454
 09/28  22:00:00,55.9569064248,0.0,0.0,0.0,15.863942322,29.242365,6.09184654454,0.0,3.20568,2.88616654454
 09/28  23:00:00,56.6569186126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  24:00:00,55.957475355,0.0,0.0,0.0,15.863942322,29.242365,6.08855983334,0.0,3.20568,2.88287983334
 09/29  01:00:00,55.9486731809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.94234063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.9463385258,0.0,0.0,0.0,15.863942322,29.242365,6.08860210097,0.0,3.20568,2.88292210097
 09/29  04:00:00,57.3420283617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,57.1251167027,0.0,0.0,0.0,15.863942322,29.242365,6.08848587855,0.0,3.20568,2.88280587855
 09/29  06:00:00,150.624226065,9.55837371178,83.8798436457,0.0,15.863942322,29.818365,3.24806332037,0.0223833203668,3.20568,0.02
 09/29  07:00:00,210.237248449,8.22688766753,86.2065643734,0.0,80.527626,29.818365,6.09089227528,0.0,3.20568,2.88521227528
 09/29  08:00:00,301.31830084,13.4926019328,129.595999946,0.0,80.527626,75.0917375,29.8158414721,0.0,24.0426,5.77324147213
 09/29  09:00:00,308.924970425,15.567279671,135.110906065,0.0,80.527626,75.0917375,35.6200510529,0.0,24.0426,11.5774510529
 09/29  10:00:00,327.460415227,19.7423219682,145.455459379,0.0,80.527626,79.0911225,43.639667236,0.0,32.0568,11.582867236
 09/29  11:00:00,346.879671432,25.1455900921,158.757122205,0.0,80.527626,79.0911225,46.5543132302,0.0,32.0568,14.4975132302
 09/29  12:00:00,354.678369684,28.4066823403,163.977987088,0.0,80.527626,79.0911225,46.5703507585,0.0,32.0568,14.5135507585
 09/29  13:00:00,347.486828104,28.4148645231,160.773103256,0.0,80.527626,75.0917375,30.5546753184,0.000776008740363,16.0284,14.5254993096
 09/29  14:00:00,346.43477522,28.6308747963,159.505063585,0.0,80.527626,75.0917375,27.6140656537,0.00464715785273,16.0284,11.5810184958
 09/29  15:00:00,346.219378933,30.0908446278,159.829734229,0.0,80.527626,73.092045,14.7956919391,0.00221527285157,3.20568,11.5877966662
 09/29  16:00:00,334.42406797,25.5862710264,152.549789265,0.0,80.527626,73.092045,6.10599993966,0.0151655567926,3.20568,2.88515438287
 09/29  17:00:00,266.857822312,16.9453833793,136.914840528,0.0,80.527626,29.818365,3.22586173854,0.000181738539059,3.20568,0.02
 09/29  18:00:00,256.92532097,13.6872619169,130.255789665,0.0,80.527626,29.818365,8.9648966892,0.0,3.20568,5.7592166892
 09/29  19:00:00,257.705773198,12.0840362771,125.499450465,0.0,80.527626,29.818365,6.09846247134,0.0,3.20568,2.89278247134
 09/29  20:00:00,255.253000023,11.0363141915,122.674363366,0.0,80.527626,29.818365,8.96747923051,0.0,3.20568,5.76179923051
 09/29  21:00:00,55.9684031886,0.0,0.0,0.0,15.863942322,29.242365,6.0968337726,0.0,3.20568,2.8911537726
 09/29  22:00:00,55.9716914614,0.0,0.0,0.0,15.863942322,29.242365,6.09188348785,0.0,3.20568,2.88620348785
 09/29  23:00:00,56.6666031897,0.0,0.0,0.0,15.863942322,29.242365,6.09048800797,0.0,3.20568,2.88480800797
 09/29  24:00:00,55.9607215183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  01:00:00,55.9573686459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.9571056005,0.0,0.0,0.0,15.863942322,29.242365,6.0875660287,0.0,3.20568,2.8818860287
 09/30  03:00:00,55.9568832356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,56.1950175745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,56.1583428535,0.0,0.0,0.0,15.863942322,29.242365,6.08763438366,0.0,3.20568,2.88195438366
 09/30  06:00:00,56.1474244795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,50.3351412795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.4832192733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.492618968,0.0,0.0,0.0,15.863942322,29.242365,6.08863449456,0.0,3.20568,2.88295449456
 09/30  10:00:00,47.5088786199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,73.4975841043,1.58125891679,23.716341694,0.0,15.863942322,29.242365,6.08862029819,0.0,3.20568,2.88294029819
 09/30  12:00:00,63.0519285648,1.0844498252,14.460418903,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  13:00:00,70.6101451713,1.62640514891,21.4460022929,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,79.3363412982,3.29716632641,28.4747711016,0.0,15.863942322,29.242365,6.08763252893,0.0,3.20568,2.88195252893
 09/30  15:00:00,72.4916001217,3.30490231004,21.6218617276,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  16:00:00,78.9467447562,3.97943708775,27.4019972596,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,78.7056982602,4.03191583039,27.1081752169,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,71.9504136845,3.03307363712,21.3699040763,0.0,15.863942322,29.242365,6.08763722528,0.0,3.20568,2.88195722528
 09/30  19:00:00,71.5052048918,2.40408359533,14.1289976986,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,64.7745424855,0.729248236092,7.6956182342,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,62.1601073188,0.508825521438,5.48516699236,0.0,15.863942322,29.242365,6.0876414192,0.0,3.20568,2.8819614192
 09/30  22:00:00,55.9518499824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.6246133302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.8870981182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.8719263019,0.0,0.0,0.0,15.863942322,29.242365,6.08760560165,0.0,3.20568,2.88192560165
 10/01  02:00:00,55.8582957314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.8455858121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,56.1049943066,0.0,0.0,0.0,15.863942322,29.242365,6.08757246,0.0,3.20568,2.88189246
 10/01  05:00:00,56.0779788757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,56.0760420347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,50.2746172906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.4367384727,0.0,0.0,0.0,15.863942322,29.242365,6.08858292481,0.0,3.20568,2.88290292481
 10/01  09:00:00,47.4708895155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,63.8873312456,1.26886637916,15.1234403785,0.0,15.863942322,29.242365,6.08863854564,0.0,3.20568,2.88295854564
 10/01  11:00:00,79.7247284801,4.25660392239,27.256609703,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,84.3115822466,4.99003543914,31.7779745115,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  13:00:00,85.6762888424,5.12587222319,32.9910872777,0.0,15.863942322,29.242365,6.08881694405,0.000202738546688,3.20568,2.88293420551
 10/01  14:00:00,88.7473722897,5.84663644945,35.334363098,0.0,15.863942322,29.242365,3.22800965961,0.00232965960892,3.20568,0.02
 10/01  15:00:00,89.0517264725,5.6906588422,35.7850143138,0.0,15.863942322,29.242365,3.22752255672,0.00184255672097,3.20568,0.02
 10/01  16:00:00,91.2500780349,6.13593044513,37.5310060773,0.0,15.863942322,29.242365,6.08985852599,0.00220938738001,3.20568,2.88196913861
 10/01  17:00:00,87.5276026125,5.60792857921,34.345029307,0.0,15.863942322,29.242365,3.2265659905,0.000885990500655,3.20568,0.02
 10/01  18:00:00,85.7400869344,5.73048800833,32.4504188907,0.0,15.863942322,29.242365,3.22711928714,0.00143928714266,3.20568,0.02
 10/01  19:00:00,84.9146707909,4.71180711869,25.2318020834,0.0,15.863942322,29.242365,6.12050719203,0.0329011683139,3.20568,2.88192602371
 10/01  20:00:00,77.5616811685,3.83298988396,17.3735436259,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,72.5060305884,1.82871238486,14.4925463279,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,64.9815152956,0.819156103587,8.19864494797,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.6281495111,0.0,0.0,0.0,15.863942322,29.242365,6.08762748483,0.0,3.20568,2.88194748483
 10/01  24:00:00,55.9340623285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.9191865439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.9128222149,0.0,0.0,0.0,15.863942322,29.242365,6.08850964069,0.0,3.20568,2.88282964069
 10/02  03:00:00,55.9125370837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,56.1501142004,0.0,0.0,0.0,15.863942322,29.242365,6.08857117301,0.0,3.20568,2.88289117301
 10/02  05:00:00,56.1052070869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,116.383919023,8.7499974603,50.9921752083,0.0,15.863942322,29.818365,3.2457990506,0.0201190505992,3.20568,0.02
 10/02  07:00:00,174.041894379,7.85390572625,50.4434965541,0.0,80.527626,29.818365,6.09111627807,0.0,3.20568,2.88543627807
 10/02  08:00:00,261.756793663,12.174450046,91.4049457502,0.0,80.527626,75.0917375,29.8169936257,0.0,24.0426,5.77439362571
 10/02  09:00:00,283.646928169,14.5789912016,110.863020163,0.0,80.527626,75.0917375,35.6224019095,0.0,24.0426,11.5798019095
 10/02  10:00:00,315.111695082,18.0503653605,134.823205084,0.0,80.527626,79.0911225,43.642364424,0.0,32.0568,11.585564424
 10/02  11:00:00,339.448961781,22.9784160207,153.509815427,0.0,80.527626,79.0911225,46.5561266249,0.0,32.0568,14.4993266249
 10/02  12:00:00,347.484404896,26.4688922199,158.739417108,0.0,80.527626,79.0911225,46.5735126438,0.0,32.0568,14.5167126438
 10/02  13:00:00,347.659611813,28.395129549,160.972363334,0.0,80.527626,75.0917375,30.5542805298,0.000241325061317,16.0284,14.5256392048
 10/02  14:00:00,345.486203058,28.9299987135,158.267860348,0.0,80.527626,75.0917375,27.6118068044,0.000723975640292,16.0284,11.5826828287
 10/02  15:00:00,327.852342064,26.8200618816,144.788141259,0.0,80.527626,73.092045,17.6872598661,0.0,3.20568,14.4815798661
 10/02  16:00:00,314.034043947,21.1152874237,136.692085454,0.0,80.527626,73.092045,3.25849093261,0.0328109326143,3.20568,0.02
 10/02  17:00:00,253.541989284,14.09399644,126.488197219,0.0,80.527626,29.818365,6.09105584804,0.0,3.20568,2.88537584804
 10/02  18:00:00,240.855146843,11.761209399,116.143664969,0.0,80.527626,29.818365,6.09529816928,0.0,3.20568,2.88961816928
 10/02  19:00:00,238.247581641,10.5164559886,107.351148076,0.0,80.527626,29.818365,8.97097071552,0.0,3.20568,5.76529071552
 10/02  20:00:00,233.160274286,9.83875913113,101.530669801,0.0,80.527626,29.818365,8.96802690183,0.0,3.20568,5.76234690183
 10/02  21:00:00,56.1627952708,0.0,0.0,0.0,15.863942322,29.242365,6.09684719311,0.0,3.20568,2.89116719311
 10/02  22:00:00,55.9482804968,0.0,0.0,0.0,15.863942322,29.242365,6.09191999012,0.0,3.20568,2.88623999012
 10/02  23:00:00,56.6418076811,0.0,0.0,0.0,15.863942322,29.242365,6.09045806653,0.0,3.20568,2.88477806653
 10/02  24:00:00,55.9339557326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.9149196442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.8733585008,0.0,0.0,0.0,15.863942322,29.242365,6.08856474623,0.0,3.20568,2.88288474623
 10/03  03:00:00,55.8690012869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  04:00:00,57.248698487,0.0,0.0,0.0,15.863942322,29.242365,6.08863363894,0.0,3.20568,2.88295363894
 10/03  05:00:00,57.0439415251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,127.240348385,8.78406393431,61.3319160435,0.0,15.863942322,29.818365,6.10467496695,0.0161302408665,3.20568,2.88286472608
 10/03  07:00:00,183.308221947,7.82519996986,59.7141141301,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/03  08:00:00,272.05966718,11.9444708057,101.919874904,0.0,80.527626,75.0917375,32.6941164937,0.0,24.0426,8.65151649368
 10/03  09:00:00,292.018906008,14.4338584791,119.372140674,0.0,80.527626,75.0917375,32.7331294996,0.0,24.0426,8.69052949958
 10/03  10:00:00,306.515935957,15.5821815345,128.70410606,0.0,80.527626,79.0911225,46.53490338,0.0,32.0568,14.47810338
 10/03  11:00:00,318.335742056,16.6345390162,138.769560233,0.0,80.527626,79.0911225,43.6613684692,0.0,32.0568,11.6045684692
 10/03  12:00:00,321.723731393,18.870399671,140.619636954,0.0,80.527626,79.0911225,46.5743207169,0.0,32.0568,14.5175207169
 10/03  13:00:00,314.61999851,19.3789247833,137.006461051,0.0,80.527626,75.0917375,33.4572447263,0.0,16.0284,17.4288447263
 10/03  14:00:00,313.63610213,19.2434057313,136.167014511,0.0,80.527626,75.0917375,27.6103902412,0.0,16.0284,11.5819902412
 10/03  15:00:00,309.301803708,18.9778147927,134.104738024,0.0,80.527626,73.092045,14.8211942932,0.0243977628156,3.20568,11.5911165304
 10/03  16:00:00,276.535022611,12.3670911924,107.969095637,0.0,80.527626,73.092045,6.11693673031,0.0260304554906,3.20568,2.88522627482
 10/03  17:00:00,212.632062711,9.61796013969,90.0940612906,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/03  18:00:00,212.630481306,9.2281796323,90.4746837209,0.0,80.527626,29.818365,8.96528317458,0.0,3.20568,5.75960317458
 10/03  19:00:00,216.976429414,8.90181101269,86.5717855289,0.0,80.527626,29.818365,6.09810914118,0.0,3.20568,2.89242914118
 10/03  20:00:00,211.390371224,8.6594033812,81.2377433432,0.0,80.527626,29.818365,8.96811508426,0.0,3.20568,5.76243508426
 10/03  21:00:00,55.9251283597,0.0,0.0,0.0,15.863942322,29.242365,6.09690455658,0.0,3.20568,2.89122455658
 10/03  22:00:00,55.9274735184,0.0,0.0,0.0,15.863942322,29.242365,6.09188353647,0.0,3.20568,2.88620353647
 10/03  23:00:00,56.6241234172,0.0,0.0,0.0,15.863942322,29.242365,6.0905714883,0.0,3.20568,2.8848914883
 10/03  24:00:00,55.9271630832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.8845583758,0.0,0.0,0.0,15.863942322,29.242365,6.08855690697,0.0,3.20568,2.88287690697
 10/04  02:00:00,55.8626532243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.8587345905,0.0,0.0,0.0,15.863942322,29.242365,6.08863330899,0.0,3.20568,2.88295330899
 10/04  04:00:00,56.1366662005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,56.1161093726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,129.869553071,8.5236972248,64.6679814197,0.0,15.863942322,29.818365,6.0886314808,0.0,3.20568,2.8829514808
 10/04  07:00:00,188.53508871,7.82079587941,64.943804634,0.0,80.527626,29.818365,6.09097515672,0.0,3.20568,2.88529515672
 10/04  08:00:00,271.496495247,11.540752583,101.769905781,0.0,80.527626,75.0917375,29.8172202907,0.0,24.0426,5.77462029067
 10/04  09:00:00,294.715208876,13.741022425,122.758161839,0.0,80.527626,75.0917375,35.6239436098,0.0,24.0426,11.5813436098
 10/04  10:00:00,322.976620884,17.9479325426,142.791514762,0.0,80.527626,79.0911225,43.6445646204,0.0,32.0568,11.5877646204
 10/04  11:00:00,319.392783712,16.3231681741,140.150731153,0.0,80.527626,79.0911225,46.5581420156,0.0,32.0568,14.5013420156
 10/04  12:00:00,331.570839451,18.8779572169,150.444868501,0.0,80.527626,79.0911225,46.5753936454,0.0,32.0568,14.5185936454
 10/04  13:00:00,331.947308173,22.4436751508,151.252098276,0.0,80.527626,75.0917375,30.5600862684,0.0,16.0284,14.5316862684
 10/04  14:00:00,315.204421207,18.3102699628,138.667269535,0.0,80.527626,75.0917375,27.6114155192,0.0,16.0284,11.5830155192
 10/04  15:00:00,292.981041311,16.2611759981,120.520145067,0.0,80.527626,73.092045,14.8234339973,0.0272926207544,3.20568,11.5904613765
 10/04  16:00:00,269.477446137,11.0223871661,102.259993102,0.0,80.527626,73.092045,6.11530581326,0.024124859906,3.20568,2.88550095335
 10/04  17:00:00,216.886336641,9.10175619712,94.8465454256,0.0,80.527626,29.818365,6.09099447549,0.0,3.20568,2.88531447549
 10/04  18:00:00,218.559792943,8.89564713715,96.7187302936,0.0,80.527626,29.818365,6.09559527775,0.0,3.20568,2.88991527775
 10/04  19:00:00,222.009622854,8.68068132752,91.5305212192,0.0,80.527626,29.818365,8.97095938557,0.0,3.20568,5.76527938557
 10/04  20:00:00,217.895339883,8.5201972514,87.6037715405,0.0,80.527626,29.818365,6.09679052718,0.0,3.20568,2.89111052718
 10/04  21:00:00,56.1350432017,0.0,0.0,0.0,15.863942322,29.242365,8.96831201316,0.0,3.20568,5.76263201316
 10/04  22:00:00,55.9274465617,0.0,0.0,0.0,15.863942322,29.242365,6.09195075416,0.0,3.20568,2.88627075416
 10/04  23:00:00,56.6223875231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  24:00:00,55.9269102125,0.0,0.0,0.0,15.863942322,29.242365,6.08864647033,0.0,3.20568,2.88296647033
 10/05  01:00:00,55.9141855876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.8473975178,0.0,0.0,0.0,15.863942322,29.242365,6.08857337649,0.0,3.20568,2.88289337649
 10/05  03:00:00,55.8451185032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,56.1284722697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,56.095832622,0.0,0.0,0.0,15.863942322,29.242365,6.0886572778,0.0,3.20568,2.8829772778
 10/05  06:00:00,122.823789234,8.19372692661,57.9632363394,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 10/05  07:00:00,186.923914288,7.82079587941,63.3321740157,0.0,80.527626,29.818365,6.09120132927,0.0,3.20568,2.88552132927
 10/05  08:00:00,274.986757304,10.1860911824,106.593724989,0.0,80.527626,75.0917375,29.8168974132,0.0,24.0426,5.77429741319
 10/05  09:00:00,314.353718396,13.9820632602,142.130133641,0.0,80.527626,75.0917375,35.6227459354,0.0,24.0426,11.5801459354
 10/05  10:00:00,335.905975731,20.2270442615,153.415029753,0.0,80.527626,79.0911225,43.6431707487,0.0,32.0568,11.5863707487
 10/05  11:00:00,352.485488069,25.7511872205,163.745837433,0.0,80.527626,79.0911225,46.5593131122,0.0,32.0568,14.5025131122
 10/05  12:00:00,363.504263458,29.6060634059,171.587060992,0.0,80.527626,79.0911225,46.5749276462,0.0,32.0568,14.5181276462
 10/05  13:00:00,358.184351969,30.4427436233,169.433537796,0.0,80.527626,75.0917375,33.4586272397,0.0,16.0284,17.4302272397
 10/05  14:00:00,359.315522768,30.5180847829,170.486928259,0.0,80.527626,75.0917375,27.6109181782,0.0,16.0284,11.5825181782
 10/05  15:00:00,359.358814203,31.4202642319,171.620992046,0.0,80.527626,73.092045,14.7977358938,0.0,3.20568,11.5920558938
 10/05  16:00:00,358.276333667,31.5168880336,170.441576776,0.0,80.527626,73.092045,6.09095320958,0.0,3.20568,2.88527320958
 10/05  17:00:00,310.59275249,29.5745584607,167.974026456,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/05  18:00:00,299.77608215,28.1681942976,158.593007636,0.0,80.527626,29.818365,8.96550136467,0.0,3.20568,5.75982136467
 10/05  19:00:00,293.433130339,21.592737221,149.979361112,0.0,80.527626,29.818365,6.0982645273,0.0,3.20568,2.8925845273
 10/05  20:00:00,281.261665774,15.4902154115,143.937918701,0.0,80.527626,29.818365,8.96846148899,0.0,3.20568,5.76278148899
 10/05  21:00:00,60.3122910872,0.697749355565,3.42606670379,0.0,15.863942322,29.242365,6.09711949076,0.0,3.20568,2.89143949076
 10/05  22:00:00,64.279034064,0.858113393049,7.44832751758,0.0,15.863942322,29.242365,6.09220091855,0.0,3.20568,2.88652091855
 10/05  23:00:00,61.0369762551,0.337421874705,4.04068284495,0.0,15.863942322,29.242365,6.09070661121,0.0,3.20568,2.88502661121
 10/05  24:00:00,55.9577807819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.9573514952,0.0,0.0,0.0,15.863942322,29.242365,6.08857839322,0.0,3.20568,2.88289839322
 10/06  02:00:00,55.9569920673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.9566737093,0.0,0.0,0.0,15.863942322,29.242365,6.08866990603,0.0,3.20568,2.88298990603
 10/06  04:00:00,57.3420280564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,57.110036587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,135.744696766,9.00065628176,69.5769540195,0.0,15.863942322,29.818365,6.1079867348,0.0194788021873,3.20568,2.88282793261
 10/06  07:00:00,194.137378392,7.90823653571,70.4424294314,0.0,80.527626,29.818365,6.09122071039,0.0,3.20568,2.88554071039
 10/06  08:00:00,290.572598118,13.0716097918,119.278930635,0.0,80.527626,75.0917375,29.8170849504,0.0,24.0426,5.77448495039
 10/06  09:00:00,306.489428107,16.1971303849,132.046860417,0.0,80.527626,75.0917375,35.6229999859,0.0,24.0426,11.5803999859
 10/06  10:00:00,325.941392811,19.7443231883,143.937122693,0.0,80.527626,79.0911225,43.6438127821,0.0,32.0568,11.5870127821
 10/06  11:00:00,348.74871055,24.9811944743,160.778513878,0.0,80.527626,79.0911225,46.5595451032,0.0,32.0568,14.5027451032
 10/06  12:00:00,357.802505342,28.3008996511,167.193512254,0.0,80.527626,79.0911225,46.5794792805,0.00173036746677,32.0568,14.520948913
 10/06  13:00:00,354.685881039,29.2518487081,167.120616302,0.0,80.527626,75.0917375,30.560255765,0.00216316071908,16.0284,14.5296926043
 10/06  14:00:00,360.175342937,30.565898548,171.286946811,0.0,80.527626,75.0917375,27.6123427647,0.000300692279189,16.0284,11.5836420725
 10/06  15:00:00,358.653483705,31.6025886884,170.72978997,0.0,80.527626,73.092045,17.689498203,0.0,3.20568,14.483818203
 10/06  16:00:00,354.380420893,31.3402369972,166.726130519,0.0,80.527626,73.092045,3.2270237678,0.00134376779821,3.20568,0.02
 10/06  17:00:00,299.44732718,27.0145191421,159.393329528,0.0,80.527626,29.818365,6.09170149946,0.000542572282668,3.20568,2.88547892718
 10/06  18:00:00,276.293996083,19.506975033,143.77573335,0.0,80.527626,29.818365,6.0962980832,0.00052850811537,3.20568,2.89008957508
 10/06  19:00:00,266.224612023,14.6672298001,130.000571105,0.0,80.527626,29.818365,8.97158456234,0.0,3.20568,5.76590456234
 10/06  20:00:00,260.165740233,12.4540980272,126.160090426,0.0,80.527626,29.818365,8.96873569099,0.0,3.20568,5.76305569099
 10/06  21:00:00,55.9740691847,0.0,0.0,0.0,15.863942322,29.242365,6.09725375873,0.0,3.20568,2.89157375873
 10/06  22:00:00,67.2238687213,0.899047225742,10.3530121421,0.0,15.863942322,29.242365,6.0922218755,0.0,3.20568,2.8865418755
 10/06  23:00:00,58.4289546984,0.145415745081,1.61012227589,0.0,15.863942322,29.242365,6.09070089112,0.0,3.20568,2.88502089112
 10/06  24:00:00,55.9722690784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.9634117293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.9485644698,0.0,0.0,0.0,15.863942322,29.242365,6.08761412174,0.0,3.20568,2.88193412174
 10/07  03:00:00,55.9337024322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,56.1679884984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,56.1317151594,0.0,0.0,0.0,15.863942322,29.242365,6.08761884598,0.0,3.20568,2.88193884598
 10/07  06:00:00,56.1377271718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,50.3153729002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.4797696651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,55.1903329711,0.51197441252,7.15784418454,0.0,15.863942322,29.242365,6.08864216448,0.0,3.20568,2.88296216448
 10/07  10:00:00,76.3117524849,3.4177888666,25.3500525533,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,90.1174030253,4.92551925074,36.9467503058,0.0,15.863942322,29.242365,6.08810373761,0.0,3.20568,2.88242373761
 10/07  12:00:00,86.2282098192,5.54060209044,33.1207538942,0.0,15.863942322,29.242365,3.22623351448,0.000553514479703,3.20568,0.02
 10/07  13:00:00,91.9549748453,5.55070666459,38.8284134494,0.0,15.863942322,29.242365,3.22634531593,0.000665315931381,3.20568,0.02
 10/07  14:00:00,86.772021918,5.79895306817,33.3991448661,0.0,15.863942322,29.242365,6.08913460858,0.00146083430164,3.20568,2.88199377427
 10/07  15:00:00,93.4357696626,5.88341598392,39.9752366714,0.0,15.863942322,29.242365,3.22763496815,0.00195496815243,3.20568,0.02
 10/07  16:00:00,89.0636147028,6.09362798403,35.3770704533,0.0,15.863942322,29.242365,3.22714821151,0.0014682115117,3.20568,0.02
 10/07  17:00:00,92.9920132042,5.79387517822,39.6073827418,0.0,15.863942322,29.242365,6.08947304812,0.0017936767903,3.20568,2.88199937133
 10/07  18:00:00,84.081115621,5.73418928618,30.7805164662,0.0,15.863942322,29.242365,3.22693870635,0.00125870634884,3.20568,0.02
 10/07  19:00:00,92.6885429426,5.16098032633,31.1029190779,0.0,15.863942322,29.242365,3.22622545082,0.000545450815053,3.20568,0.02
 10/07  20:00:00,81.1988715985,4.21043646521,20.6039373723,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,75.1353887522,3.05985585888,15.8830885108,0.0,15.863942322,29.242365,6.08768503184,0.0,3.20568,2.88200503184
 10/07  22:00:00,68.72993984,1.13552388591,11.6220481557,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,59.1855082531,0.230499749104,2.32370651524,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.9341938164,0.0,0.0,0.0,15.863942322,29.242365,6.08764631035,0.0,3.20568,2.88196631035
 10/08  01:00:00,55.9277682051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.9274410316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.91863544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,56.188341011,0.0,0.0,0.0,15.863942322,29.242365,6.08765904104,0.0,3.20568,2.88197904104
 10/08  05:00:00,56.170417753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,56.1000163217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,50.2752683934,0.0,0.0,0.0,15.863942322,29.242365,6.08767055014,0.0,3.20568,2.88199055014
 10/08  08:00:00,47.4371637544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  09:00:00,49.7897217196,0.17515180979,2.14317438697,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,74.2740573181,2.99849029566,23.770500976,0.0,15.863942322,29.242365,6.08869988649,0.0,3.20568,2.88301988649
 10/08  11:00:00,81.6034980645,4.72296403586,28.6773320224,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,79.4664902073,4.88927154091,27.0581501912,0.0,15.863942322,29.242365,6.08871193107,0.0,3.20568,2.88303193107
 10/08  13:00:00,81.8501393724,4.88132913951,29.4404002162,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,83.6973550717,5.45446305371,30.6891775771,0.0,15.863942322,29.242365,3.22633998898,0.000659988979283,3.20568,0.02
 10/08  15:00:00,88.7648913866,5.86968182214,35.3280175909,0.0,15.863942322,29.242365,6.08954166141,0.00185036480903,3.20568,2.8820112966
 10/08  16:00:00,83.1918756062,5.53665853526,30.1058091361,0.0,15.863942322,29.242365,3.22684818091,0.00116818090838,3.20568,0.02
 10/08  17:00:00,83.0017832354,5.35512765094,30.1102317695,0.0,15.863942322,29.242365,3.22602825129,0.000348251287175,3.20568,0.02
 10/08  18:00:00,74.3285699018,4.62015632604,22.1907466291,0.0,15.863942322,29.242365,6.08768139467,0.0,3.20568,2.88200139467
 10/08  19:00:00,74.3066678779,3.44851749534,14.4964683905,0.0,15.863942322,29.242365,3.30895238137,0.0832723813703,3.20568,0.02
