Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  20:00:00,71.0945933996,1.37128464015,13.3895550433,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,64.2519578371,0.757619427472,7.32783648798,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.9571945834,0.0,0.0,0.0,15.863942322,29.242365,6.08767095787,0.0,3.20568,2.88199095787
 10/08  23:00:00,56.6276891996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.9336624476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.9188516326,0.0,0.0,0.0,15.863942322,29.242365,6.08768655184,0.0,3.20568,2.88200655184
 10/09  02:00:00,55.9125375586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.9123407615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,56.1266904147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,56.0727386375,0.0,0.0,0.0,15.863942322,29.242365,6.08759392293,0.0,3.20568,2.88191392293
 10/09  06:00:00,56.042758537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,50.216654826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.361580512,0.0,0.0,0.0,15.863942322,29.242365,6.08868092067,0.0,3.20568,2.88300092067
 10/09  09:00:00,47.3686637324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.377774251,0.0,0.0,0.0,15.863942322,29.242365,6.08863453325,0.0,3.20568,2.88295453325
 10/09  11:00:00,48.0853125174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,47.4006106775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.4005900793,0.0,0.0,0.0,15.863942322,29.242365,6.0885881694,0.0,3.20568,2.8829081694
 10/09  14:00:00,47.3814480096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.377187871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,47.3934776979,0.0,0.0,0.0,15.863942322,29.242365,6.08761017931,0.0,3.20568,2.88193017931
 10/09  17:00:00,47.3504970233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,47.2938322483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,56.102497059,0.0,0.0,0.0,15.863942322,29.242365,6.087628814,0.0,3.20568,2.881948814
 10/09  20:00:00,56.0735643462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  21:00:00,55.9185419563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.7294521592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.4006417771,0.0,0.0,0.0,15.863942322,29.242365,6.08764746243,0.0,3.20568,2.88196746243
 10/09  24:00:00,55.6975516979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.679128247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  02:00:00,55.6688259048,0.0,0.0,0.0,15.863942322,29.242365,6.08861493262,0.0,3.20568,2.88293493262
 10/10  03:00:00,55.6558199477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  04:00:00,56.7710825556,0.0,0.0,0.0,15.863942322,29.242365,6.08873722402,0.0,3.20568,2.88305722402
 10/10  05:00:00,56.5983742734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  06:00:00,66.4285587403,7.82079587941,1.89827122452,0.0,15.863942322,29.818365,39.9094893022,36.6838093022,3.20568,0.02
 10/10  07:00:00,125.144174818,7.82079587941,1.89128226079,0.0,80.527626,29.818365,33.4121560128,27.3208754523,3.20568,2.88560056048
 10/10  08:00:00,173.736982264,8.20136852231,7.62830263891,0.0,80.527626,75.0917375,41.7426724065,9.04688544289,24.0426,8.65318696357
 10/10  09:00:00,186.379608633,9.34200251607,19.0387869588,0.0,80.527626,75.0917375,36.3617123955,0.735660705686,24.0426,11.5834516898
 10/10  10:00:00,207.004056007,10.8216156011,34.0892947279,0.0,80.527626,79.0911225,43.649664559,0.00187859500551,32.0568,11.590985964
 10/10  11:00:00,229.656114298,12.9957684226,53.790190554,0.0,80.527626,79.0911225,46.5747924964,0.013489565632,32.0568,14.5045029307
 10/10  12:00:00,249.703055129,15.6580237424,71.8494833175,0.0,80.527626,79.0911225,46.5983966083,0.0164773049721,32.0568,14.5251193034
 10/10  13:00:00,255.227497071,17.6472347173,79.3713156743,0.0,80.527626,75.0917375,30.5975533644,0.0373937708919,16.0284,14.5317595935
 10/10  14:00:00,265.101798905,19.8035586222,87.0807846997,0.0,80.527626,75.0917375,27.6334167275,0.0188701593055,16.0284,11.5861465682
 10/10  15:00:00,268.946396386,21.7642244866,90.9590759373,0.0,80.527626,73.092045,17.7256885511,0.0321072033791,3.20568,14.4879013477
 10/10  16:00:00,257.002186364,18.5803614895,82.2109996082,0.0,80.527626,73.092045,6.12507137967,0.0338732671786,3.20568,2.88551811249
 10/10  17:00:00,191.347883739,13.2205845889,65.2913164378,0.0,80.527626,29.818365,3.23699232244,0.011312322443,3.20568,0.02
 10/10  18:00:00,175.40765397,11.0556990302,51.559497112,0.0,80.527626,29.818365,8.97606427664,0.0103304788486,3.20568,5.76005379779
 10/10  19:00:00,172.33744333,9.58234927063,41.4134561432,0.0,80.527626,29.818365,6.09850261291,0.0,3.20568,2.89282261291
 10/10  20:00:00,165.821394164,8.8757530286,35.6200642627,0.0,80.527626,29.818365,8.96902101687,0.0,3.20568,5.76334101687
 10/10  21:00:00,55.7695971759,0.0,0.0,0.0,15.863942322,29.242365,6.09745106934,0.0,3.20568,2.89177106934
 10/10  22:00:00,55.7834164746,0.0,0.0,0.0,15.863942322,29.242365,6.092346199,0.0,3.20568,2.886666199
 10/10  23:00:00,56.505744962,0.0,0.0,0.0,15.863942322,29.242365,6.09079220829,0.0,3.20568,2.88511220829
 10/10  24:00:00,55.792072263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.7706472347,0.0,0.0,0.0,15.863942322,29.242365,6.08871289431,0.0,3.20568,2.88303289431
 10/11  02:00:00,55.7582985721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.7447342597,0.0,0.0,0.0,15.863942322,29.242365,6.08868108505,0.0,3.20568,2.88300108505
 10/11  04:00:00,55.979922318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.9591264296,0.0,0.0,0.0,15.863942322,29.242365,6.08864925247,0.0,3.20568,2.88296925247
 10/11  06:00:00,82.386324133,7.82091146818,18.095692396,0.0,15.863942322,29.818365,8.26464319911,5.03896319911,3.20568,0.02
 10/11  07:00:00,143.057910688,7.82079587941,19.6555875292,0.0,80.527626,29.818365,6.17860744168,0.0875008168842,3.20568,2.8854266248
 10/11  08:00:00,198.616245211,9.16015834979,31.3882288419,0.0,80.527626,75.0917375,29.8295127975,0.0112661772367,24.0426,5.77564662027
 10/11  09:00:00,210.012126787,10.5126917088,41.3749485906,0.0,80.527626,75.0917375,35.6277954127,0.0,24.0426,11.5851954127
 10/11  10:00:00,228.152522222,11.9954224724,54.011521044,0.0,80.527626,79.0911225,43.6461339052,0.0,32.0568,11.5893339052
 10/11  11:00:00,259.077248274,14.9211773632,81.2487918654,0.0,80.527626,79.0911225,46.5681265305,0.004768234568,32.0568,14.506558296
 10/11  12:00:00,278.5888149,17.9429997206,98.4236244273,0.0,80.527626,79.0911225,46.5892025808,0.009550030421,32.0568,14.5228525504
 10/11  13:00:00,281.071258999,19.6733242027,103.159606536,0.0,80.527626,75.0917375,33.4787805416,0.00967470436844,16.0284,17.4407058373
 10/11  14:00:00,281.488840258,20.8189019348,102.435053935,0.0,80.527626,75.0917375,27.6227776772,0.00767222954224,16.0284,11.5867054476
 10/11  15:00:00,279.705446821,21.7665556045,101.712354093,0.0,80.527626,73.092045,14.830419986,0.0310890567067,3.20568,11.5936509293
 10/11  16:00:00,260.772390297,16.6413580872,87.9154816686,0.0,80.527626,73.092045,6.11559988466,0.0242578667539,3.20568,2.8856620179
 10/11  17:00:00,198.275716602,12.5428097453,72.7995212075,0.0,80.527626,29.818365,6.09974219549,0.00867509918943,3.20568,2.8853870963
 10/11  18:00:00,186.973757312,10.7894700614,63.3091019124,0.0,80.527626,29.818365,6.0959220095,0.0,3.20568,2.8902420095
 10/11  19:00:00,180.933388867,9.4550471728,49.8229503242,0.0,80.527626,29.818365,8.971650343,0.0,3.20568,5.765970343
 10/11  20:00:00,170.750305841,8.81675162462,40.3357079148,0.0,80.527626,29.818365,8.96891891831,0.0,3.20568,5.76323891831
 10/11  21:00:00,55.9732256179,0.0,0.0,0.0,15.863942322,29.242365,6.09741368604,0.0,3.20568,2.89173368604
 10/11  22:00:00,55.8005422768,0.0,0.0,0.0,15.863942322,29.242365,6.09193481515,0.0,3.20568,2.88625481515
 10/11  23:00:00,56.5002604924,0.0,0.0,0.0,15.863942322,29.242365,6.09067675223,0.0,3.20568,2.88499675223
 10/11  24:00:00,55.7869819502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.7794512862,0.0,0.0,0.0,15.863942322,29.242365,6.08871939305,0.0,3.20568,2.88303939305
 10/12  02:00:00,55.7737506085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.7681134882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,56.0083951841,0.0,0.0,0.0,15.863942322,29.242365,6.08869488448,0.0,3.20568,2.88301488448
 10/12  05:00:00,55.979327593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,84.6035750374,7.82167396397,20.2944244776,0.0,15.863942322,29.818365,9.45441686631,3.36574651848,3.20568,2.88299034783
 10/12  07:00:00,143.060219221,7.82079587941,19.6556076006,0.0,80.527626,29.818365,5.20161953827,0.12021326167,3.20568,1.8757262766
 10/12  08:00:00,199.118985385,9.21647410328,31.8313374697,0.0,80.527626,75.0917375,30.8444093229,0.0117247867829,24.0426,6.79008453609
 10/12  09:00:00,222.162460298,10.9848844519,53.0224771115,0.0,80.527626,75.0917375,35.6258902419,0.0,24.0426,11.5832902419
 10/12  10:00:00,253.100872091,13.5013189764,77.3979241908,0.0,80.527626,79.0911225,43.6544440868,0.00580600498284,32.0568,11.5918380818
 10/12  11:00:00,282.641461771,16.7967526886,102.897686093,0.0,80.527626,79.0911225,46.5805149024,0.0171801710306,32.0568,14.5065347313
 10/12  12:00:00,297.437893886,18.8730191427,116.307477696,0.0,80.527626,79.0911225,46.5870307626,0.00674742084536,32.0568,14.5234833417
 10/12  13:00:00,294.714377508,20.3625924498,116.090271522,0.0,80.527626,75.0917375,33.4730875713,0.00550940013524,16.0284,17.4391781712
 10/12  14:00:00,295.842971509,21.6381472114,115.941259623,0.0,80.527626,75.0917375,27.6243517808,0.010226698875,16.0284,11.5857250819
 10/12  15:00:00,297.012620319,22.4989984215,118.250419245,0.0,80.527626,73.092045,14.8090805495,0.00879087730917,3.20568,11.5946096722
 10/12  16:00:00,282.321169494,18.8437139488,107.226860645,0.0,80.527626,73.092045,6.12606477584,0.034718425528,3.20568,2.88566635031
 10/12  17:00:00,209.896627343,13.294188011,83.6441133902,0.0,80.527626,29.818365,6.10075747643,0.0101138687132,3.20568,2.88496360771
 10/12  18:00:00,194.787117939,11.1413306772,69.2854726914,0.0,80.527626,29.818365,6.09566860528,0.0,3.20568,2.88998860528
 10/12  19:00:00,188.677999152,9.7068108991,57.2758826525,0.0,80.527626,29.818365,8.97186775303,0.0,3.20568,5.76618775303
 10/12  20:00:00,179.59691598,9.05030970417,48.9079266596,0.0,80.527626,29.818365,8.96849072821,0.0,3.20568,5.76281072821
 10/12  21:00:00,56.0024917248,0.0,0.0,0.0,15.863942322,29.242365,6.0972113004,0.0,3.20568,2.8915313004
 10/12  22:00:00,55.8191991076,0.0,0.0,0.0,15.863942322,29.242365,6.0921682433,0.0,3.20568,2.8864882433
 10/12  23:00:00,56.519517196,0.0,0.0,0.0,15.863942322,29.242365,6.09072981248,0.0,3.20568,2.88504981248
 10/12  24:00:00,55.7984901508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.7842425674,0.0,0.0,0.0,15.863942322,29.242365,6.0886704687,0.0,3.20568,2.8829904687
 10/13  02:00:00,55.7777288036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.7630272493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.992745339,0.0,0.0,0.0,15.863942322,29.242365,6.08865335337,0.0,3.20568,2.88297335337
 10/13  05:00:00,56.8046912332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,82.8940061661,7.82199229364,18.2001480689,0.0,15.863942322,29.818365,11.4909041536,5.40226794714,3.20568,2.88295620649
 10/13  07:00:00,140.44191768,7.82079587941,17.0585945176,0.0,80.527626,29.818365,4.15066471827,0.924984718275,3.20568,0.02
 10/13  08:00:00,195.881818277,9.16822450137,28.667100405,0.0,80.527626,75.0917375,32.7083397008,0.011320159823,24.0426,8.65441954102
 10/13  09:00:00,215.789238636,10.8795016385,46.7720699248,0.0,80.527626,75.0917375,35.6297459968,0.0,24.0426,11.5871459968
 10/13  10:00:00,244.324109511,13.2599169815,68.8748665414,0.0,80.527626,79.0911225,43.6503408862,0.00170213963611,32.0568,11.5918387466
 10/13  11:00:00,269.39201938,16.2781317549,90.1843597263,0.0,80.527626,79.0911225,46.570754671,0.00708165426826,32.0568,14.5068730167
 10/13  12:00:00,281.951751824,18.4231942412,101.290836739,0.0,80.527626,79.0911225,46.5872309043,0.00630796271882,32.0568,14.5241229416
 10/13  13:00:00,278.006519817,20.0804681676,99.6915286613,0.0,80.527626,75.0917375,33.4746453737,0.00593325282707,16.0284,17.4403121209
 10/13  14:00:00,284.792570229,22.1649530006,104.381541985,0.0,80.527626,75.0917375,27.6272796703,0.0124097274921,16.0284,11.5864699428
 10/13  15:00:00,294.16946101,24.4198478463,113.49183803,0.0,80.527626,73.092045,14.8154997264,0.0142937671332,3.20568,11.5955259593
 10/13  16:00:00,282.657264277,20.7258039974,105.683444755,0.0,80.527626,73.092045,6.12555229211,0.0342136011086,3.20568,2.88565869101
 10/13  17:00:00,215.184058081,15.1282757946,87.098431763,0.0,80.527626,29.818365,6.10353576233,0.0123149123749,3.20568,2.88554084996
 10/13  18:00:00,200.620396465,12.297250419,73.9843376559,0.0,80.527626,29.818365,6.10412489135,0.0082838417126,3.20568,2.89016104964
 10/13  19:00:00,190.812279009,10.3584529141,59.0605938517,0.0,80.527626,29.818365,8.97226590847,0.0,3.20568,5.76658590847
 10/13  20:00:00,173.338522519,9.29416338553,42.6950531403,0.0,80.527626,29.818365,8.96890576287,0.0,3.20568,5.76322576287
 10/13  21:00:00,55.7740015745,0.0,0.0,0.0,15.863942322,29.242365,6.09743430737,0.0,3.20568,2.89175430737
 10/13  22:00:00,55.7886286474,0.0,0.0,0.0,15.863942322,29.242365,6.0923787283,0.0,3.20568,2.8866987283
 10/13  23:00:00,56.501563601,0.0,0.0,0.0,15.863942322,29.242365,6.09067671028,0.0,3.20568,2.88499671028
 10/13  24:00:00,55.7917311331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  01:00:00,55.7744236566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.7605359279,0.0,0.0,0.0,15.863942322,29.242365,6.08768862811,0.0,3.20568,2.88200862811
 10/14  03:00:00,55.762899641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,56.0089124184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.9907816413,0.0,0.0,0.0,15.863942322,29.242365,6.0876273093,0.0,3.20568,2.8819473093
 10/14  06:00:00,55.9898371918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,50.190780457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.3652292825,0.0,0.0,0.0,15.863942322,29.242365,6.08767840987,0.0,3.20568,2.88199840987
 10/14  09:00:00,47.4188076307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.4529491792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  11:00:00,50.1221061867,0.149061701754,1.79494718024,0.0,15.863942322,29.242365,6.08866545419,0.0,3.20568,2.88298545419
 10/14  12:00:00,56.9943703452,0.75033115904,8.7353731163,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  13:00:00,72.4026861067,2.07875938477,22.8083579362,0.0,15.863942322,29.242365,6.08772076526,0.0,3.20568,2.88204076526
 10/14  14:00:00,77.7910239426,2.66921450463,27.6057459607,0.0,15.863942322,29.242365,3.22639917969,0.000719179687569,3.20568,0.02
 10/14  15:00:00,74.8689746097,2.48033508883,24.8626986415,0.0,15.863942322,29.242365,3.22718403576,0.00150403576379,3.20568,0.02
 10/14  16:00:00,75.9336514642,2.59214820421,25.8174937973,0.0,15.863942322,29.242365,3.22617454454,0.000494544541583,3.20568,0.02
 10/14  17:00:00,69.0927980307,1.98909798413,19.5858804444,0.0,15.863942322,29.242365,6.08772749463,0.0,3.20568,2.88204749463
 10/14  18:00:00,65.1033868001,1.54363073225,14.6314109715,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,63.5062526756,0.716659700769,6.47550457187,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,56.2221188828,0.0,0.0,0.0,15.863942322,29.242365,6.08766657935,0.0,3.20568,2.88198657935
 10/14  21:00:00,56.0287057049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.8142722157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.4973416025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.8014255939,0.0,0.0,0.0,15.863942322,29.242365,6.08771814306,0.0,3.20568,2.88203814306
 10/15  01:00:00,55.7808938362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.7691323152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.7641014565,0.0,0.0,0.0,15.863942322,29.242365,6.08766396155,0.0,3.20568,2.88198396155
 10/15  04:00:00,56.0162457163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.9843936917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.9895494385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  07:00:00,50.2050151001,0.0,0.0,0.0,15.863942322,29.242365,6.08772148416,0.0,3.20568,2.88204148416
 10/15  08:00:00,47.3772376154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.4192329536,0.0,0.0,0.0,15.863942322,29.242365,6.08878987129,0.0,3.20568,2.88310987129
 10/15  10:00:00,47.4624747404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  11:00:00,66.9213437753,1.60039088971,17.1396846856,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,72.8279895948,2.23795731213,23.0809780706,0.0,15.863942322,29.242365,6.08878889313,0.0,3.20568,2.88310889313
 10/15  13:00:00,73.8070810848,2.41241587579,23.8787196797,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,77.6263135822,2.86948131096,27.2310133677,0.0,15.863942322,29.242365,6.08818869632,0.000502763683273,3.20568,2.88200593264
 10/15  15:00:00,76.6009752734,3.43649106325,25.6313176734,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,82.4931475372,5.21925330419,29.7400304529,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,77.1567703276,4.53163469451,25.1001005269,0.0,15.863942322,29.242365,6.08773180795,0.0,3.20568,2.88205180795
 10/15  18:00:00,74.6531722418,3.08516015081,22.6391013613,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,69.9413973984,1.42794146322,12.2111307589,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,56.2369017607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,56.0244170864,0.0,0.0,0.0,15.863942322,29.242365,6.08763241035,0.0,3.20568,2.88195241035
 10/15  22:00:00,55.8023400161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.4622127872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.7741201423,0.0,0.0,0.0,15.863942322,29.242365,6.08769075417,0.0,3.20568,2.88201075417
 10/16  01:00:00,55.7657265258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  02:00:00,55.7538177247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.7398677291,0.0,0.0,0.0,15.863942322,29.242365,6.08864878644,0.0,3.20568,2.88296878644
 10/16  04:00:00,55.9756576602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.955338507,0.0,0.0,0.0,15.863942322,29.242365,6.08865393276,0.0,3.20568,2.88297393276
 10/16  06:00:00,81.5227603321,7.8400237051,17.2213322398,0.0,15.863942322,29.818365,8.92421725455,5.69853725455,3.20568,0.02
 10/16  07:00:00,143.478309451,7.82079587941,18.6566682583,0.0,80.527626,29.818365,6.10763731743,0.0164016016373,3.20568,2.8855557158
 10/16  08:00:00,195.702708119,9.30603736033,28.355888163,0.0,80.527626,75.0917375,29.8291169445,0.0107789050279,24.0426,5.77573803951
 10/16  09:00:00,211.310570787,10.837555489,42.3578809448,0.0,80.527626,75.0917375,35.6301660414,0.0,24.0426,11.5875660414
 10/16  10:00:00,231.294010171,13.2157334498,55.9167747231,0.0,80.527626,79.0911225,46.5489855537,0.00605323787171,32.0568,14.4861323158
 10/16  11:00:00,262.533680707,16.9225716181,82.6889147053,0.0,80.527626,79.0911225,46.5786332294,0.0127300296852,32.0568,14.5091031997
 10/16  12:00:00,276.288944205,18.9573981748,95.1039659035,0.0,80.527626,79.0911225,46.5993515299,0.012918127362,32.0568,14.5296334025
 10/16  13:00:00,278.979707904,21.005628337,99.7380124148,0.0,80.527626,75.0917375,33.4819700218,0.01290696634,16.0284,17.4406630555
 10/16  14:00:00,291.94258116,23.4665734514,110.232468755,0.0,80.527626,75.0917375,27.6287566179,0.0105491795195,16.0284,11.5898074384
 10/16  15:00:00,299.201106181,25.765193718,117.18335214,0.0,80.527626,73.092045,14.8349546885,0.0330384383743,3.20568,11.5962362501
 10/16  16:00:00,285.341234776,22.1323026375,106.961046544,0.0,80.527626,73.092045,6.12155935221,0.0301848701974,3.20568,2.88569448202
 10/16  17:00:00,225.734911775,17.7810216178,94.9877079067,0.0,80.527626,29.818365,6.10652594402,0.0150977507017,3.20568,2.88574819332
 10/16  18:00:00,206.172058313,13.8083628154,78.0551966547,0.0,80.527626,29.818365,6.10811728969,0.0122807357431,3.20568,2.89015655395
 10/16  19:00:00,191.580932237,11.1464554752,58.7699261636,0.0,80.527626,29.818365,8.97241452818,0.0,3.20568,5.76673452818
 10/16  20:00:00,179.867658353,9.82474316025,48.4295820626,0.0,80.527626,29.818365,8.96912228129,0.0,3.20568,5.76344228129
 10/16  21:00:00,55.9864568819,0.0,0.0,0.0,15.863942322,29.242365,6.09758417819,0.0,3.20568,2.89190417819
 10/16  22:00:00,55.8074945866,0.0,0.0,0.0,15.863942322,29.242365,6.09249233068,0.0,3.20568,2.88681233068
 10/16  23:00:00,56.508998085,0.0,0.0,0.0,15.863942322,29.242365,6.09079450165,0.0,3.20568,2.88511450165
 10/16  24:00:00,55.7861110126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  01:00:00,55.7621477284,0.0,0.0,0.0,15.863942322,29.242365,6.08866979309,0.0,3.20568,2.88298979309
 10/17  02:00:00,55.7480170927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  03:00:00,55.7323831301,0.0,0.0,0.0,15.863942322,29.242365,6.08868242933,0.0,3.20568,2.88300242933
 10/17  04:00:00,56.89125008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  05:00:00,56.6959255255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,75.0984407663,7.82079587941,10.4733268195,0.0,15.863942322,29.818365,20.4400233196,14.3512447617,3.20568,2.88309855788
 10/17  07:00:00,136.359309154,7.82079587941,11.5921050071,0.0,80.527626,29.818365,12.7226806925,6.63132384773,3.20568,2.88567684478
 10/17  08:00:00,185.495827471,8.83077777387,18.6805475453,0.0,80.527626,75.0917375,30.42259669,0.603857234632,24.0426,5.77613945537
 10/17  09:00:00,203.006816663,10.4306852844,34.4834163867,0.0,80.527626,75.0917375,35.63178009,0.0,24.0426,11.58918009
 10/17  10:00:00,230.947357349,12.8519515817,55.9260789705,0.0,80.527626,79.0911225,43.6607215213,0.0104980676969,32.0568,11.5934234536
 10/17  11:00:00,254.059447224,16.0798007032,75.052574094,0.0,80.527626,79.0911225,46.5801502013,0.0127726578856,32.0568,14.5105775435
 10/17  12:00:00,263.296723487,18.2061446817,82.8571895096,0.0,80.527626,79.0911225,49.5033829914,0.0145670222329,32.0568,17.4320159691
 10/17  13:00:00,263.422888152,20.1564093776,85.029043351,0.0,80.527626,75.0917375,30.5788143278,0.0147497421304,16.0284,14.5356645856
 10/17  14:00:00,269.737499797,22.2884729126,89.2131843229,0.0,80.527626,75.0917375,30.5225246436,0.0129664520539,16.0284,14.4811581915
 10/17  15:00:00,278.253205476,24.4230639568,97.5854135286,0.0,80.527626,73.092045,14.841521918,0.0374764126175,3.20568,11.5983655054
 10/17  16:00:00,268.414086979,20.8863507362,91.299618981,0.0,80.527626,73.092045,6.12887494695,0.0376406985529,3.20568,2.8855542484
 10/17  17:00:00,206.784200284,16.1072315957,77.8204680417,0.0,80.527626,29.818365,6.10260866836,0.0113088388569,3.20568,2.88561982951
 10/17  18:00:00,193.358130427,12.7321408901,66.3582592429,0.0,80.527626,29.818365,6.11137345667,0.0154040473869,3.20568,2.89028940928
 10/17  19:00:00,181.696458485,10.4650414204,49.8653553685,0.0,80.527626,29.818365,8.97673679314,0.00437730040063,3.20568,5.76667949274
 10/17  20:00:00,171.25227427,9.33876758075,40.5816031886,0.0,80.527626,29.818365,6.09758466246,0.0,3.20568,2.89190466246
 10/17  21:00:00,55.7747367742,0.0,0.0,0.0,15.863942322,29.242365,8.96990956502,0.0,3.20568,5.76422956502
 10/17  22:00:00,55.7801412372,0.0,0.0,0.0,15.863942322,29.242365,6.09248100417,0.0,3.20568,2.88680100417
 10/17  23:00:00,56.5030321994,0.0,0.0,0.0,15.863942322,29.242365,6.09070700436,0.0,3.20568,2.88502700436
 10/17  24:00:00,55.780888771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.7482782958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  02:00:00,55.7277644194,0.0,0.0,0.0,15.863942322,29.242365,6.08880935208,0.0,3.20568,2.88312935208
 10/18  03:00:00,55.7207460184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  04:00:00,55.9564939768,0.0,0.0,0.0,15.863942322,29.242365,6.08866366531,0.0,3.20568,2.88298366531
 10/18  05:00:00,55.9350793463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,78.4469318651,7.82079587941,14.1824327449,0.0,15.863942322,29.818365,20.2550901692,14.1664064304,3.20568,2.88300373885
 10/18  07:00:00,140.716673761,7.82079587941,15.9132655112,0.0,80.527626,29.818365,8.5706801138,5.3450001138,3.20568,0.02
 10/18  08:00:00,192.97655129,8.77181444597,26.1750629656,0.0,80.527626,75.0917375,32.7074409746,0.00978048694467,24.0426,8.65506048761
 10/18  09:00:00,218.647178028,10.4221002587,50.0955860173,0.0,80.527626,75.0917375,35.6301533531,0.0,24.0426,11.5875533531
 10/18  10:00:00,250.175752886,12.9289337064,75.0540205152,0.0,80.527626,79.0911225,43.6544658202,0.00307476930121,32.0568,11.5945910509
 10/18  11:00:00,270.666154667,16.0686962668,91.6686168183,0.0,80.527626,79.0911225,46.57673331,0.00782106296907,32.0568,14.5121122471
 10/18  12:00:00,281.101840149,18.1383589521,100.725593878,0.0,80.527626,79.0911225,49.4947550612,0.0060366778444,32.0568,17.4319183833
 10/18  13:00:00,281.395894603,20.0718441212,103.079836978,0.0,80.527626,75.0917375,30.5724085432,0.00588312803808,16.0284,14.5381254152
 10/18  14:00:00,292.149473592,22.4981799996,111.397931437,0.0,80.527626,75.0917375,30.51887635,0.00909723035036,16.0284,14.4813791197
 10/18  15:00:00,301.315970516,24.8872933895,120.168998688,0.0,80.527626,73.092045,14.8130031078,0.00858733149694,3.20568,11.5987357763
 10/18  16:00:00,290.4370568,21.4995291018,112.678917991,0.0,80.527626,73.092045,6.1178277812,0.0265963106865,3.20568,2.88555147052
 10/18  17:00:00,227.117115424,17.0632714529,97.0797912113,0.0,80.527626,29.818365,6.1097937103,0.0184882258658,3.20568,2.88562548444
 10/18  18:00:00,206.22741448,13.1793914942,78.6805772028,0.0,80.527626,29.818365,6.10466835588,0.00866548263285,3.20568,2.89032287325
 10/18  19:00:00,193.293113887,10.7931606496,60.8270938326,0.0,80.527626,29.818365,8.97247796292,0.0,3.20568,5.76679796292
 10/18  20:00:00,181.867493543,9.61682875731,50.630739469,0.0,80.527626,29.818365,6.09765149579,0.0,3.20568,2.89197149579
 10/18  21:00:00,56.0025884784,0.0,0.0,0.0,15.863942322,29.242365,8.96946138393,0.0,3.20568,5.76378138393
 10/18  22:00:00,55.826662552,0.0,0.0,0.0,15.863942322,29.242365,6.09255388485,0.0,3.20568,2.88687388485
 10/18  23:00:00,56.537874488,0.0,0.0,0.0,15.863942322,29.242365,6.09078074391,0.0,3.20568,2.88510074391
 10/18  24:00:00,55.8084393736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.7870660502,0.0,0.0,0.0,15.863942322,29.242365,6.08871652031,0.0,3.20568,2.88303652031
 10/19  02:00:00,55.7800361849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.7739437639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  04:00:00,56.0252485592,0.0,0.0,0.0,15.863942322,29.242365,6.08874411272,0.0,3.20568,2.88306411272
 10/19  05:00:00,55.9926065218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  06:00:00,87.5244832696,7.84658829546,23.1799166393,0.0,15.863942322,29.818365,8.24162000983,2.15284839465,3.20568,2.88309161519
 10/19  07:00:00,147.846855386,7.82079587941,22.9935383138,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/19  08:00:00,207.711420638,9.43079257077,40.1911664157,0.0,80.527626,75.0917375,32.7103199697,0.011635631007,24.0426,8.65608433867
 10/19  09:00:00,231.056917356,11.3894263242,61.5082089088,0.0,80.527626,75.0917375,35.6302815292,0.0,24.0426,11.5876815292
 10/19  10:00:00,257.123779098,14.3446923342,80.5706389894,0.0,80.527626,79.0911225,43.6576584787,0.00678662560705,32.0568,11.594071853
 10/19  11:00:00,279.242272699,17.4970019763,98.798978464,0.0,80.527626,79.0911225,46.5750176761,0.00623881712596,32.0568,14.511978859
 10/19  12:00:00,289.637459701,19.498724486,107.883767974,0.0,80.527626,79.0911225,49.5002795066,0.00896250315905,32.0568,17.4345170034
 10/19  13:00:00,288.817876095,21.434774282,109.12338621,0.0,80.527626,75.0917375,33.4824874844,0.0125037870745,16.0284,17.4415836973
 10/19  14:00:00,302.654806292,24.1470931023,120.22986411,0.0,80.527626,75.0917375,27.6358961921,0.0171821081355,16.0284,11.5903140839
 10/19  15:00:00,313.330219983,26.7719647112,130.268268727,0.0,80.527626,73.092045,14.8152917885,0.0122401522972,3.20568,11.5973716362
 10/19  16:00:00,296.868617138,22.3731389827,118.215727934,0.0,80.527626,73.092045,6.11939780928,0.0283469374715,3.20568,2.8853708718
 10/19  17:00:00,232.543333279,17.9100142121,101.644040768,0.0,80.527626,29.818365,6.10319646563,0.0117508701316,3.20568,2.8857655955
 10/19  18:00:00,218.937462179,14.0447185169,90.4992056792,0.0,80.527626,29.818365,6.10474618966,0.00881150728736,3.20568,2.89025468237
 10/19  19:00:00,207.25361165,11.3995802576,74.145835706,0.0,80.527626,29.818365,8.97277074861,0.0,3.20568,5.76709074861
 10/19  20:00:00,195.096320066,9.9838276556,63.4753441742,0.0,80.527626,29.818365,8.9695442563,0.0,3.20568,5.7638642563
 10/19  21:00:00,56.0329525151,0.0,0.0,0.0,15.863942322,29.242365,6.09783875756,0.0,3.20568,2.89215875756
 10/19  22:00:00,55.8577957457,0.0,0.0,0.0,15.863942322,29.242365,6.09235831672,0.0,3.20568,2.88667831672
 10/19  23:00:00,56.5516111174,0.0,0.0,0.0,15.863942322,29.242365,6.09074441133,0.0,3.20568,2.88506441133
 10/19  24:00:00,55.8315956054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.8145376652,0.0,0.0,0.0,15.863942322,29.242365,6.08872137097,0.0,3.20568,2.88304137097
 10/20  02:00:00,55.7924687346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.7793653218,0.0,0.0,0.0,15.863942322,29.242365,6.08875651572,0.0,3.20568,2.88307651572
 10/20  04:00:00,57.0383852672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  05:00:00,56.8273654916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,88.0906616986,7.87834263962,23.3080116644,0.0,15.863942322,29.818365,7.74622783907,1.65740129212,3.20568,2.88314654695
 10/20  07:00:00,150.624562539,7.82079587941,25.7561813394,0.0,80.527626,29.818365,6.09137814282,0.0,3.20568,2.88569814282
 10/20  08:00:00,213.580230926,9.54601883342,45.9283205381,0.0,80.527626,75.0917375,29.8311687991,0.0121442993182,24.0426,5.77642449979
 10/20  09:00:00,238.435366001,11.5037756294,68.770238946,0.0,80.527626,75.0917375,35.6306943731,0.0,24.0426,11.5880943731
 10/20  10:00:00,268.403214886,14.4466234325,91.7545985405,0.0,80.527626,79.0911225,46.5450280664,0.0,32.0568,14.4882280664
 10/20  11:00:00,291.951360758,17.5337638078,111.476463749,0.0,80.527626,79.0911225,46.5725646269,0.0036761473263,32.0568,14.5120884795
 10/20  12:00:00,299.522027411,19.689552967,117.577142181,0.0,80.527626,79.0911225,46.5967896286,0.00816904319194,32.0568,14.5318205854
 10/20  13:00:00,302.338171077,21.9559251559,122.111520727,0.0,80.527626,75.0917375,33.4793270385,0.003782254886,16.0284,17.4471447836
 10/20  14:00:00,306.643155055,23.8389206614,124.536334872,0.0,80.527626,75.0917375,27.6236193699,0.00430166166107,16.0284,11.5909177083
 10/20  15:00:00,307.025635457,26.1361244712,124.628986209,0.0,80.527626,73.092045,17.7039135687,0.00442213128515,3.20568,14.4938114374
 10/20  16:00:00,295.548371375,22.4018321013,116.887488203,0.0,80.527626,73.092045,3.27052422735,0.0448442273474,3.20568,0.02
 10/20  17:00:00,237.082218289,17.8844484369,106.212961867,0.0,80.527626,29.818365,6.09985745891,0.00843282868752,3.20568,2.88574463022
 10/20  18:00:00,221.461299702,13.9627843169,93.1033752735,0.0,80.527626,29.818365,8.97128202009,0.00452709428899,3.20568,5.76107492581
 10/20  19:00:00,212.311466989,11.3873515968,79.4246760386,0.0,80.527626,29.818365,6.09899827062,0.0,3.20568,2.89331827062
 10/20  20:00:00,201.771050903,10.0192270034,70.3363929845,0.0,80.527626,29.818365,8.96957115263,0.0,3.20568,5.76389115263
 10/20  21:00:00,55.8420856369,0.0,0.0,0.0,15.863942322,29.242365,8.96991203504,0.0,3.20568,5.76423203504
 10/20  22:00:00,55.8582648588,0.0,0.0,0.0,15.863942322,29.242365,6.09239743326,0.0,3.20568,2.88671743326
 10/20  23:00:00,56.5500547037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  24:00:00,55.8406480649,0.0,0.0,0.0,15.863942322,29.242365,6.08881685062,0.0,3.20568,2.88313685062
 10/21  01:00:00,55.830141922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.8168189027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.7938004654,0.0,0.0,0.0,15.863942322,29.242365,6.08777024132,0.0,3.20568,2.88209024132
 10/21  04:00:00,56.0320183718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,56.0219506418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,56.0201443526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,51.648461665,0.0,0.0,0.0,15.863942322,29.242365,6.08775409199,0.0,3.20568,2.88207409199
 10/21  08:00:00,47.3734519459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  09:00:00,47.4027352633,0.0,0.0,0.0,15.863942322,29.242365,6.08874099049,0.0,3.20568,2.88306099049
 10/21  10:00:00,47.4557503386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  11:00:00,68.5494600487,1.54416139347,18.8235781683,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,76.4927964773,2.35999439563,26.6230415072,0.0,15.863942322,29.242365,6.0888406635,0.0,3.20568,2.8831606635
 10/21  13:00:00,76.0271728288,2.45726356803,26.0439086484,0.0,15.863942322,29.242365,3.22662363018,0.000943630183814,3.20568,0.02
 10/21  14:00:00,78.6808817036,3.120235927,28.0272712543,0.0,15.863942322,29.242365,3.22621047756,0.000530477557861,3.20568,0.02
 10/21  15:00:00,81.293827177,5.26692790589,28.492734471,0.0,15.863942322,29.242365,6.08871772583,0.000946626338435,3.20568,2.88209109949
 10/21  16:00:00,81.3128160039,4.79131437223,28.9867988058,0.0,15.863942322,29.242365,3.22610804631,0.000428046313154,3.20568,0.02
 10/21  17:00:00,72.9229644209,4.33798692045,21.0686408575,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,68.6414144127,1.84065599911,17.878146656,0.0,15.863942322,29.242365,6.08774790109,0.0,3.20568,2.88206790109
 10/21  19:00:00,60.1228759985,0.372349943754,3.42330914386,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,64.2203307167,0.786878880329,7.14232364621,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,56.1194654988,0.0,0.0,0.0,15.863942322,29.242365,6.08769389604,0.0,3.20568,2.88201389604
 10/21  22:00:00,55.8690845437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.5130469082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.8189200226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  01:00:00,55.8130061626,0.0,0.0,0.0,15.863942322,29.242365,6.08768102254,0.0,3.20568,2.88200102254
 10/22  02:00:00,55.7988847786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.7872597166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  04:00:00,56.0439712372,0.0,0.0,0.0,15.863942322,29.242365,6.08767097092,0.0,3.20568,2.88199097092
 10/22  05:00:00,56.0114941197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,56.0045459551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,51.6404738227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.3796766327,0.0,0.0,0.0,15.863942322,29.242365,6.08885803553,0.0,3.20568,2.88317803553
 10/22  09:00:00,47.4290792028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.4790736744,0.0,0.0,0.0,15.863942322,29.242365,6.08874023931,0.0,3.20568,2.88306023931
 10/22  11:00:00,74.7930025033,2.12968156747,24.4664376239,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,71.8765623754,2.0448262438,22.3064754424,0.0,15.863942322,29.242365,6.08884766482,0.0,3.20568,2.88316766482
 10/22  13:00:00,78.485698964,2.68796403866,28.2565111831,0.0,15.863942322,29.242365,3.22623410483,0.000554104832784,3.20568,0.02
 10/22  14:00:00,75.6228822658,2.51923058355,25.5645192532,0.0,15.863942322,29.242365,3.22609348177,0.000413481774044,3.20568,0.02
 10/22  15:00:00,80.1828062835,3.80206788933,28.847589385,0.0,15.863942322,29.242365,6.08841522109,0.000650265270707,3.20568,2.88208495582
 10/22  16:00:00,78.5961498065,4.67837891395,26.384034395,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,74.9330507413,2.83285101875,24.5941045304,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,65.4404892898,1.50301095171,13.6027254461,0.0,15.863942322,29.242365,6.08777880081,0.0,3.20568,2.88209880081
 10/22  19:00:00,56.3053333648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  20:00:00,56.257270486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,56.0385058425,0.0,0.0,0.0,15.863942322,29.242365,6.08770053294,0.0,3.20568,2.88202053294
 10/22  22:00:00,55.8174886663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.4850787798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.7883111143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.7770327827,0.0,0.0,0.0,15.863942322,29.242365,6.08883270885,0.0,3.20568,2.88315270885
 10/23  02:00:00,55.7670129248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.7575913832,0.0,0.0,0.0,15.863942322,29.242365,6.08872203642,0.0,3.20568,2.88304203642
 10/23  04:00:00,56.0024999247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  05:00:00,55.9780402127,0.0,0.0,0.0,15.863942322,29.242365,6.08877982633,0.0,3.20568,2.88309982633
 10/23  06:00:00,85.6842089074,7.85763842115,21.3383167726,0.0,15.863942322,29.818365,5.28692430239,2.06124430239,3.20568,0.02
 10/23  07:00:00,145.960397085,7.82079587941,21.118265684,0.0,80.527626,29.818365,6.11928568262,0.0278294440805,3.20568,2.88577623854
 10/23  08:00:00,203.118472463,9.49446711335,35.5450777254,0.0,80.527626,75.0917375,29.8323456604,0.0118297117729,24.0426,5.77791594867
 10/23  09:00:00,228.175964827,11.534777371,58.4845144281,0.0,80.527626,75.0917375,38.5257950964,0.0,24.0426,14.4831950964
 10/23  10:00:00,261.059960638,14.3541897785,84.4970792714,0.0,80.527626,79.0911225,43.6590175291,0.0046034713831,32.0568,11.5976140577
 10/23  11:00:00,290.423640163,17.327047859,110.15090178,0.0,80.527626,79.0911225,46.5805055307,0.00772344842382,32.0568,14.5159820823
 10/23  12:00:00,297.869003708,18.948281951,116.674287583,0.0,80.527626,79.0911225,49.4997047208,0.00888598241869,32.0568,17.4340187384
 10/23  13:00:00,290.686744248,19.4980036792,112.942397586,0.0,80.527626,75.0917375,30.5853676531,0.0089405164038,16.0284,14.5480271367
 10/23  14:00:00,300.170126637,21.4610188299,120.452698409,0.0,80.527626,75.0917375,30.5239646032,0.0111159625266,16.0284,14.4844486407
 10/23  15:00:00,294.06917955,21.334765952,116.472730116,0.0,80.527626,73.092045,14.8349054505,0.0269805427364,3.20568,11.6022449077
 10/23  16:00:00,280.570729152,18.6253114325,105.686722734,0.0,80.527626,73.092045,6.117420313,0.0259615658329,3.20568,2.88577874716
 10/23  17:00:00,209.568317041,13.1832979759,83.420727448,0.0,80.527626,29.818365,6.10630103893,0.014879275001,3.20568,2.88574176393
 10/23  18:00:00,190.901364977,10.637609754,64.4842144817,0.0,80.527626,29.818365,6.09601970961,0.0,3.20568,2.89033970961
 10/23  19:00:00,180.693292311,9.43174118998,49.5727461621,0.0,80.527626,29.818365,8.97315416713,0.0,3.20568,5.76747416713
 10/23  20:00:00,173.908996876,8.88501741209,43.4020792879,0.0,80.527626,29.818365,8.97001766045,0.0,3.20568,5.76433766045
 10/23  21:00:00,55.995329576,0.0,0.0,0.0,15.863942322,29.242365,6.09813309343,0.0,3.20568,2.89245309343
 10/23  22:00:00,55.8219805525,0.0,0.0,0.0,15.863942322,29.242365,6.09259679979,0.0,3.20568,2.88691679979
 10/23  23:00:00,56.5298948305,0.0,0.0,0.0,15.863942322,29.242365,6.0909903163,0.0,3.20568,2.8853103163
 10/23  24:00:00,55.8115376513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.7895414434,0.0,0.0,0.0,15.863942322,29.242365,6.08879599107,0.0,3.20568,2.88311599107
 10/24  02:00:00,55.7771013033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.7714314619,0.0,0.0,0.0,15.863942322,29.242365,6.08886134591,0.0,3.20568,2.88318134591
 10/24  04:00:00,57.031841167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  05:00:00,56.8605750289,0.0,0.0,0.0,15.863942322,29.242365,6.08875760705,0.0,3.20568,2.88307760705
 10/24  06:00:00,95.3124079361,7.86483232006,30.4811644097,0.0,15.863942322,29.818365,3.45584311035,0.230163110352,3.20568,0.02
 10/24  07:00:00,155.04259828,7.82079587941,30.1286409181,0.0,80.527626,29.818365,6.09145266662,0.0,3.20568,2.88577266662
 10/24  08:00:00,217.146428301,9.60972865829,49.4093404448,0.0,80.527626,75.0917375,29.830518268,0.00990251811148,24.0426,5.77801574993
 10/24  09:00:00,244.811082557,11.7830321826,74.8501254203,0.0,80.527626,75.0917375,38.5256610247,0.0,24.0426,14.4830610247
 10/24  10:00:00,274.183322089,14.5785163952,97.386084629,0.0,80.527626,79.0911225,43.6534940329,0.0,32.0568,11.5966940329
 10/24  11:00:00,287.896949782,16.1752113594,108.790094872,0.0,80.527626,79.0911225,46.5735877765,0.0014644100322,32.0568,14.5153233665
 10/24  12:00:00,284.665378534,16.97262729,105.481786087,0.0,80.527626,79.0911225,49.4969476984,0.00420998392875,32.0568,17.4359377144
 10/24  13:00:00,285.407984058,18.8492856052,108.341139969,0.0,80.527626,75.0917375,30.5740204802,0.00250059273072,16.0284,14.5431198875
 10/24  14:00:00,301.541934871,21.2968385338,122.003677696,0.0,80.527626,75.0917375,30.5161152691,0.00136781325431,16.0284,14.4863474559
 10/24  15:00:00,291.488038474,20.4066945446,114.843702033,0.0,80.527626,73.092045,14.8345202235,0.0284256939237,3.20568,11.6004145296
 10/24  16:00:00,257.065240456,12.5328456736,88.2946452174,0.0,80.527626,73.092045,6.10566549778,0.0143221522309,3.20568,2.88566334554
 10/24  17:00:00,192.339004512,9.74120777186,69.6484198437,0.0,80.527626,29.818365,6.09146951054,0.0,3.20568,2.88578951054
 10/24  18:00:00,179.372630832,9.13039998143,54.468289365,0.0,80.527626,29.818365,6.09639770381,0.0,3.20568,2.89071770381
 10/24  19:00:00,170.350804244,8.50000753229,40.3958700219,0.0,80.527626,29.818365,8.97325517364,0.0,3.20568,5.76757517364
 10/24  20:00:00,162.718802976,8.14994489966,33.2246358738,0.0,80.527626,29.818365,8.9702250909,0.0,3.20568,5.7645450909
 10/24  21:00:00,55.7710907795,0.0,0.0,0.0,15.863942322,29.242365,6.09793435539,0.0,3.20568,2.89225435539
 10/24  22:00:00,55.8089510314,0.0,0.0,0.0,15.863942322,29.242365,6.09265715119,0.0,3.20568,2.88697715119
 10/24  23:00:00,56.5332372785,0.0,0.0,0.0,15.863942322,29.242365,6.0908563897,0.0,3.20568,2.8851763897
 10/24  24:00:00,55.8207738331,0.0,0.0,0.0,15.863942322,29.242365,6.08887147469,0.0,3.20568,2.88319147469
 10/25  01:00:00,55.7911679653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.7731457862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.768424215,0.0,0.0,0.0,15.863942322,29.242365,6.08877820986,0.0,3.20568,2.88309820986
 10/25  04:00:00,56.0207952067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  05:00:00,56.0000651158,0.0,0.0,0.0,15.863942322,29.242365,6.08885111426,0.0,3.20568,2.88317111426
 10/25  06:00:00,88.5299010487,7.82843770712,24.1955124788,0.0,15.863942322,29.818365,5.32467385412,2.09899385412,3.20568,0.02
 10/25  07:00:00,149.416087535,7.82079587941,24.5514127561,0.0,80.527626,29.818365,6.16738780235,0.0757892403762,3.20568,2.88591856197
 10/25  08:00:00,205.530905554,9.19795555143,38.2461122931,0.0,80.527626,75.0917375,29.8304881631,0.0102721860313,24.0426,5.77761597704
 10/25  09:00:00,223.057877293,10.7999113306,54.1258622389,0.0,80.527626,75.0917375,38.5270155337,0.0,24.0426,14.4844155337
 10/25  10:00:00,245.656108353,12.2091691803,71.2796041048,0.0,80.527626,79.0911225,43.6561777797,0.0,32.0568,11.5993777797
 10/25  11:00:00,280.541169089,16.0922132648,101.5265303,0.0,80.527626,79.0911225,46.5757174033,0.00198842435332,32.0568,14.516928979
 10/25  12:00:00,297.243043865,18.6067870286,116.396204746,0.0,80.527626,79.0911225,49.5014376044,0.00412305726444,32.0568,17.4405145471
 10/25  13:00:00,297.792978795,20.4689027618,119.067858725,0.0,80.527626,75.0917375,33.4890427513,0.0109113792853,16.0284,17.449731372
 10/25  14:00:00,301.636086937,22.5204022287,120.853417132,0.0,80.527626,75.0917375,27.6273341035,0.00474931634468,16.0284,11.5941847871
 10/25  15:00:00,306.990133711,24.1593248571,126.569605904,0.0,80.527626,73.092045,17.7127650075,0.00996627297977,3.20568,14.4971187346
 10/25  16:00:00,270.004944616,15.62675953,98.155363959,0.0,80.527626,73.092045,3.25501513423,0.0293351342336,3.20568,0.02
 10/25  17:00:00,194.981239236,10.3753044312,71.6756801737,0.0,80.527626,29.818365,6.09161298752,0.0,3.20568,2.88593298752
 10/25  18:00:00,188.835537481,9.79690483886,63.263770453,0.0,80.527626,29.818365,8.96691758953,0.0,3.20568,5.76123758953
 10/25  19:00:00,178.753972928,8.62160813825,48.4190145053,0.0,80.527626,29.818365,8.97308933422,0.0,3.20568,5.76740933422
 10/25  20:00:00,170.830193165,8.22048777293,40.9914643336,0.0,80.527626,29.818365,6.0979288017,0.0,3.20568,2.8922488017
 10/25  21:00:00,55.9875146166,0.0,0.0,0.0,15.863942322,29.242365,8.97018616714,0.0,3.20568,5.76450616714
 10/25  22:00:00,55.8118782855,0.0,0.0,0.0,15.863942322,29.242365,6.09259990941,0.0,3.20568,2.88691990941
 10/25  23:00:00,56.5011532423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  24:00:00,55.7837908441,0.0,0.0,0.0,15.863942322,29.242365,6.08883734842,0.0,3.20568,2.88315734842
 10/26  01:00:00,55.7765453994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  02:00:00,55.7706638936,0.0,0.0,0.0,15.863942322,29.242365,6.08874836125,0.0,3.20568,2.88306836125
 10/26  03:00:00,55.7652723521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
