Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  04:00:00,56.0171158548,0.0,0.0,0.0,15.863942322,29.242365,6.08882892396,0.0,3.20568,2.88314892396
 10/26  05:00:00,55.9850538526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,87.1183967255,7.82095165882,22.8024637918,0.0,15.863942322,29.818365,10.5008418834,4.41193256798,3.20568,2.88322931538
 10/26  07:00:00,147.699768764,7.82079587941,22.8501147767,0.0,80.527626,29.818365,4.223761739,0.998081738997,3.20568,0.02
 10/26  08:00:00,200.778729542,8.69573224404,34.0150537518,0.0,80.527626,75.0917375,32.7096215984,0.0101530096685,24.0426,8.65686858869
 10/26  09:00:00,227.00748869,10.6219102413,58.2429080178,0.0,80.527626,75.0917375,35.6342539101,0.0,24.0426,11.5916539101
 10/26  10:00:00,257.469579817,13.1249636205,82.1594185203,0.0,80.527626,79.0911225,46.5491266267,0.0,32.0568,14.4923266267
 10/26  11:00:00,281.680725822,15.7053857632,103.050106152,0.0,80.527626,79.0911225,46.5761091294,0.000480615889843,32.0568,14.5188285135
 10/26  12:00:00,285.958807419,17.2139129251,106.514578089,0.0,80.527626,79.0911225,46.5996514154,0.00649258649534,32.0568,14.5363588289
 10/26  13:00:00,283.322237301,19.6291330304,105.456876959,0.0,80.527626,75.0917375,33.4990762199,0.0133280373248,16.0284,17.4573481825
 10/26  14:00:00,289.870166895,21.5830989786,110.044002245,0.0,80.527626,75.0917375,30.5322412489,0.0169102512813,16.0284,14.4869309976
 10/26  15:00:00,292.680783395,23.4190707198,113.017706635,0.0,80.527626,73.092045,14.8434425839,0.0343975359307,3.20568,11.6033650479
 10/26  16:00:00,286.312259626,20.2044037895,109.855835228,0.0,80.527626,73.092045,6.13522053249,0.0436236017588,3.20568,2.88591693073
 10/26  17:00:00,222.642732403,15.2684413233,94.3994659713,0.0,80.527626,29.818365,6.10106678081,0.00963200259579,3.20568,2.88575477821
 10/26  18:00:00,205.584610492,11.9676760023,77.829344968,0.0,80.527626,29.818365,6.09815910695,0.00204457058951,3.20568,2.89043453636
 10/26  19:00:00,195.258407696,10.0925441681,63.4419973641,0.0,80.527626,29.818365,8.97350465086,0.0,3.20568,5.76782465086
 10/26  20:00:00,184.064266684,9.23961501085,53.1930122096,0.0,80.527626,29.818365,8.97043524804,0.0,3.20568,5.76475524804
 10/26  21:00:00,55.9969264304,0.0,0.0,0.0,15.863942322,29.242365,6.0977524282,0.0,3.20568,2.8920724282
 10/26  22:00:00,55.8217026289,0.0,0.0,0.0,15.863942322,29.242365,6.09244828524,0.0,3.20568,2.88676828524
 10/26  23:00:00,56.5229552704,0.0,0.0,0.0,15.863942322,29.242365,6.09092850312,0.0,3.20568,2.88524850312
 10/26  24:00:00,55.7983013898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  01:00:00,55.7837287241,0.0,0.0,0.0,15.863942322,29.242365,6.08883875073,0.0,3.20568,2.88315875073
 10/27  02:00:00,55.7769969019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  03:00:00,55.770952716,0.0,0.0,0.0,15.863942322,29.242365,6.08875624248,0.0,3.20568,2.88307624248
 10/27  04:00:00,57.0311200816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.8200771975,0.0,0.0,0.0,15.863942322,29.242365,6.08884438126,0.0,3.20568,2.88316438126
 10/27  06:00:00,87.828580066,7.82696433956,23.1014032329,0.0,15.863942322,29.818365,6.11043768067,2.88475768067,3.20568,0.02
 10/27  07:00:00,147.861110799,7.82079587941,23.0089730655,0.0,80.527626,29.818365,6.12550386462,0.0340450969013,3.20568,2.88577876772
 10/27  08:00:00,203.677861976,9.10820378698,36.4975398388,0.0,80.527626,75.0917375,29.8306310753,0.0104326048461,24.0426,5.77759847045
 10/27  09:00:00,222.757540106,10.7719556658,53.8536952024,0.0,80.527626,75.0917375,38.527854621,0.0,24.0426,14.485254621
 10/27  10:00:00,248.166250713,13.2126391856,72.7865649975,0.0,80.527626,79.0911225,43.6572467172,0.0,32.0568,11.6004467172
 10/27  11:00:00,272.215711086,16.1747150673,93.132334354,0.0,80.527626,79.0911225,46.5804032154,0.00674716296646,32.0568,14.5168560524
 10/27  12:00:00,288.671635904,18.3253557999,108.113732815,0.0,80.527626,79.0911225,49.5132654753,0.0127990964122,32.0568,17.4436663789
 10/27  13:00:00,285.996237841,20.2365340414,107.514051876,0.0,80.527626,75.0917375,33.4931480637,0.0111632686785,16.0284,17.453584795
 10/27  14:00:00,288.347159514,22.3107463398,107.792467334,0.0,80.527626,75.0917375,27.6311399659,0.00934226637595,16.0284,11.5933976995
 10/27  15:00:00,291.155721681,24.2296083026,110.683172443,0.0,80.527626,73.092045,17.7361753701,0.0315302766219,3.20568,14.4989650935
 10/27  16:00:00,280.537372241,20.8460471783,103.440976902,0.0,80.527626,73.092045,6.1387805304,0.0472347299058,3.20568,2.88586580049
 10/27  17:00:00,214.750069192,16.3125742303,85.4757827053,0.0,80.527626,29.818365,5.9824074074,0.0178964444187,3.20568,2.75883096299
 10/27  18:00:00,200.356800629,12.5516503998,72.0082821228,0.0,80.527626,29.818365,6.23649140857,0.0128887067739,3.20568,3.01792270179
 10/27  19:00:00,188.399224334,10.346854758,56.67818368,0.0,80.527626,29.818365,8.97372210795,0.0,3.20568,5.76804210795
 10/27  20:00:00,170.392032912,9.16280078774,39.9105925296,0.0,80.527626,29.818365,6.13528235631,0.0373013415404,3.20568,2.89230101477
 10/27  21:00:00,55.7738785971,0.0,0.0,0.0,15.863942322,29.242365,8.97048141674,0.0,3.20568,5.76480141674
 10/27  22:00:00,55.806689779,0.0,0.0,0.0,15.863942322,29.242365,6.0925730559,0.0,3.20568,2.8868930559
 10/27  23:00:00,56.5048921786,0.0,0.0,0.0,15.863942322,29.242365,6.09089241444,0.0,3.20568,2.88521241444
 10/27  24:00:00,55.7795567372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.7555684941,0.0,0.0,0.0,15.863942322,29.242365,6.08771792069,0.0,3.20568,2.88203792069
 10/28  02:00:00,55.7416044248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.7350819586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.9645915306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.9237324593,0.0,0.0,0.0,15.863942322,29.242365,6.08774694567,0.0,3.20568,2.88206694567
 10/28  06:00:00,55.9090928877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  07:00:00,51.5446024838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.2917761368,0.0,0.0,0.0,15.863942322,29.242365,6.08777642895,0.0,3.20568,2.88209642895
 10/28  09:00:00,47.3715980494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  10:00:00,47.4285839904,0.0,0.0,0.0,15.863942322,29.242365,6.08881810567,0.0,3.20568,2.88313810567
 10/28  11:00:00,50.8555879362,0.226552297551,2.46796764472,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,71.8843439722,2.16296912813,22.2387986457,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  13:00:00,71.7766490606,2.25435993466,22.014711096,0.0,15.863942322,29.242365,6.08833980181,0.000519998496874,3.20568,2.88213980331
 10/28  14:00:00,77.6016250808,2.84341727153,27.2433825988,0.0,15.863942322,29.242365,3.22617672991,0.000496729908564,3.20568,0.02
 10/28  15:00:00,73.2676405699,2.53520755016,23.2075647177,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  16:00:00,78.330802094,2.91088903015,27.8876563557,0.0,15.863942322,29.242365,6.08725119572,0.0,3.20568,2.88157119572
 10/28  17:00:00,72.0039436861,2.40359420856,22.0767484228,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,71.8025795624,2.14362967802,19.3501235379,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,63.3561507269,0.751723505999,6.3701589185,0.0,15.863942322,29.242365,6.08780978957,0.0,3.20568,2.88212978957
 10/28  20:00:00,59.5434314318,0.372349943754,2.98992070702,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,56.0101271461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.8056220303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.4919581075,0.0,0.0,0.0,15.863942322,29.242365,6.08772295842,0.0,3.20568,2.88204295842
 10/28  24:00:00,55.7785422918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.7442763951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.7229936893,0.0,0.0,0.0,15.863942322,29.242365,6.08775736609,0.0,3.20568,2.88207736609
 10/29  03:00:00,55.7097707459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.9463829797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.9265858757,0.0,0.0,0.0,15.863942322,29.242365,6.08779300643,0.0,3.20568,2.88211300643
 10/29  06:00:00,55.9305067801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,51.5704478347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.2955607017,0.0,0.0,0.0,15.863942322,29.242365,6.08892927577,0.0,3.20568,2.88324927577
 10/29  09:00:00,47.3461768345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.4100032734,0.0,0.0,0.0,15.863942322,29.242365,6.0888606597,0.0,3.20568,2.8831806597
 10/29  11:00:00,56.2704473098,0.692053594857,7.43627928957,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,69.704452111,1.98062453259,20.2384563301,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,78.5610820052,2.87382606669,28.1733621706,0.0,15.863942322,29.242365,6.09015732564,0.00122620873558,3.20568,2.8832511169
 10/29  14:00:00,72.1396919114,2.33329739955,22.2917268557,0.0,15.863942322,29.242365,3.22621730061,0.000537300605857,3.20568,0.02
 10/29  15:00:00,78.8212139893,3.04953359131,28.2561111719,0.0,15.863942322,29.242365,3.22623558688,0.00055558687628,3.20568,0.02
 10/29  16:00:00,71.6192053782,2.3023836369,21.8004212719,0.0,15.863942322,29.242365,6.08742006225,0.0,3.20568,2.88174006225
 10/29  17:00:00,77.0567985436,2.86826664924,26.6809808887,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,68.3202435766,1.81507503376,16.211797258,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,66.1882547032,1.05513931199,8.90201669485,0.0,15.863942322,29.242365,6.08778692222,0.0,3.20568,2.88210692222
 10/29  20:00:00,56.1778414601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.9909262362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.7840035152,0.0,0.0,0.0,15.863942322,29.242365,6.08776463649,0.0,3.20568,2.88208463649
 10/29  23:00:00,56.4511606795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.7463752458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.7426958589,0.0,0.0,0.0,15.863942322,29.242365,6.08885249521,0.0,3.20568,2.88317249521
 10/30  02:00:00,55.7430759929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  03:00:00,55.7374333733,0.0,0.0,0.0,15.863942322,29.242365,6.08879108844,0.0,3.20568,2.88311108844
 10/30  04:00:00,55.9853111974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  05:00:00,55.965920005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,83.911130744,7.82079587941,19.6158719015,0.0,15.863942322,29.818365,13.075267122,6.98632902022,3.20568,2.88325810182
 10/30  07:00:00,143.214846091,7.82079587941,18.3963692512,0.0,80.527626,29.818365,8.62650233627,2.53482827477,3.20568,2.8859940615
 10/30  08:00:00,199.569885591,8.87229975518,32.6461785068,0.0,80.527626,75.0917375,29.831160977,0.00989585076146,24.0426,5.77866512624
 10/30  09:00:00,224.600307535,10.6854750775,55.7727341787,0.0,80.527626,75.0917375,38.5307659816,0.0,24.0426,14.4881659816
 10/30  10:00:00,256.075581286,13.3957688851,80.4863298647,0.0,80.527626,79.0911225,43.6580176401,0.0,32.0568,11.6012176401
 10/30  11:00:00,280.050134862,16.3465114761,100.775182681,0.0,80.527626,79.0911225,46.5847267707,0.00857184568773,32.0568,14.519354925
 10/30  12:00:00,287.56719772,18.2553866392,107.072457872,0.0,80.527626,79.0911225,49.5184294926,0.0144669082056,32.0568,17.4471625844
 10/30  13:00:00,285.400106424,20.3005650704,106.845152534,0.0,80.527626,75.0917375,33.497308134,0.0107177989226,16.0284,17.4581903351
 10/30  14:00:00,288.671089582,22.2838672147,108.128000418,0.0,80.527626,75.0917375,27.6389932115,0.0142366995923,16.0284,11.5963565119
 10/30  15:00:00,291.937167016,24.1109082798,111.568885327,0.0,80.527626,73.092045,17.7401130487,0.0327361388379,3.20568,14.5016969099
 10/30  16:00:00,283.990483048,20.4999500715,107.233652095,0.0,80.527626,73.092045,6.127124938,0.0355900816794,3.20568,2.88585485632
 10/30  17:00:00,219.803325635,15.3214387608,91.5174497154,0.0,80.527626,29.818365,6.10513605713,0.0134233285657,3.20568,2.88603272857
 10/30  18:00:00,203.797112771,11.8251952737,76.190741114,0.0,80.527626,29.818365,6.09674877977,0.0,3.20568,2.89106877977
 10/30  19:00:00,192.3896949,10.087737575,60.6349610516,0.0,80.527626,29.818365,8.97387245904,0.0,3.20568,5.76819245904
 10/30  20:00:00,185.385658767,9.34390396312,54.4059155719,0.0,80.527626,29.818365,8.97089285444,0.0,3.20568,5.76521285444
 10/30  21:00:00,56.0148000711,0.0,0.0,0.0,15.863942322,29.242365,6.09802696603,0.0,3.20568,2.89234696603
 10/30  22:00:00,55.8282131595,0.0,0.0,0.0,15.863942322,29.242365,6.09267361769,0.0,3.20568,2.88699361769
 10/30  23:00:00,56.5129409527,0.0,0.0,0.0,15.863942322,29.242365,6.09116263385,0.0,3.20568,2.88548263385
 10/30  24:00:00,55.7925732588,0.0,0.0,0.0,15.863942322,29.242365,6.08889375706,0.0,3.20568,2.88321375706
 10/31  01:00:00,55.7843462106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.7749981492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.7651725172,0.0,0.0,0.0,15.863942322,29.242365,6.08884268626,0.0,3.20568,2.88316268626
 10/31  04:00:00,57.0073459441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.8109792957,0.0,0.0,0.0,15.863942322,29.242365,6.08896110458,0.0,3.20568,2.88328110458
 10/31  06:00:00,87.5179765286,7.83019283215,22.7884440456,0.0,15.863942322,29.818365,6.26284874303,3.03716874303,3.20568,0.02
 10/31  07:00:00,147.574603334,7.82079587941,22.7242767925,0.0,80.527626,29.818365,6.15185960898,0.0603509635312,3.20568,2.88582864545
 10/31  08:00:00,204.335632202,9.2199296554,37.0419314053,0.0,80.527626,75.0917375,32.711227577,0.0109322072139,24.0426,8.65769536975
 10/31  09:00:00,224.982613898,10.8059054692,56.0444088882,0.0,80.527626,75.0917375,35.6365086232,0.0,24.0426,11.5939086232
 10/31  10:00:00,255.486897899,13.2665109031,80.0419696213,0.0,80.527626,79.0911225,46.5537557071,0.0,32.0568,14.4969557071
 10/31  11:00:00,280.920189621,16.4290953101,101.56593951,0.0,80.527626,79.0911225,46.582363734,0.00319064250078,32.0568,14.5223730915
 10/31  12:00:00,287.302877661,18.3038792753,106.769119523,0.0,80.527626,79.0911225,46.6048555212,0.0111312786933,32.0568,14.5369242425
 10/31  13:00:00,284.02266047,19.999552024,105.79344908,0.0,80.527626,75.0917375,33.5055873197,0.0116689456275,16.0284,17.4655183741
 10/31  14:00:00,292.224935018,22.0168014856,111.971918627,0.0,80.527626,75.0917375,30.5334295356,0.0134310293251,16.0284,14.4915985062
 10/31  15:00:00,296.492273063,23.318099973,116.931076033,0.0,80.527626,73.092045,17.7384550416,0.0311291631449,3.20568,14.5016458785
 10/31  16:00:00,280.686482677,18.8999175858,105.552339483,0.0,80.527626,73.092045,3.26517806232,0.0394980623216,3.20568,0.02
 10/31  17:00:00,210.098042456,12.8986181628,84.2561666331,0.0,80.527626,29.818365,6.09158066398,0.0,3.20568,2.88590066398
 10/31  18:00:00,196.525805576,10.9853530498,69.765630263,0.0,80.527626,29.818365,8.96779065355,0.0,3.20568,5.76211065355
 10/31  19:00:00,189.017388719,9.89476424026,57.6732609688,0.0,80.527626,29.818365,8.97376236497,0.0,3.20568,5.76808236497
 10/31  20:00:00,180.261136938,9.27498484985,49.6151509253,0.0,80.527626,29.818365,6.09830920931,0.0,3.20568,2.89262920931
 10/31  21:00:00,55.8067137354,0.0,0.0,0.0,15.863942322,29.242365,8.97098436092,0.0,3.20568,5.76530436092
 10/31  22:00:00,55.8328718206,0.0,0.0,0.0,15.863942322,29.242365,6.09263997234,0.0,3.20568,2.88695997234
 10/31  23:00:00,56.5513355816,0.0,0.0,0.0,15.863942322,29.242365,6.09116544357,0.0,3.20568,2.88548544357
 10/31  24:00:00,55.8454082132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  01:00:00,55.8400611554,0.0,0.0,0.0,15.863942322,29.242365,6.08880597712,0.0,3.20568,2.88312597712
 11/01  02:00:00,55.8359048313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.8314872746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  04:00:00,56.1024021729,0.0,0.0,0.0,15.863942322,29.242365,6.08893207612,0.0,3.20568,2.88325207612
 11/01  05:00:00,56.0814168756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  06:00:00,113.370729669,8.23421407214,48.496903864,0.0,15.863942322,29.818365,6.08888458065,0.0,3.20568,2.88320458065
 11/01  07:00:00,173.153455796,7.82079587941,48.1612939067,0.0,80.527626,29.818365,6.09165882418,0.0,3.20568,2.88597882418
 11/01  08:00:00,247.133265949,10.2901999801,78.6720338425,0.0,80.527626,75.0917375,29.8303432985,0.00904552281917,24.0426,5.77869777567
 11/01  09:00:00,274.878448703,12.8359300942,103.832706376,0.0,80.527626,75.0917375,36.9840587708,0.0,24.0426,12.9414587708
 11/01  10:00:00,305.643307982,16.2201908857,127.17789877,0.0,80.527626,79.0911225,45.2052014171,0.0,32.0568,13.1484014171
 11/01  11:00:00,328.806034676,18.6918901118,147.148387112,0.0,80.527626,79.0911225,46.5785912545,0.0,32.0568,14.5217912545
 11/01  12:00:00,338.903061232,21.3421808828,155.278355325,0.0,80.527626,79.0911225,49.5086293971,0.00270066090767,32.0568,17.4491287362
 11/01  13:00:00,336.150059719,25.0577440833,152.802374564,0.0,80.527626,75.0917375,33.4911366583,0.00180180009583,16.0284,17.4609348582
 11/01  14:00:00,338.610904694,26.9283839447,153.387445404,0.0,80.527626,75.0917375,30.5182714789,0.0,16.0284,14.4898714789
 11/01  15:00:00,335.843869016,26.8457111547,152.695110357,0.0,80.527626,73.092045,14.8150769554,0.00250873361054,3.20568,11.6068882218
 11/01  16:00:00,325.529228888,21.7541153861,147.484682727,0.0,80.527626,73.092045,6.11130955756,0.0195801015045,3.20568,2.88604945606
 11/01  17:00:00,259.073431018,14.7686836367,131.319178397,0.0,80.527626,29.818365,6.09176574952,0.0,3.20568,2.88608574952
 11/01  18:00:00,245.814992579,11.9485824594,118.047463744,0.0,80.527626,29.818365,6.09660722011,0.0,3.20568,2.89092722011
 11/01  19:00:00,239.113105452,10.4975556453,106.799998671,0.0,80.527626,29.818365,8.97408515516,0.0,3.20568,5.76840515516
 11/01  20:00:00,226.241014566,9.69394236849,94.7630900079,0.0,80.527626,29.818365,8.97059285366,0.0,3.20568,5.76491285366
 11/01  21:00:00,56.1445711981,0.0,0.0,0.0,15.863942322,29.242365,8.97105458419,0.0,3.20568,5.76537458419
 11/01  22:00:00,55.9333529165,0.0,0.0,0.0,15.863942322,29.242365,6.09269728894,0.0,3.20568,2.88701728894
 11/01  23:00:00,56.6268648079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  24:00:00,55.9054888557,0.0,0.0,0.0,15.863942322,29.242365,6.0888639046,0.0,3.20568,2.8831839046
 11/02  01:00:00,55.8507858412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.8414408257,0.0,0.0,0.0,15.863942322,29.242365,6.08882521335,0.0,3.20568,2.88314521335
 11/02  03:00:00,55.8352903679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,56.0986051466,0.0,0.0,0.0,15.863942322,29.242365,6.08895882918,0.0,3.20568,2.88327882918
 11/02  05:00:00,56.0684493148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  06:00:00,108.891558505,8.12089137027,44.1555781969,0.0,15.863942322,29.818365,3.2431406642,0.0174606642044,3.20568,0.02
 11/02  07:00:00,169.942432158,7.82079587941,43.5300269159,0.0,80.527626,29.818365,6.09175307572,0.0,3.20568,2.88607307572
 11/02  08:00:00,243.066286861,9.99686678663,74.8952348295,0.0,80.527626,75.0917375,32.7099851367,0.00916398392556,24.0426,8.65822115278
 11/02  09:00:00,277.503088605,12.4969736304,106.787867578,0.0,80.527626,75.0917375,35.6367294442,0.0,24.0426,11.5941294442
 11/02  10:00:00,310.138716747,15.8310778283,132.052228352,0.0,80.527626,79.0911225,46.553981277,0.0,32.0568,14.497181277
 11/02  11:00:00,330.829314548,18.5245343241,149.329626569,0.0,80.527626,79.0911225,46.5817093655,0.0,32.0568,14.5249093655
 11/02  12:00:00,338.011231224,20.8617591157,154.863233638,0.0,80.527626,79.0911225,49.5048907173,0.000977462723141,32.0568,17.4471132546
 11/02  13:00:00,340.45166643,25.6600699329,156.491630579,0.0,80.527626,75.0917375,33.4927179852,0.00392181068911,16.0284,17.4603961745
 11/02  14:00:00,347.757407843,28.5406693214,160.909886401,0.0,80.527626,75.0917375,27.6289714857,0.00356428000103,16.0284,11.5970072057
 11/02  15:00:00,346.185912661,30.027616112,159.85522231,0.0,80.527626,73.092045,17.7103367598,0.00141742597685,3.20568,14.5032393338
 11/02  16:00:00,336.904751523,27.9801765514,152.633139063,0.0,80.527626,73.092045,6.1068419682,0.0152807229756,3.20568,2.88588124522
 11/02  17:00:00,268.183504634,18.3092175078,136.879672222,0.0,80.527626,29.818365,6.09176497513,0.0,3.20568,2.88608497513
 11/02  18:00:00,239.070388022,13.625960418,109.626593877,0.0,80.527626,29.818365,6.09688565173,0.0,3.20568,2.89120565173
 11/02  19:00:00,227.785391617,10.9920218387,94.9981728076,0.0,80.527626,29.818365,8.974295203,0.0,3.20568,5.768615203
 11/02  20:00:00,221.246753916,9.81578431124,89.6623802522,0.0,80.527626,29.818365,8.97073369429,0.0,3.20568,5.76505369429
 11/02  21:00:00,56.1499280033,0.0,0.0,0.0,15.863942322,29.242365,6.0982245402,0.0,3.20568,2.8925445402
 11/02  22:00:00,55.9491845446,0.0,0.0,0.0,15.863942322,29.242365,6.09291619601,0.0,3.20568,2.88723619601
 11/02  23:00:00,56.6408249292,0.0,0.0,0.0,15.863942322,29.242365,6.09112627674,0.0,3.20568,2.88544627674
 11/02  24:00:00,55.9004832061,0.0,0.0,0.0,15.863942322,29.242365,6.08896561659,0.0,3.20568,2.88328561659
 11/03  01:00:00,55.8611275907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.8469957177,0.0,0.0,0.0,15.863942322,29.242365,6.08893495479,0.0,3.20568,2.88325495479
 11/03  03:00:00,55.8374622969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,57.1742588584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  05:00:00,56.9642709865,0.0,0.0,0.0,15.863942322,29.242365,6.08890152799,0.0,3.20568,2.88322152799
 11/03  06:00:00,109.72959669,8.20513150548,44.4734610131,0.0,15.863942322,29.818365,3.24136941153,0.0156894115326,3.20568,0.02
 11/03  07:00:00,170.409943291,7.82079587941,43.9984085723,0.0,80.527626,29.818365,6.09169630647,0.0,3.20568,2.88601630647
 11/03  08:00:00,247.039017803,10.3847640074,78.4843431936,0.0,80.527626,75.0917375,32.7110419601,0.00946753331281,24.0426,8.65897442674
 11/03  09:00:00,280.722701182,13.0342198673,109.472781691,0.0,80.527626,75.0917375,35.6397446338,0.0,24.0426,11.5971446338
 11/03  10:00:00,306.836803573,15.2177051428,129.369303669,0.0,80.527626,79.0911225,46.5557435892,0.0,32.0568,14.4989435892
 11/03  11:00:00,325.215892024,17.8672136105,144.390314744,0.0,80.527626,79.0911225,46.5819488351,0.0,32.0568,14.5251488351
 11/03  12:00:00,334.039181126,19.5393351367,152.215474753,0.0,80.527626,79.0911225,49.5046025924,0.0,32.0568,17.4478025924
 11/03  13:00:00,341.233468624,25.3987508336,157.534359028,0.0,80.527626,75.0917375,33.4919256093,0.0,16.0284,17.4635256093
 11/03  14:00:00,341.371213201,27.6406819964,155.43561252,0.0,80.527626,75.0917375,27.6263650247,0.000291014426986,16.0284,11.5976740102
 11/03  15:00:00,334.101753335,28.430353023,149.391159502,0.0,80.527626,73.092045,17.7100137578,0.0,3.20568,14.5043337578
 11/03  16:00:00,323.784144717,24.0160983125,143.506182225,0.0,80.527626,73.092045,6.10786764248,0.0161850682858,3.20568,2.8860025742
 11/03  17:00:00,256.127936064,16.2374241143,126.922378366,0.0,80.527626,29.818365,6.09158068613,0.0,3.20568,2.88590068613
 11/03  18:00:00,232.536693857,12.1222823509,104.616478747,0.0,80.527626,29.818365,6.09647737427,0.0,3.20568,2.89079737427
 11/03  19:00:00,218.883687567,10.1513147589,87.2421511157,0.0,80.527626,29.818365,8.97392602952,0.0,3.20568,5.76824602952
 11/03  20:00:00,205.380884582,9.24607798572,74.6578467706,0.0,80.527626,29.818365,8.97112201271,0.0,3.20568,5.76544201271
 11/03  21:00:00,55.914239419,0.0,0.0,0.0,15.863942322,29.242365,8.97099148478,0.0,3.20568,5.76531148478
 11/03  22:00:00,55.916822646,0.0,0.0,0.0,15.863942322,29.242365,6.09265366389,0.0,3.20568,2.88697366389
 11/03  23:00:00,56.6099296686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  24:00:00,55.8551652576,0.0,0.0,0.0,15.863942322,29.242365,6.08898029392,0.0,3.20568,2.88330029392
 11/04  01:00:00,55.8347613247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.8239641588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.816473872,0.0,0.0,0.0,15.863942322,29.242365,6.08784880057,0.0,3.20568,2.88216880057
 11/04  04:00:00,56.0760363296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,56.0484230073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,56.0412829871,0.0,0.0,0.0,15.863942322,29.242365,6.08780469526,0.0,3.20568,2.88212469526
 11/04  07:00:00,53.0974983993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.4039983703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.4456539454,0.0,0.0,0.0,15.863942322,29.242365,6.08900760117,0.0,3.20568,2.88332760117
 11/04  10:00:00,47.4569078451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,59.0488082663,0.738297193086,10.1618082854,0.0,15.863942322,29.242365,6.08898244691,0.0,3.20568,2.88330244691
 11/04  12:00:00,71.1215315469,1.78970072726,21.8475806832,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,80.9826948794,2.76560451887,30.7081437089,0.0,15.863942322,29.242365,3.22613105889,0.000451058892121,3.20568,0.02
 11/04  14:00:00,73.9493133748,2.30016015799,24.1295588314,0.0,15.863942322,29.242365,6.08824392325,0.000411379076383,3.20568,2.88215254418
 11/04  15:00:00,81.384681354,3.07566914455,30.7814858213,0.0,15.863942322,29.242365,3.22664901276,0.000969012755841,3.20568,0.02
 11/04  16:00:00,73.9658221681,2.38807039555,24.0440943061,0.0,15.863942322,29.242365,3.22632454083,0.000644540834545,3.20568,0.02
 11/04  17:00:00,79.6529011243,3.01979389058,29.1307733001,0.0,15.863942322,29.242365,6.08897970636,0.0011188188832,3.20568,2.88218088747
 11/04  18:00:00,68.8064404535,1.63054827281,15.457711234,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,67.4577489428,1.11921905017,10.0803174901,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,56.2052849172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,56.0237117031,0.0,0.0,0.0,15.863942322,29.242365,6.08786433299,0.0,3.20568,2.88218433299
 11/04  22:00:00,55.8064869089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.4649087466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.7639393559,0.0,0.0,0.0,15.863942322,29.242365,6.08782086757,0.0,3.20568,2.88214086757
 11/05  01:00:00,55.7440125841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.7264809515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.7176358518,0.0,0.0,0.0,15.863942322,29.242365,6.08778328554,0.0,3.20568,2.88210328554
 11/05  04:00:00,55.9536550394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.9280985604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  06:00:00,55.9316535057,0.0,0.0,0.0,15.863942322,29.242365,6.08786440763,0.0,3.20568,2.88218440763
 11/05  07:00:00,52.9992048055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.2975550368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  09:00:00,47.3563075525,0.0,0.0,0.0,15.863942322,29.242365,6.08889032892,0.0,3.20568,2.88321032892
 11/05  10:00:00,47.4033914912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  11:00:00,49.936458525,0.149355218574,1.65882644322,0.0,15.863942322,29.242365,6.08887082676,0.0,3.20568,2.88319082676
 11/05  12:00:00,71.5574377458,2.1025068399,21.9903557651,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,71.3977461658,2.16976847179,21.7243543142,0.0,15.863942322,29.242365,6.08885127954,0.0,3.20568,2.88317127954
 11/05  14:00:00,78.7397953475,2.86862451392,28.3527717458,0.0,15.863942322,29.242365,3.22679520795,0.00111520795136,3.20568,0.02
 11/05  15:00:00,72.9107795195,2.37063626821,23.0137070791,0.0,15.863942322,29.242365,3.22622911023,0.000549110229298,3.20568,0.02
 11/05  16:00:00,78.5281987248,2.93082911682,28.0766607136,0.0,15.863942322,29.242365,6.08811716127,0.00025531752049,3.20568,2.88218184375
 11/05  17:00:00,68.5762918427,2.01861736912,19.1166606589,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,62.630045773,1.08180060298,9.85373424853,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  19:00:00,59.0486726508,0.290831490163,2.52109541966,0.0,15.863942322,29.242365,6.08780009988,0.0,3.20568,2.88212009988
 11/05  20:00:00,56.2031466428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,56.027784561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.8092511222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.4721628895,0.0,0.0,0.0,15.863942322,29.242365,6.08776279945,0.0,3.20568,2.88208279945
 11/05  24:00:00,55.7709861435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.7540884492,0.0,0.0,0.0,15.863942322,29.242365,6.08892165962,0.0,3.20568,2.88324165962
 11/06  02:00:00,55.7448180688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.7356165737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  04:00:00,55.7278605285,0.0,0.0,0.0,15.863942322,29.242365,6.08890920754,0.0,3.20568,2.88322920754
 11/06  05:00:00,55.9700532709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  06:00:00,55.9450957915,0.0,0.0,0.0,15.863942322,29.242365,6.08889669363,0.0,3.20568,2.88321669363
 11/06  07:00:00,82.2783651581,7.82079587941,20.8404111805,0.0,15.863942322,29.818365,11.4951400322,8.26946003222,3.20568,0.02
 11/06  08:00:00,145.642659819,7.82079587941,25.068617847,0.0,80.527626,29.818365,7.06082401503,0.969099420789,3.20568,2.88604459424
 11/06  09:00:00,215.035226183,9.41395748612,47.4898094258,0.0,80.527626,75.0917375,32.717458606,0.0154404072531,24.0426,8.65941819874
 11/06  10:00:00,249.06373432,12.0846826713,78.7831889367,0.0,80.527626,75.0917375,35.6411170843,0.0,24.0426,11.5985170843
 11/06  11:00:00,281.177452366,15.3773102862,103.556927086,0.0,80.527626,79.0911225,46.5575844243,0.00128042791962,32.0568,14.4995039964
 11/06  12:00:00,295.527881029,17.465182423,115.105041342,0.0,80.527626,79.0911225,46.5910697868,0.00890165753694,32.0568,14.5253681293
 11/06  13:00:00,303.674987354,19.3850588405,122.024890405,0.0,80.527626,79.0911225,49.5175320884,0.00777325835103,32.0568,17.4529588301
 11/06  14:00:00,304.292117554,21.6064331247,124.414797045,0.0,80.527626,75.0917375,33.5014893613,0.00651097476164,16.0284,17.4665783865
 11/06  15:00:00,305.558629415,23.4598259992,123.829004179,0.0,80.527626,75.0917375,30.5265070564,0.00365385295237,16.0284,14.4944532034
 11/06  16:00:00,306.547533544,24.4245381872,125.845712438,0.0,80.527626,73.092045,17.1688810821,0.00630113582342,3.20568,13.9568999463
 11/06  17:00:00,287.186781235,19.2766514873,111.634978507,0.0,80.527626,73.092045,3.80559324802,0.0369744445954,3.20568,0.562938803428
 11/06  18:00:00,215.410395811,12.3597772723,85.7763800848,0.0,80.527626,29.818365,6.10040268482,0.00857121851153,3.20568,2.88615146631
 11/06  19:00:00,209.235153012,10.5924402084,77.0838060432,0.0,80.527626,29.818365,8.97153925898,0.00349471798814,3.20568,5.76236454099
 11/06  20:00:00,194.820158781,9.63330983255,63.3779593371,0.0,80.527626,29.818365,8.97436354798,0.0,3.20568,5.76868354798
 11/06  21:00:00,185.247176269,9.00339399532,54.5445026212,0.0,80.527626,29.818365,6.098653329,0.0,3.20568,2.892973329
 11/06  22:00:00,56.0579337381,0.0,0.0,0.0,15.863942322,29.242365,8.97169365162,0.0,3.20568,5.76601365162
 11/06  23:00:00,55.865689849,0.0,0.0,0.0,15.863942322,29.242365,6.0930018906,0.0,3.20568,2.8873218906
 11/06  24:00:00,56.5732281132,0.0,0.0,0.0,15.863942322,29.242365,6.0912506419,0.0,3.20568,2.8855706419
 11/07  01:00:00,55.8570965991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.8378156268,0.0,0.0,0.0,15.863942322,29.242365,6.08899561732,0.0,3.20568,2.88331561732
 11/07  03:00:00,55.8190461716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.8015294594,0.0,0.0,0.0,15.863942322,29.242365,6.08899001226,0.0,3.20568,2.88331001226
 11/07  05:00:00,57.1143077947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  06:00:00,56.920475569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,92.7433096211,7.84379408421,30.7529630074,0.0,15.863942322,29.818365,6.30871027326,0.219688872367,3.20568,2.8833414009
 11/07  08:00:00,156.029463939,7.82079587941,35.3545143961,0.0,80.527626,29.818365,6.09190417774,0.0,3.20568,2.88622417774
 11/07  09:00:00,232.662010944,10.9254415357,63.5544475957,0.0,80.527626,75.0917375,29.8320863542,0.00934213418099,24.0426,5.78014422007
 11/07  10:00:00,255.261976753,14.0766202355,82.9736686218,0.0,80.527626,75.0917375,38.5387148511,0.00340974966626,24.0426,14.4927051014
 11/07  11:00:00,282.700260867,16.6838491035,103.782629459,0.0,80.527626,79.0911225,46.5653053376,0.00729531727174,32.0568,14.5012100204
 11/07  12:00:00,305.817159753,18.531570067,124.330966097,0.0,80.527626,79.0911225,46.5878723628,0.00219894600086,32.0568,14.5288734168
 11/07  13:00:00,315.429538611,20.3156014738,132.857211317,0.0,80.527626,79.0911225,49.5106990233,0.00374039011774,32.0568,17.4501586332
 11/07  14:00:00,312.715842777,21.7498170176,132.705900021,0.0,80.527626,75.0917375,33.4953908392,0.00302509218837,16.0284,17.463965747
 11/07  15:00:00,311.78184741,21.6480329208,131.87581641,0.0,80.527626,75.0917375,27.634291132,0.00577474329631,16.0284,11.6001163887
 11/07  16:00:00,306.90780464,21.8408678939,128.81858413,0.0,80.527626,73.092045,17.7392185292,0.0251256202196,3.20568,14.508412909
 11/07  17:00:00,283.742753871,15.5909644315,111.916703871,0.0,80.527626,73.092045,6.1169942916,0.0252006189055,3.20568,2.8861136727
 11/07  18:00:00,218.512859586,10.4703665294,90.8135401822,0.0,80.527626,29.818365,6.09171894656,0.0,3.20568,2.88603894656
 11/07  19:00:00,210.988483215,9.44214550162,80.0481990202,0.0,80.527626,29.818365,6.0970424735,0.0,3.20568,2.8913624735
 11/07  20:00:00,203.443915193,8.92754549088,73.0266030561,0.0,80.527626,29.818365,8.97525898817,0.0,3.20568,5.76957898817
 11/07  21:00:00,197.297140468,8.58212072174,67.2302096,0.0,80.527626,29.818365,8.97122513691,0.0,3.20568,5.76554513691
 11/07  22:00:00,55.8906064583,0.0,0.0,0.0,15.863942322,29.242365,8.97124072872,0.0,3.20568,5.76556072872
 11/07  23:00:00,55.8692755862,0.0,0.0,0.0,15.863942322,29.242365,6.09301553706,0.0,3.20568,2.88733553706
 11/07  24:00:00,56.566255854,0.0,0.0,0.0,15.863942322,29.242365,6.0911804548,0.0,3.20568,2.8855004548
 11/08  01:00:00,55.8594310718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.8593201529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.8637749935,0.0,0.0,0.0,15.863942322,29.242365,6.0889887615,0.0,3.20568,2.8833087615
 11/08  04:00:00,55.858566094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,56.1408082678,0.0,0.0,0.0,15.863942322,29.242365,6.08899005591,0.0,3.20568,2.88331005591
 11/08  06:00:00,56.115265312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,113.889258104,8.29733287767,51.7926719788,0.0,15.863942322,29.818365,6.08899128865,0.0,3.20568,2.88331128865
 11/08  08:00:00,176.426176497,7.83211179002,55.682880062,0.0,80.527626,29.818365,6.09189442086,0.0,3.20568,2.88621442086
 11/08  09:00:00,277.507693305,12.6422319563,106.639871768,0.0,80.527626,75.0917375,29.831086766,0.0084057218577,24.0426,5.78008104413
 11/08  10:00:00,302.946401312,16.4744139479,128.212676209,0.0,80.527626,75.0917375,38.5361580765,0.0,24.0426,14.4935580765
 11/08  11:00:00,323.260605884,19.0296670863,141.943793105,0.0,80.527626,79.0911225,43.6650697265,0.0040372009484,32.0568,11.6042325255
 11/08  12:00:00,333.023035895,20.6120889061,149.423648359,0.0,80.527626,79.0911225,49.4926321269,0.00482880420145,32.0568,17.4310033227
 11/08  13:00:00,328.680575636,21.771438079,144.62066356,0.0,80.527626,79.0911225,49.516758402,0.00988139778264,32.0568,17.4500770042
 11/08  14:00:00,315.028708215,23.4872849256,133.259362219,0.0,80.527626,75.0917375,33.4973724005,0.00477865971892,16.0284,17.4641937407
 11/08  15:00:00,309.027233529,24.8354574615,125.923339095,0.0,80.527626,75.0917375,27.6330616337,0.00438312771852,16.0284,11.600278506
 11/08  16:00:00,298.253777594,25.1409159758,116.858762305,0.0,80.527626,73.092045,17.7245730759,0.0100321404671,3.20568,14.5088609355
 11/08  17:00:00,270.716465644,19.1558364764,95.3317915581,0.0,80.527626,73.092045,6.12774648195,0.0363592154599,3.20568,2.88570726649
 11/08  18:00:00,191.487241967,11.706947047,62.588311343,0.0,80.527626,29.818365,6.09569243463,0.00396908788198,3.20568,2.88604334675
 11/08  19:00:00,176.728178464,9.69639790352,45.5867128801,0.0,80.527626,29.818365,6.0970746007,0.0,3.20568,2.8913946007
 11/08  20:00:00,164.848604837,8.81358609661,34.348090992,0.0,80.527626,29.818365,8.97537369506,0.0,3.20568,5.76969369506
 11/08  21:00:00,153.877474395,8.22972354502,24.1255207151,0.0,80.527626,29.818365,9.05653098771,0.0851741187666,3.20568,5.76567686895
 11/08  22:00:00,55.8781999444,0.0,0.0,0.0,15.863942322,29.242365,8.97140479333,0.0,3.20568,5.76572479333
 11/08  23:00:00,55.716589031,0.0,0.0,0.0,15.863942322,29.242365,6.09308952487,0.0,3.20568,2.88740952487
 11/08  24:00:00,56.4170418992,0.0,0.0,0.0,15.863942322,29.242365,6.09125493097,0.0,3.20568,2.88557493097
 11/09  01:00:00,55.6951224651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.6693435155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  03:00:00,55.6496667802,0.0,0.0,0.0,15.863942322,29.242365,6.08906174452,0.0,3.20568,2.88338174452
 11/09  04:00:00,55.633515973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.8381215257,0.0,0.0,0.0,15.863942322,29.242365,6.08889210829,0.0,3.20568,2.88321210829
 11/09  06:00:00,55.8062593595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,61.6387955853,7.82079587941,0.00462608721394,0.0,15.863942322,29.818365,321.871486472,315.782496146,3.20568,2.88331032625
 11/09  08:00:00,120.549171259,7.82079587941,0.00781014470922,0.0,80.527626,29.818365,113.586522816,107.494844169,3.20568,2.88599864692
 11/09  09:00:00,168.481171011,8.15441997688,2.47387254185,0.0,80.527626,75.0917375,44.9783328483,15.1556101162,24.0426,5.78012273206
 11/09  10:00:00,178.51120201,9.27019230876,11.3023440013,0.0,80.527626,75.0917375,44.0087260458,5.47305063798,24.0426,14.4930754078
 11/09  11:00:00,194.814678253,11.0900838327,21.7266874668,0.0,80.527626,79.0911225,46.5588718216,0.0,32.0568,14.5020718216
 11/09  12:00:00,209.123882174,13.1904181843,33.1534676114,0.0,80.527626,79.0911225,46.5872323042,0.0,32.0568,14.5304323042
 11/09  13:00:00,219.060469158,14.5947295597,42.3626332747,0.0,80.527626,79.0911225,49.5141889463,0.00473876240951,32.0568,17.4526501839
 11/09  14:00:00,222.706944665,15.9878082756,48.5772562165,0.0,80.527626,75.0917375,33.515239856,0.0183850182652,16.0284,17.4684548377
 11/09  15:00:00,230.978285125,17.6801510776,55.1466037957,0.0,80.527626,75.0917375,30.52886979,0.00538245172598,16.0284,14.4950873383
 11/09  16:00:00,231.859979429,18.804795871,56.9006549002,0.0,80.527626,73.092045,14.840091787,0.0236558842088,3.20568,11.6107559027
 11/09  17:00:00,215.935206221,14.2764524682,45.6331820644,0.0,80.527626,73.092045,6.12253094677,0.0306209581007,3.20568,2.88622998867
 11/09  18:00:00,154.918290971,9.23827880158,28.6957442751,0.0,80.527626,29.818365,6.13113362209,0.039284747339,3.20568,2.88616887475
 11/09  19:00:00,150.618513311,8.27360724401,21.115015356,0.0,80.527626,29.818365,9.00338052926,0.0351157650861,3.20568,5.76258476417
 11/09  20:00:00,146.400455214,7.97133356583,16.9793503959,0.0,80.527626,29.818365,9.11447255194,0.139718866365,3.20568,5.76907368557
 11/09  21:00:00,143.351417057,7.83432739368,14.1090001286,0.0,80.527626,29.818365,9.29783548382,3.19896444111,3.20568,2.89319104271
 11/09  22:00:00,55.8155377099,0.0,0.0,0.0,15.863942322,29.242365,8.97213273848,0.0,3.20568,5.76645273848
 11/09  23:00:00,55.6680428621,0.0,0.0,0.0,15.863942322,29.242365,6.09284873661,0.0,3.20568,2.88716873661
 11/09  24:00:00,56.3854020589,0.0,0.0,0.0,15.863942322,29.242365,6.09118745109,0.0,3.20568,2.88550745109
 11/10  01:00:00,55.6666397497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  02:00:00,55.655139127,0.0,0.0,0.0,15.863942322,29.242365,6.08904213048,0.0,3.20568,2.88336213048
 11/10  03:00:00,55.6465741189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.6386516322,0.0,0.0,0.0,15.863942322,29.242365,6.08905716238,0.0,3.20568,2.88337716238
 11/10  05:00:00,56.7661991724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.5882736008,0.0,0.0,0.0,15.863942322,29.242365,6.08907210615,0.0,3.20568,2.88339210615
 11/10  07:00:00,63.7444849554,7.82079587941,2.04752197546,0.0,15.863942322,29.818365,47.393712694,44.168032694,3.20568,0.02
 11/10  08:00:00,126.221898037,7.82079587941,5.78841034228,0.0,80.527626,29.818365,26.4704502028,20.3785478434,3.20568,2.88622235943
 11/10  09:00:00,183.574045646,8.29534377924,17.2999886246,0.0,80.527626,75.0917375,33.9864238047,2.61903729114,24.0426,7.32478651358
 11/10  10:00:00,204.703170448,9.92857183154,36.6769299372,0.0,80.527626,75.0917375,36.9861489177,0.0,24.0426,12.9435489177
 11/10  11:00:00,236.340385041,12.4421400249,61.7260774834,0.0,80.527626,79.0911225,46.5606852358,0.0,32.0568,14.5038852358
 11/10  12:00:00,261.258273138,14.7813744255,83.554812821,0.0,80.527626,79.0911225,46.588156473,0.00174408388557,32.0568,14.5296123891
 11/10  13:00:00,266.201604929,16.3396008796,87.6443700339,0.0,80.527626,79.0911225,49.5183059986,0.0035942793152,32.0568,17.4579117192
 11/10  14:00:00,265.612103845,18.1275738268,89.2615534033,0.0,80.527626,75.0917375,33.5259856654,0.0245263074408,16.0284,17.4730593579
 11/10  15:00:00,275.35997989,20.0142157155,97.1112659745,0.0,80.527626,75.0917375,30.5300325295,0.00380900124223,16.0284,14.4978235282
 11/10  16:00:00,279.025185788,21.0231429325,101.75924874,0.0,80.527626,73.092045,17.7387152033,0.0246314423695,3.20568,14.508403761
 11/10  17:00:00,272.302758009,16.0765248146,99.9953507797,0.0,80.527626,73.092045,6.12073024388,0.0289966756228,3.20568,2.88605356826
 11/10  18:00:00,205.529352017,10.2622607476,78.0491493888,0.0,80.527626,29.818365,6.09168193635,0.0,3.20568,2.88600193635
 11/10  19:00:00,189.46624733,9.05164747318,58.9878868275,0.0,80.527626,29.818365,6.09670162611,0.0,3.20568,2.89102162611
 11/10  20:00:00,176.573077796,8.5123722506,46.6809269289,0.0,80.527626,29.818365,8.97506752373,0.0,3.20568,5.76938752373
 11/10  21:00:00,167.22543674,8.13587124737,37.7402045312,0.0,80.527626,29.818365,8.97158509425,0.0,3.20568,5.76590509425
 11/10  22:00:00,55.772778562,0.0,0.0,0.0,15.863942322,29.242365,6.09850230101,0.0,3.20568,2.89282230101
 11/10  23:00:00,55.7877522012,0.0,0.0,0.0,15.863942322,29.242365,6.09301107159,0.0,3.20568,2.88733107159
 11/10  24:00:00,56.4826584693,0.0,0.0,0.0,15.863942322,29.242365,6.0912303565,0.0,3.20568,2.8855503565
 11/11  01:00:00,55.7611295493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.7492613832,0.0,0.0,0.0,15.863942322,29.242365,6.08791156494,0.0,3.20568,2.88223156494
 11/11  03:00:00,55.7372878256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.7229618659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.9676552842,0.0,0.0,0.0,15.863942322,29.242365,6.08790957676,0.0,3.20568,2.88222957676
 11/11  06:00:00,55.9505563727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,53.0947953305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  08:00:00,47.3260538429,0.0,0.0,0.0,15.863942322,29.242365,6.08790800035,0.0,3.20568,2.88222800035
 11/11  09:00:00,47.3864149798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  10:00:00,47.4618783587,0.0,0.0,0.0,15.863942322,29.242365,6.08904903153,0.0,3.20568,2.88336903153
 11/11  11:00:00,47.4966012989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  12:00:00,71.1798047378,1.80862327321,21.1880645957,0.0,15.863942322,29.242365,6.08907237517,0.0,3.20568,2.88339237517
 11/11  13:00:00,74.7679962862,2.28828947861,24.9731151034,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  14:00:00,78.9571961995,2.79268490225,28.637763396,0.0,15.863942322,29.242365,6.08967739108,0.000618846222683,3.20568,2.88337854485
 11/11  15:00:00,73.606364263,2.37488100348,23.7148496582,0.0,15.863942322,29.242365,3.22614889937,0.00046889937301,3.20568,0.02
 11/11  16:00:00,69.841220532,2.07572847313,20.2658755338,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,67.8074491947,1.91737254084,18.4022772541,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  18:00:00,60.8139036616,0.89368118302,8.20109187461,0.0,15.863942322,29.242365,6.08788062183,0.0,3.20568,2.88220062183
 11/11  19:00:00,55.9508780952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,56.2078660181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,56.1788751952,0.0,0.0,0.0,15.863942322,29.242365,6.08779840945,0.0,3.20568,2.88211840945
 11/11  22:00:00,56.0265218787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  23:00:00,55.8221630923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.5043373417,0.0,0.0,0.0,15.863942322,29.242365,6.08779746011,0.0,3.20568,2.88211746011
 11/12  01:00:00,55.8287906888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  02:00:00,55.8180701174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.8000158688,0.0,0.0,0.0,15.863942322,29.242365,6.08780244134,0.0,3.20568,2.88212244134
 11/12  04:00:00,55.774965903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,55.9997538241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.9466561732,0.0,0.0,0.0,15.863942322,29.242365,6.08780677767,0.0,3.20568,2.88212677767
 11/12  07:00:00,53.0636283598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,47.2638015881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  09:00:00,47.2678759553,0.0,0.0,0.0,15.863942322,29.242365,6.08900384565,0.0,3.20568,2.88332384565
 11/12  10:00:00,47.2944592028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
