Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/12  11:00:00,47.3059029688,0.0,0.0,0.0,15.863942322,29.242365,6.08894594326,0.0,3.20568,2.88326594326
 11/12  12:00:00,47.9845786209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  13:00:00,58.3858304542,1.10979705485,9.968747945,0.0,15.863942322,29.242365,6.08897458875,0.0,3.20568,2.88329458875
 11/12  14:00:00,57.367307808,1.05384504986,8.95295521558,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,64.7681127243,1.89592152693,15.4948119546,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  16:00:00,64.3958052376,1.89333392711,15.120742485,0.0,15.863942322,29.242365,6.08790550543,0.0,3.20568,2.88222550543
 11/12  17:00:00,55.3502495636,0.915441914238,7.15383675327,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,53.9975493288,0.290831490163,2.17026286388,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.792901188,0.0,0.0,0.0,15.863942322,29.242365,6.08784908127,0.0,3.20568,2.88216908127
 11/12  20:00:00,56.0153576193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  21:00:00,55.9802615281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.8278344744,0.0,0.0,0.0,15.863942322,29.242365,6.08785396987,0.0,3.20568,2.88217396987
 11/12  23:00:00,55.6407360185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.3232620661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.62674429,0.0,0.0,0.0,15.863942322,29.242365,6.08902912438,0.0,3.20568,2.88334912438
 11/13  02:00:00,55.6146181912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.6115367342,0.0,0.0,0.0,15.863942322,29.242365,6.0890646174,0.0,3.20568,2.8833846174
 11/13  04:00:00,55.6110705033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  05:00:00,55.8322677951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,55.8099159266,0.0,0.0,0.0,15.863942322,29.242365,6.0890999804,0.0,3.20568,2.8834199804
 11/13  07:00:00,61.7331633213,7.82079587941,0.41854631331,0.0,15.863942322,29.818365,56.8669527193,53.6412727193,3.20568,0.02
 11/13  08:00:00,123.558053728,7.82079587941,3.1523448668,0.0,80.527626,29.818365,34.9040387228,28.8121305595,3.20568,2.88622816332
 11/13  09:00:00,175.639834625,8.14837057406,9.56822260534,0.0,80.527626,75.0917375,41.6355821066,8.93151616218,24.0426,8.66146594443
 11/13  10:00:00,190.922834183,9.36476255636,23.5342009705,0.0,80.527626,75.0917375,39.3486713001,0.807537206509,24.0426,14.4985340936
 11/13  11:00:00,210.587429072,10.2405371535,38.2369358074,0.0,80.527626,79.0911225,43.6640685287,0.0,32.0568,11.6072685287
 11/13  12:00:00,228.378359386,10.9866833354,54.5268743783,0.0,80.527626,79.0911225,49.4912843491,0.0,32.0568,17.4344843491
 11/13  13:00:00,241.340609334,12.1316985724,67.029885955,0.0,80.527626,79.0911225,49.5122522453,0.0,32.0568,17.4554522453
 11/13  14:00:00,242.894741608,13.5054340398,71.2043503779,0.0,80.527626,75.0917375,33.514951691,0.0138499497731,16.0284,17.4727017412
 11/13  15:00:00,247.481670908,14.718181681,74.5794804281,0.0,80.527626,75.0917375,30.5312150925,0.00426288545471,16.0284,14.498552207
 11/13  16:00:00,244.864328849,14.6980545057,73.9831003792,0.0,80.527626,73.092045,17.7426065755,0.0269655896899,3.20568,14.5099609858
 11/13  17:00:00,227.264927437,10.537653457,60.5514310044,0.0,80.527626,73.092045,3.24124393717,0.015563937167,3.20568,0.02
 11/13  18:00:00,169.402039239,8.45106278696,43.8328155746,0.0,80.527626,29.818365,6.09203179641,0.0,3.20568,2.88635179641
 11/13  19:00:00,166.700424843,8.11582631098,37.2363108243,0.0,80.527626,29.818365,8.96834073698,0.0,3.20568,5.76266073698
 11/13  20:00:00,162.296572772,7.93405512296,32.7644406362,0.0,80.527626,29.818365,8.9745399186,0.0,3.20568,5.7688599186
 11/13  21:00:00,159.391409344,7.84667740113,29.9871358845,0.0,80.527626,29.818365,8.97194698175,0.0,3.20568,5.76626698175
 11/13  22:00:00,55.9228018274,0.0,0.0,0.0,15.863942322,29.242365,6.09905717034,0.0,3.20568,2.89337717034
 11/13  23:00:00,55.7523016888,0.0,0.0,0.0,15.863942322,29.242365,6.09323744938,0.0,3.20568,2.88755744938
 11/13  24:00:00,56.4662842975,0.0,0.0,0.0,15.863942322,29.242365,6.09137237523,0.0,3.20568,2.88569237523
 11/14  01:00:00,55.7519105542,0.0,0.0,0.0,15.863942322,29.242365,6.08909329058,0.0,3.20568,2.88341329058
 11/14  02:00:00,55.7372662933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  03:00:00,55.7234391374,0.0,0.0,0.0,15.863942322,29.242365,6.08895504266,0.0,3.20568,2.88327504266
 11/14  04:00:00,55.7050677255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  05:00:00,56.8774456686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.685458499,0.0,0.0,0.0,15.863942322,29.242365,6.08899727966,0.0,3.20568,2.88331727966
 11/14  07:00:00,71.8594848965,7.82079587941,10.1033585316,0.0,15.863942322,29.818365,24.0527028264,20.8270228264,3.20568,0.02
 11/14  08:00:00,132.374133258,7.82079587941,11.8972126796,0.0,80.527626,29.818365,14.2051123265,8.11312662526,3.20568,2.8863057012
 11/14  09:00:00,184.410950155,8.59638762709,17.8296624304,0.0,80.527626,75.0917375,32.9801770721,0.276668691271,24.0426,8.66090838079
 11/14  10:00:00,193.348719086,10.1777998546,25.1317035505,0.0,80.527626,75.0917375,35.6440731407,0.0,24.0426,11.6014731407
 11/14  11:00:00,207.08095098,11.8489707988,33.1570200296,0.0,80.527626,79.0911225,46.5625911676,0.0,32.0568,14.5057911676
 11/14  12:00:00,220.101398236,13.815280916,43.4710827484,0.0,80.527626,79.0911225,49.4985408774,0.00624856813891,32.0568,17.4354923092
 11/14  13:00:00,226.606496399,15.3035002192,49.1758967983,0.0,80.527626,79.0911225,49.5212583364,0.00762623579771,32.0568,17.4568321006
 11/14  14:00:00,224.800744003,16.581486812,50.0772928048,0.0,80.527626,75.0917375,33.5234500018,0.0205766627064,16.0284,17.4744733391
 11/14  15:00:00,226.625593341,17.7577311775,50.7288915845,0.0,80.527626,75.0917375,30.5376635214,0.00929420222746,16.0284,14.4999693192
 11/14  16:00:00,222.76740309,18.2061218558,48.4307143612,0.0,80.527626,73.092045,17.7465443971,0.0292513918758,3.20568,14.5116130053
 11/14  17:00:00,204.220902657,12.6639074669,35.5697099898,0.0,80.527626,73.092045,6.11334678664,0.0214050714993,3.20568,2.88626171514
 11/14  18:00:00,146.470129899,8.69361980189,20.8416772926,0.0,80.527626,29.818365,3.31160654936,0.0859265493571,3.20568,0.02
 11/14  19:00:00,143.322687793,8.05795346243,14.0915451364,0.0,80.527626,29.818365,10.0529698741,1.08409090979,3.20568,5.76319896433
 11/14  20:00:00,139.308930724,7.85560322317,10.3073597647,0.0,80.527626,29.818365,15.2680257569,6.2927328685,3.20568,5.76961288841
 11/14  21:00:00,135.274838429,7.82079587941,6.34042600229,0.0,80.527626,29.818365,21.794256061,12.8223712241,3.20568,5.76620483694
 11/14  22:00:00,55.5831233165,0.0,0.0,0.0,15.863942322,29.242365,6.09869722416,0.0,3.20568,2.89301722416
 11/14  23:00:00,55.6111369528,0.0,0.0,0.0,15.863942322,29.242365,6.09315820869,0.0,3.20568,2.88747820869
 11/14  24:00:00,56.3298448771,0.0,0.0,0.0,15.863942322,29.242365,6.09138199595,0.0,3.20568,2.88570199595
 11/15  01:00:00,55.6181977617,0.0,0.0,0.0,15.863942322,29.242365,6.08903689307,0.0,3.20568,2.88335689307
 11/15  02:00:00,55.6042262614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  03:00:00,55.5905611355,0.0,0.0,0.0,15.863942322,29.242365,6.08908583359,0.0,3.20568,2.88340583359
 11/15  04:00:00,55.5800009821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.7815352758,0.0,0.0,0.0,15.863942322,29.242365,6.08895367605,0.0,3.20568,2.88327367605
 11/15  06:00:00,55.75579489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,61.3675411716,7.82079587941,0.0,0.0,15.863942322,29.818365,166.153359729,160.06435716,3.20568,2.8833225688
 11/15  08:00:00,120.385616186,7.82079587941,0.00157664075377,0.0,80.527626,29.818365,102.608299529,99.3826195286,3.20568,0.02
 11/15  09:00:00,165.714833661,7.88125380479,0.00563355342168,0.0,80.527626,75.0917375,77.6869801606,44.9830150361,24.0426,8.66136512456
 11/15  10:00:00,167.320175922,8.54106865182,0.920925327776,0.0,80.527626,75.0917375,59.8945763827,21.3553803456,24.0426,14.4965960371
 11/15  11:00:00,177.115099438,9.56555434704,5.65539252995,0.0,80.527626,79.0911225,56.3854022767,12.7187857718,32.0568,11.6098165049
 11/15  12:00:00,186.86594346,11.3379846227,12.8737372282,0.0,80.527626,79.0911225,49.4960055747,0.0,32.0568,17.4392055747
 11/15  13:00:00,196.45436068,13.1361683685,21.3394136844,0.0,80.527626,79.0911225,49.5175932825,0.0,32.0568,17.4607932825
 11/15  14:00:00,199.558833767,14.3268827546,27.2215018627,0.0,80.527626,75.0917375,33.5421312581,0.0349246788417,16.0284,17.4788065793
 11/15  15:00:00,205.329494473,15.5308330092,31.785408524,0.0,80.527626,75.0917375,30.5300184426,0.0,16.0284,14.5016184426
 11/15  16:00:00,206.366628483,16.3212926629,34.0559149989,0.0,80.527626,73.092045,17.7331489522,0.0150088212568,3.20568,14.512460131
 11/15  17:00:00,187.880220401,11.2803082297,20.7458115436,0.0,80.527626,73.092045,6.11202532641,0.0200848348032,3.20568,2.8862604916
 11/15  18:00:00,133.480663251,8.30606236265,8.36247298861,0.0,80.527626,29.818365,13.1925447682,7.10061894668,3.20568,2.8862458215
 11/15  19:00:00,131.161131545,7.88631450898,2.21845234785,0.0,80.527626,29.818365,23.4485478768,17.3511432343,3.20568,2.89172464244
 11/15  20:00:00,129.077679131,7.82079587941,0.0,0.0,80.527626,29.818365,39.3872790474,30.4120865429,3.20568,5.76951250454
 11/15  21:00:00,129.056286914,7.82079587941,0.0,0.0,80.527626,29.818365,47.1939224729,38.2219444907,3.20568,5.76629798225
 11/15  22:00:00,55.6708139758,0.0,0.0,0.0,15.863942322,29.242365,8.97223602495,0.0,3.20568,5.76655602495
 11/15  23:00:00,55.5349904832,0.0,0.0,0.0,15.863942322,29.242365,6.09311437508,0.0,3.20568,2.88743437508
 11/15  24:00:00,56.2667973266,0.0,0.0,0.0,15.863942322,29.242365,6.09128594459,0.0,3.20568,2.88560594459
 11/16  01:00:00,55.5384847429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.5392264563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  03:00:00,55.5324003476,0.0,0.0,0.0,15.863942322,29.242365,6.08908359945,0.0,3.20568,2.88340359945
 11/16  04:00:00,55.526131335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.7312270724,0.0,0.0,0.0,15.863942322,29.242365,6.0884950311,0.0,3.20568,2.8828150311
 11/16  06:00:00,55.7097234008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,62.9905911183,7.82079587941,0.0,0.0,15.863942322,29.818365,274.38079397,268.29178092,3.20568,2.88333304945
 11/16  08:00:00,120.460127404,7.82079587941,0.00167576627434,0.0,80.527626,29.818365,145.47607621,139.384163781,3.20568,2.88623242905
 11/16  09:00:00,165.657624418,7.82079587941,0.00759804555312,0.0,80.527626,75.0917375,83.8337153428,54.00981434,24.0426,5.78130100277
 11/16  10:00:00,169.882171097,8.32784804133,3.67934457482,0.0,80.527626,75.0917375,55.5670193864,17.0250436817,24.0426,14.4993757047
 11/16  11:00:00,178.952274993,9.1607235212,7.88454025918,0.0,80.527626,79.0911225,55.7539828392,9.18913543355,32.0568,14.5080474056
 11/16  12:00:00,190.89411919,10.7654094141,17.4315819039,0.0,80.527626,79.0911225,46.6025415257,0.00898617351048,32.0568,14.5367553522
 11/16  13:00:00,207.028377814,12.8640230427,32.1267945849,0.0,80.527626,79.0911225,49.5246704529,0.00030102342782,32.0568,17.4675694295
 11/16  14:00:00,210.402672319,14.3118218354,38.011297479,0.0,80.527626,75.0917375,36.4356693047,0.0218896677539,16.0284,20.3853796369
 11/16  15:00:00,217.316842251,15.6073344019,43.6042934655,0.0,80.527626,75.0917375,27.63236378,0.0,16.0284,11.60396378
 11/16  16:00:00,218.737484512,16.5169316383,46.128032043,0.0,80.527626,73.092045,17.7394992446,0.0203761767805,3.20568,14.5134430679
 11/16  17:00:00,200.956840297,11.5060254631,33.4891241808,0.0,80.527626,73.092045,6.11044293026,0.0184113850971,3.20568,2.88635154516
 11/16  18:00:00,144.885191461,8.40429869367,19.5543479139,0.0,80.527626,29.818365,6.15858959928,0.0665641617942,3.20568,2.88634543748
 11/16  19:00:00,142.515098087,7.97878513363,13.3756938901,0.0,80.527626,29.818365,9.92800834732,0.958967131631,3.20568,5.76336121569
 11/16  20:00:00,138.732032557,7.8268680291,9.5359664322,0.0,80.527626,29.818365,15.4832690528,6.50735174949,3.20568,5.77023730327
 11/16  21:00:00,135.903472968,7.82079587941,6.75824512829,0.0,80.527626,29.818365,18.1212237932,12.0224047972,3.20568,2.893138996
 11/16  22:00:00,55.7393813915,0.0,0.0,0.0,15.863942322,29.242365,8.9725379468,0.0,3.20568,5.7668579468
 11/16  23:00:00,55.611580927,0.0,0.0,0.0,15.863942322,29.242365,6.09310511243,0.0,3.20568,2.88742511243
 11/16  24:00:00,56.3560786803,0.0,0.0,0.0,15.863942322,29.242365,6.09124304048,0.0,3.20568,2.88556304048
 11/17  01:00:00,55.6490219232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  02:00:00,55.6238244521,0.0,0.0,0.0,15.863942322,29.242365,6.08914235202,0.0,3.20568,2.88346235202
 11/17  03:00:00,55.5921785999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.5825337604,0.0,0.0,0.0,15.863942322,29.242365,6.08902248877,0.0,3.20568,2.88334248877
 11/17  05:00:00,56.647601783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.4703806606,0.0,0.0,0.0,15.863942322,29.242365,6.08908463918,0.0,3.20568,2.88340463918
 11/17  07:00:00,63.1041913779,7.82079587941,0.0,0.0,15.863942322,29.818365,105.896672526,102.670992526,3.20568,0.02
 11/17  08:00:00,120.569460024,7.82079587941,0.182079886513,0.0,80.527626,29.818365,52.7322409111,46.6401376015,3.20568,2.88642330959
 11/17  09:00:00,174.088109899,7.97750977957,8.19747907235,0.0,80.527626,75.0917375,43.0963656748,10.3916919691,24.0426,8.66207370572
 11/17  10:00:00,185.529201613,8.8400827524,18.6848070195,0.0,80.527626,75.0917375,39.4452840734,0.90374196777,24.0426,14.4989421056
 11/17  11:00:00,201.388471051,10.4621941844,28.8526712833,0.0,80.527626,79.0911225,43.6686547849,0.0,32.0568,11.6118547849
 11/17  12:00:00,215.66627058,12.3263637777,40.5164802635,0.0,80.527626,79.0911225,49.496621759,0.0,32.0568,17.439821759
 11/17  13:00:00,224.166108028,14.4132005832,47.6230786789,0.0,80.527626,79.0911225,49.519042398,0.0,32.0568,17.462242398
 11/17  14:00:00,222.729298668,15.7979851879,48.7776258116,0.0,80.527626,75.0917375,33.5221109269,0.0138023334478,16.0284,17.4799085935
 11/17  15:00:00,228.915824987,17.5038124085,53.2535957919,0.0,80.527626,75.0917375,30.5351100328,0.00520388279604,16.0284,14.50150615
 11/17  16:00:00,228.929379832,18.3454300578,54.442067775,0.0,80.527626,73.092045,17.7533202027,0.0339490748072,3.20568,14.5136911279
 11/17  17:00:00,210.977633105,13.2687919479,41.7024834435,0.0,80.527626,73.092045,6.12307163067,0.0311976850895,3.20568,2.88619394558
 11/17  18:00:00,152.453056365,8.92191084611,26.5546519806,0.0,80.527626,29.818365,6.14669649674,0.0548222917186,3.20568,2.88619420502
 11/17  19:00:00,148.714970346,8.16163684191,19.3356007552,0.0,80.527626,29.818365,6.17069566134,0.0735559168142,3.20568,2.89145974452
 11/17  20:00:00,143.97711556,7.91189649355,14.8816873605,0.0,80.527626,29.818365,10.6131365634,1.63719179906,3.20568,5.77026476431
 11/17  21:00:00,142.968447283,7.82144842686,13.9707958795,0.0,80.527626,29.818365,12.245777176,3.27369077937,3.20568,5.76640639665
 11/17  22:00:00,55.6466959057,0.0,0.0,0.0,15.863942322,29.242365,8.97241908439,0.0,3.20568,5.76673908439
 11/17  23:00:00,55.6688753191,0.0,0.0,0.0,15.863942322,29.242365,6.09313406995,0.0,3.20568,2.88745406995
 11/17  24:00:00,56.3773931356,0.0,0.0,0.0,15.863942322,29.242365,6.09139555711,0.0,3.20568,2.88571555711
 11/18  01:00:00,55.660603633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.6493175984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.6442674312,0.0,0.0,0.0,15.863942322,29.242365,6.08795104889,0.0,3.20568,2.88227104889
 11/18  04:00:00,55.6471440489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.8932403823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,55.8774180652,0.0,0.0,0.0,15.863942322,29.242365,6.08786713541,0.0,3.20568,2.88218713541
 11/18  07:00:00,54.4374150741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.2329446909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  09:00:00,47.2848473428,0.0,0.0,0.0,15.863942322,29.242365,6.08790682366,0.0,3.20568,2.88222682366
 11/18  10:00:00,47.3642535148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  11:00:00,47.4001719054,0.0,0.0,0.0,15.863942322,29.242365,6.08905720066,0.0,3.20568,2.88337720066
 11/18  12:00:00,48.0922095382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  13:00:00,58.5973044238,1.07107528921,10.1083165607,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,68.7257982461,2.11969302543,19.1420112249,0.0,15.863942322,29.242365,6.08795170661,0.0,3.20568,2.88227170661
 11/18  15:00:00,67.1052173438,1.98238745849,17.6462993426,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,64.2082808061,1.71292117414,15.0301442161,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,58.0841725077,1.12191808001,9.58011376477,0.0,15.863942322,29.242365,6.08794247775,0.0,3.20568,2.88226247775
 11/18  18:00:00,51.6146697148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.8552330298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,56.0861173412,0.0,0.0,0.0,15.863942322,29.242365,6.08788329104,0.0,3.20568,2.88220329104
 11/18  21:00:00,56.0521055804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.8856899345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.6929737096,0.0,0.0,0.0,15.863942322,29.242365,6.08792333056,0.0,3.20568,2.88224333056
 11/18  24:00:00,56.3664435818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.6679769977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.6552493515,0.0,0.0,0.0,15.863942322,29.242365,6.0878439487,0.0,3.20568,2.8821639487
 11/19  03:00:00,55.6467158594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.6372041525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,55.8609237198,0.0,0.0,0.0,15.863942322,29.242365,6.08788898642,0.0,3.20568,2.88220898642
 11/19  06:00:00,55.8423641627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,54.4261426803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  08:00:00,47.2374088705,0.0,0.0,0.0,15.863942322,29.242365,6.08793431032,0.0,3.20568,2.88225431032
 11/19  09:00:00,47.2883307141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  10:00:00,47.361910308,0.0,0.0,0.0,15.863942322,29.242365,6.08909483782,0.0,3.20568,2.88341483782
 11/19  11:00:00,47.3938924793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  12:00:00,54.8102613099,0.646611089695,6.07190839161,0.0,15.863942322,29.242365,3.49595049413,0.0,3.20568,0.290270494132
 11/19  13:00:00,65.2870303256,1.77867154796,16.0837390474,0.0,15.863942322,29.242365,5.81869500615,0.0,3.20568,2.61301500615
 11/19  14:00:00,73.6890224211,2.64368541957,23.5665226305,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  15:00:00,68.9752739508,2.18229583439,19.3050232505,0.0,15.863942322,29.242365,6.08785837901,0.0,3.20568,2.88217837901
 11/19  16:00:00,67.6338750347,2.05183032532,18.1012756693,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,52.0187467518,0.484034267874,4.14640995926,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,51.622389525,0.0,0.0,0.0,15.863942322,29.242365,6.08790420656,0.0,3.20568,2.88222420656
 11/19  19:00:00,55.8689541376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  20:00:00,56.0994521286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,56.0519725,0.0,0.0,0.0,15.863942322,29.242365,6.08794996281,0.0,3.20568,2.88226996281
 11/19  22:00:00,55.887696935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.6968235032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.3682697176,0.0,0.0,0.0,15.863942322,29.242365,6.08787209368,0.0,3.20568,2.88219209368
 11/20  01:00:00,55.6699482973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.6570974693,0.0,0.0,0.0,15.863942322,29.242365,6.08910639977,0.0,3.20568,2.88342639977
 11/20  03:00:00,55.6538064774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  04:00:00,55.653543582,0.0,0.0,0.0,15.863942322,29.242365,6.08900457289,0.0,3.20568,2.88332457289
 11/20  05:00:00,55.8736548535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  06:00:00,55.8452107229,0.0,0.0,0.0,15.863942322,29.242365,6.08908633577,0.0,3.20568,2.88340633577
 11/20  07:00:00,68.6074867774,7.82079587941,5.83241165738,0.0,15.863942322,29.818365,45.6566565656,42.4309765656,3.20568,0.02
 11/20  08:00:00,129.879962219,7.82079587941,9.42224090629,0.0,80.527626,29.818365,22.9645431237,16.8724557511,3.20568,2.88640737259
 11/20  09:00:00,184.538740546,8.27157798468,18.2832519277,0.0,80.527626,75.0917375,34.5423409034,1.83789744947,24.0426,8.66184345398
 11/20  10:00:00,203.758761719,9.84602530162,35.8179571473,0.0,80.527626,75.0917375,35.6483530688,0.0,24.0426,11.6057530688
 11/20  11:00:00,232.187617521,12.2529691876,57.7681740442,0.0,80.527626,79.0911225,46.5669493957,0.000499995745532,32.0568,14.5096493999
 11/20  12:00:00,251.184197301,13.9177698404,74.3619369757,0.0,80.527626,79.0911225,49.500418788,0.00350239455988,32.0568,17.4401163934
 11/20  13:00:00,252.232283932,14.2666558905,75.7668776463,0.0,80.527626,79.0911225,49.5245403834,0.00413077661683,32.0568,17.4636096068
 11/20  14:00:00,249.490755687,15.2850324225,76.0071190437,0.0,80.527626,75.0917375,33.5308373488,0.018897939922,16.0284,17.4835394089
 11/20  15:00:00,252.559023145,15.9958824049,78.36200133,0.0,80.527626,75.0917375,30.5389647072,0.00705327378228,16.0284,14.5035114334
 11/20  16:00:00,247.400854574,16.1396918892,75.0664944693,0.0,80.527626,73.092045,17.7509380365,0.0288744709781,3.20568,14.5163835655
 11/20  17:00:00,223.714918499,11.3160693635,56.2164633244,0.0,80.527626,73.092045,6.11720783159,0.0250728437929,3.20568,2.88645498779
 11/20  18:00:00,163.850909847,8.69576020562,38.0604564133,0.0,80.527626,29.818365,6.09215700212,0.0,3.20568,2.88647700212
 11/20  19:00:00,160.046516786,8.15398952455,30.5871681634,0.0,80.527626,29.818365,6.09749849197,0.0,3.20568,2.89181849197
 11/20  20:00:00,156.097786924,7.91122251913,26.646753411,0.0,80.527626,29.818365,8.97680967011,0.0,3.20568,5.77112967011
 11/20  21:00:00,154.902319961,7.82834816802,25.5636615401,0.0,80.527626,29.818365,8.97299215438,0.0,3.20568,5.76731215438
 11/20  22:00:00,55.9127323949,0.0,0.0,0.0,15.863942322,29.242365,8.97308615603,0.0,3.20568,5.76740615603
 11/20  23:00:00,55.7516215661,0.0,0.0,0.0,15.863942322,29.242365,6.09321341529,0.0,3.20568,2.88753341529
 11/20  24:00:00,56.459329545,0.0,0.0,0.0,15.863942322,29.242365,6.09156812087,0.0,3.20568,2.88588812087
 11/21  01:00:00,55.7457521845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.7396151337,0.0,0.0,0.0,15.863942322,29.242365,6.08904344362,0.0,3.20568,2.88336344362
 11/21  03:00:00,55.7299222246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.7220404612,0.0,0.0,0.0,15.863942322,29.242365,6.08913170589,0.0,3.20568,2.88345170589
 11/21  05:00:00,56.9543416705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  06:00:00,56.766598798,0.0,0.0,0.0,15.863942322,29.242365,6.08903575082,0.0,3.20568,2.88335575082
 11/21  07:00:00,84.1931693866,7.82079587941,20.9237971386,0.0,15.863942322,29.818365,11.5086762581,8.28299625812,3.20568,0.02
 11/21  08:00:00,141.100286298,7.82079587941,20.5575966974,0.0,80.527626,29.818365,8.35239963297,2.26046194401,3.20568,2.88625768896
 11/21  09:00:00,191.817937488,8.44750755492,25.3449022785,0.0,80.527626,75.0917375,32.7142844204,0.00864221874557,24.0426,8.66304220164
 11/21  10:00:00,200.072947677,9.18205586447,32.8181039709,0.0,80.527626,75.0917375,38.5426992802,0.0,24.0426,14.5000992802
 11/21  11:00:00,215.926020542,10.0319261857,43.7662490392,0.0,80.527626,79.0911225,43.6699735563,0.0,32.0568,11.6131735563
 11/21  12:00:00,233.866450012,11.5900972767,59.4115648284,0.0,80.527626,79.0911225,49.5015810753,0.0,32.0568,17.4447810753
 11/21  13:00:00,236.661387523,11.9797044154,62.515342921,0.0,80.527626,79.0911225,49.5254663924,0.0,32.0568,17.4686663924
 11/21  14:00:00,235.294991704,13.8577249525,63.2717727773,0.0,80.527626,75.0917375,36.4384362246,0.0157936816041,16.0284,20.394242543
 11/21  15:00:00,242.893678256,15.6713119566,69.0424249447,0.0,80.527626,75.0917375,27.641803492,0.00569937831203,16.0284,11.6077041137
 11/21  16:00:00,248.327319444,18.3574029947,73.7804030345,0.0,80.527626,73.092045,20.6532548765,0.0323147150278,3.20568,17.4152601615
 11/21  17:00:00,227.814156943,12.7791635979,58.8701938697,0.0,80.527626,73.092045,3.24940051452,0.0237205145199,3.20568,0.02
 11/21  18:00:00,160.151819462,8.81530258736,34.2905496982,0.0,80.527626,29.818365,6.10958314738,0.017634669351,3.20568,2.88626847803
 11/21  19:00:00,151.665903642,8.1365160337,22.2713759013,0.0,80.527626,29.818365,9.02279576305,0.0541557329332,3.20568,5.76296003012
 11/21  20:00:00,145.705457787,7.87644352095,16.6253115827,0.0,80.527626,29.818365,8.99301671939,0.0169887671533,3.20568,5.77034795224
 11/21  21:00:00,144.082631921,7.82079587941,15.0807176223,0.0,80.527626,29.818365,8.97283590389,0.0,3.20568,5.76715590389
 11/21  22:00:00,55.6448456022,0.0,0.0,0.0,15.863942322,29.242365,6.09890721688,0.0,3.20568,2.89322721688
 11/21  23:00:00,55.6615242148,0.0,0.0,0.0,15.863942322,29.242365,6.09328445462,0.0,3.20568,2.88760445462
 11/21  24:00:00,56.3839014258,0.0,0.0,0.0,15.863942322,29.242365,6.09151623857,0.0,3.20568,2.88583623857
 11/22  01:00:00,55.6757477176,0.0,0.0,0.0,15.863942322,29.242365,6.08916231052,0.0,3.20568,2.88348231052
 11/22  02:00:00,55.6643403716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.653530046,0.0,0.0,0.0,15.863942322,29.242365,6.08907233417,0.0,3.20568,2.88339233417
 11/22  04:00:00,55.641555518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  05:00:00,55.8499242694,0.0,0.0,0.0,15.863942322,29.242365,6.08916687621,0.0,3.20568,2.88348687621
 11/22  06:00:00,55.8144588511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,62.7356266444,7.82079587941,0.00358104921984,0.0,15.863942322,29.818365,99.7240909519,93.6350142098,3.20568,2.88339674204
 11/22  08:00:00,120.359694544,7.82079587941,0.00159243382739,0.0,80.527626,29.818365,61.6777161513,58.4520361513,3.20568,0.02
 11/22  09:00:00,166.958729517,8.0268994404,1.09297513906,0.0,80.527626,75.0917375,52.3383954157,19.6328465582,24.0426,8.66294885755
 11/22  10:00:00,172.87220594,8.94467790592,6.02916074576,0.0,80.527626,75.0917375,49.9541906387,11.4100303912,24.0426,14.5015602475
 11/22  11:00:00,187.348615588,10.571157908,14.8310530624,0.0,80.527626,79.0911225,48.6501478817,2.08174083504,32.0568,14.5116070467
 11/22  12:00:00,201.770431011,12.671083633,26.369425272,0.0,80.527626,79.0911225,49.2557015545,0.0173508893531,32.0568,17.1815506652
 11/22  13:00:00,212.480574798,14.1755020282,36.2437600261,0.0,80.527626,79.0911225,49.7774358698,0.0,32.0568,17.7206358698
 11/22  14:00:00,214.40135,15.185818653,41.110456347,0.0,80.527626,75.0917375,33.5242731987,0.0139205603415,16.0284,17.4819526383
 11/22  15:00:00,220.933394442,16.4903769491,46.3284554159,0.0,80.527626,75.0917375,30.5326937651,0.0,16.0284,14.5042937651
 11/22  16:00:00,221.155748158,17.2008886821,47.8607262651,0.0,80.527626,73.092045,17.7448120428,0.0214040095958,3.20568,14.5177280332
 11/22  17:00:00,202.84778727,11.9394444841,34.9429184365,0.0,80.527626,73.092045,6.10882351057,0.0166551279812,3.20568,2.88648838259
 11/22  18:00:00,143.96250588,8.52095426019,18.5245340631,0.0,80.527626,29.818365,6.16141983384,0.0692131211877,3.20568,2.88652671265
 11/22  19:00:00,139.738977746,7.99442636668,10.6090976783,0.0,80.527626,29.818365,8.94964371013,2.85238464676,3.20568,2.89157906337
 11/22  20:00:00,134.56898873,7.8262737789,5.41550118538,0.0,80.527626,29.818365,20.78172739,11.8053101231,3.20568,5.77073726689
 11/22  21:00:00,130.404178931,7.82079587941,1.31500937594,0.0,80.527626,29.818365,28.539917828,19.5672767178,3.20568,5.76696111018
 11/22  22:00:00,55.6841278416,0.0,0.0,0.0,15.863942322,29.242365,8.97311377945,0.0,3.20568,5.76743377945
 11/22  23:00:00,55.5521024445,0.0,0.0,0.0,15.863942322,29.242365,6.0934422194,0.0,3.20568,2.8877622194
 11/22  24:00:00,56.2884381311,0.0,0.0,0.0,15.863942322,29.242365,6.09140397823,0.0,3.20568,2.88572397823
 11/23  01:00:00,55.5717709618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.5694084743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  03:00:00,55.5593556953,0.0,0.0,0.0,15.863942322,29.242365,6.08798474018,0.0,3.20568,2.88230474018
 11/23  04:00:00,55.5499694465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.759212233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.7425961172,0.0,0.0,0.0,15.863942322,29.242365,6.08792742971,0.0,3.20568,2.88224742971
 11/23  07:00:00,54.3236344993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,47.1302186674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.1644314226,0.0,0.0,0.0,15.863942322,29.242365,6.0891497859,0.0,3.20568,2.8834697859
 11/23  10:00:00,47.2369997005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.3000124783,0.0,0.0,0.0,15.863942322,29.242365,6.08906552926,0.0,3.20568,2.88338552926
 11/23  12:00:00,48.0200475427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,47.3549197251,0.0,0.0,0.0,15.863942322,29.242365,6.08916635099,0.0,3.20568,2.88348635099
 11/23  14:00:00,52.1430440526,0.502146890467,4.23355020325,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,58.769165849,1.23504982164,10.1085674752,0.0,15.863942322,29.242365,6.08743005027,0.0,3.20568,2.88175005027
 11/23  16:00:00,58.8553478822,1.24881111522,10.1925294345,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,52.2191103133,0.551497109796,4.36264447424,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,52.7919266672,0.145415745081,1.08106359705,0.0,15.863942322,29.242365,6.08793449152,0.0,3.20568,2.88225449152
 11/23  19:00:00,55.8100592545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,56.0335294061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,56.0188693163,0.0,0.0,0.0,15.863942322,29.242365,6.08787786174,0.0,3.20568,2.88219786174
 11/23  22:00:00,55.8687987785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.676123594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.3425750876,0.0,0.0,0.0,15.863942322,29.242365,6.08794610966,0.0,3.20568,2.88226610966
 11/24  01:00:00,55.6419628588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  02:00:00,55.6301213501,0.0,0.0,0.0,15.863942322,29.242365,3.5216445753,0.0,3.20568,0.315964575301
 11/24  03:00:00,55.6177092743,0.0,0.0,0.0,15.863942322,29.242365,5.79301338595,0.0,3.20568,2.58733338595
 11/24  04:00:00,55.6148999041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.7359206972,0.0,0.0,0.0,15.863942322,29.242365,6.08913786405,0.0,3.20568,2.88345786405
 11/24  06:00:00,56.5423524086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  07:00:00,63.5767918778,7.82079587941,0.461575338122,0.0,15.863942322,29.818365,77.5558900063,71.4666898067,3.20568,2.88352019963
 11/24  08:00:00,126.294080388,7.82079587941,5.86165196063,0.0,80.527626,29.818365,37.0994261602,31.0071495264,3.20568,2.88659663384
 11/24  09:00:00,181.128372267,7.84550504551,15.315986028,0.0,80.527626,75.0917375,37.3667105503,4.66197026651,24.0426,8.66214028381
 11/24  10:00:00,191.139890422,8.287066216,24.8039021209,0.0,80.527626,75.0917375,35.6490513335,0.0,24.0426,11.6064513335
 11/24  11:00:00,208.891311767,9.14023079595,37.6264468914,0.0,80.527626,79.0911225,46.5713109411,0.0,32.0568,14.5145109411
 11/24  12:00:00,236.174509706,11.92349012,61.3513255836,0.0,80.527626,79.0911225,49.5061182286,0.00429858931816,32.0568,17.4450196393
 11/24  13:00:00,248.374396861,13.8001085187,72.3604746333,0.0,80.527626,79.0911225,49.5378029705,0.0110741742193,32.0568,17.4699287963
 11/24  14:00:00,249.577001368,14.4293725399,76.9173775856,0.0,80.527626,75.0917375,36.4730122475,0.0450456978563,16.0284,20.3995665497
 11/24  15:00:00,261.909560393,17.6184940449,86.0600114595,0.0,80.527626,75.0917375,27.6508368615,0.013249845078,16.0284,11.6091870165
 11/24  16:00:00,263.732367419,18.9358724576,88.5697665623,0.0,80.527626,73.092045,20.6584771326,0.0345218760902,3.20568,17.4182752565
 11/24  17:00:00,242.858932689,14.1122566273,72.5378767656,0.0,80.527626,73.092045,3.26648226864,0.040802268639,3.20568,0.02
 11/24  18:00:00,169.450413163,9.25382619655,43.1294223714,0.0,80.527626,29.818365,6.09220283796,0.0,3.20568,2.88652283796
 11/24  19:00:00,161.024478919,8.34295132939,31.3730300232,0.0,80.527626,29.818365,8.9693106632,0.0,3.20568,5.7636306632
 11/24  20:00:00,154.340374537,8.00152258257,25.0630919753,0.0,80.527626,29.818365,8.97624900998,0.0,3.20568,5.77056900998
 11/24  21:00:00,149.374646471,7.85456358744,20.285759143,0.0,80.527626,29.818365,8.97302510239,0.0,3.20568,5.76734510239
 11/24  22:00:00,55.6793793025,0.0,0.0,0.0,15.863942322,29.242365,8.97285386773,0.0,3.20568,5.76717386773
 11/24  23:00:00,55.7020771849,0.0,0.0,0.0,15.863942322,29.242365,6.09339151695,0.0,3.20568,2.88771151695
 11/24  24:00:00,56.4075536317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  01:00:00,55.6857261527,0.0,0.0,0.0,15.863942322,29.242365,6.08793308,0.0,3.20568,2.88225308
 11/25  02:00:00,55.661216715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.6470866134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.6499926035,0.0,0.0,0.0,15.863942322,29.242365,6.08788612771,0.0,3.20568,2.88220612771
 11/25  05:00:00,55.8731035054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,55.8371240773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,54.4098749696,0.0,0.0,0.0,15.863942322,29.242365,6.08796492607,0.0,3.20568,2.88228492607
 11/25  08:00:00,47.2162909327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.2333453979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,47.2447769247,0.0,0.0,0.0,15.863942322,29.242365,6.08908099306,0.0,3.20568,2.88340099306
 11/25  11:00:00,47.2535431582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.9515003844,0.0,0.0,0.0,15.863942322,29.242365,6.08919432078,0.0,3.20568,2.88351432078
 11/25  13:00:00,47.2743066353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  14:00:00,49.9611561786,0.270553421416,2.35536187129,0.0,15.863942322,29.242365,6.08789788246,0.0,3.20568,2.88221788246
 11/25  15:00:00,61.8325217597,1.53803186155,12.919286797,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,59.4863764622,1.316430225,10.7929252763,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,57.295722976,1.12955101841,8.88773167099,0.0,15.863942322,29.242365,6.08751120346,0.0,3.20568,2.88183120346
 11/25  18:00:00,51.5363868487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  19:00:00,55.7764682176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.9755363495,0.0,0.0,0.0,15.863942322,29.242365,6.08793079753,0.0,3.20568,2.88225079753
 11/25  21:00:00,55.9437757225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.7982996628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.6115280819,0.0,0.0,0.0,15.863942322,29.242365,6.08788454883,0.0,3.20568,2.88220454883
 11/25  24:00:00,56.2765860064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.5723386767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  02:00:00,55.5601303497,0.0,0.0,0.0,15.863942322,29.242365,6.08796813547,0.0,3.20568,2.88228813547
 11/26  03:00:00,55.5483914115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.5405428953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  05:00:00,55.7500957917,0.0,0.0,0.0,15.863942322,29.242365,6.08792636146,0.0,3.20568,2.88224636146
 11/26  06:00:00,55.7321186345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  07:00:00,54.3110140096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,47.1193644637,0.0,0.0,0.0,15.863942322,29.242365,6.08788488864,0.0,3.20568,2.88220488864
 11/26  09:00:00,47.1648688037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  10:00:00,47.2370325953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  11:00:00,47.2844067568,0.0,0.0,0.0,15.863942322,29.242365,6.08917488616,0.0,3.20568,2.88349488616
 11/26  12:00:00,48.0003662431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  13:00:00,56.6790561271,1.04277722416,8.29897924637,0.0,15.863942322,29.242365,6.08910780104,0.0,3.20568,2.88342780104
 11/26  14:00:00,64.133752374,1.87005872015,14.8659593415,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  15:00:00,66.2678312196,2.09704525315,16.7385388642,0.0,15.863942322,29.242365,6.08798600188,0.0,3.20568,2.88230600188
 11/26  16:00:00,69.8406285138,2.48216685545,19.9296801017,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,60.705342151,1.49474097508,11.8889953568,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,56.512817961,0.573464363193,4.3781786865,0.0,15.863942322,29.242365,6.08799518816,0.0,3.20568,2.88231518816
 11/26  19:00:00,55.8102840946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,56.0511378782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,56.0302924417,0.0,0.0,0.0,15.863942322,29.242365,6.0879786115,0.0,3.20568,2.8822986115
 11/26  22:00:00,55.8828376667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.6866838739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.3553382898,0.0,0.0,0.0,15.863942322,29.242365,6.08793747627,0.0,3.20568,2.88225747627
 11/27  01:00:00,55.6476599345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.633050348,0.0,0.0,0.0,15.863942322,29.242365,6.08924106162,0.0,3.20568,2.88356106162
 11/27  03:00:00,55.6287927134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.6248998552,0.0,0.0,0.0,15.863942322,29.242365,6.08917964808,0.0,3.20568,2.88349964808
 11/27  05:00:00,55.8669500221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.8592538107,0.0,0.0,0.0,15.863942322,29.242365,6.08911821646,0.0,3.20568,2.88343821646
 11/27  07:00:00,73.0283468059,7.82079587941,10.2217772166,0.0,15.863942322,29.818365,50.2661361982,47.0404561982,3.20568,0.02
 11/27  08:00:00,133.961239613,7.82079587941,13.4742768613,0.0,80.527626,29.818365,20.9684886597,14.8764095586,3.20568,2.88639910112
 11/27  09:00:00,188.394958276,8.26251875509,22.1200327701,0.0,80.527626,75.0917375,33.1166777636,0.410253981771,24.0426,8.6638237818
 11/27  10:00:00,208.410987586,9.77019698179,40.5160683727,0.0,80.527626,75.0917375,38.5469681903,0.0,24.0426,14.5043681903
 11/27  11:00:00,236.410507333,12.1636144178,62.0613021487,0.0,80.527626,79.0911225,46.5722282293,0.00180768067246,32.0568,14.5136205486
 11/27  12:00:00,252.614653798,14.5244223631,75.1753201157,0.0,80.527626,79.0911225,46.6103728285,0.00923897244157,32.0568,14.5443338561
 11/27  13:00:00,254.571547414,15.6852928626,76.6845606935,0.0,80.527626,79.0911225,52.4546803881,0.0114603631704,32.0568,20.3864200249
 11/27  14:00:00,254.076967256,17.1137811584,78.7680705628,0.0,80.527626,75.0917375,33.5391313776,0.0251460236213,16.0284,17.485585354
 11/27  15:00:00,260.681413413,18.3173640066,84.1696775132,0.0,80.527626,75.0917375,30.5473334084,0.0116087765554,16.0284,14.5073246318
 11/27  16:00:00,260.990365971,18.7144493585,86.0829966216,0.0,80.527626,73.092045,17.7562222917,0.0306611256926,3.20568,14.519881166
 11/27  17:00:00,242.719064766,13.283121792,73.253622161,0.0,80.527626,73.092045,6.10787274036,0.0156439794786,3.20568,2.88654876088
 11/27  18:00:00,178.53737541,9.28512698534,52.1102572341,0.0,80.527626,29.818365,6.09229766871,0.0,3.20568,2.88661766871
 11/27  19:00:00,168.750614955,8.52124732638,38.8878152169,0.0,80.527626,29.818365,8.96946781384,0.0,3.20568,5.76378781384
 11/27  20:00:00,162.407141275,8.12886625538,32.701588172,0.0,80.527626,29.818365,8.97630344474,0.0,3.20568,5.77062344474
 11/27  21:00:00,157.680256867,7.93091510574,28.2203020226,0.0,80.527626,29.818365,6.09976883672,0.0,3.20568,2.89408883672
 11/27  22:00:00,55.9162545551,0.0,0.0,0.0,15.863942322,29.242365,8.97345600793,0.0,3.20568,5.76777600793
 11/27  23:00:00,55.762526614,0.0,0.0,0.0,15.863942322,29.242365,6.09337598605,0.0,3.20568,2.88769598605
 11/27  24:00:00,56.4507031331,0.0,0.0,0.0,15.863942322,29.242365,6.09152244313,0.0,3.20568,2.88584244313
 11/28  01:00:00,55.731264572,0.0,0.0,0.0,15.863942322,29.242365,6.08922724208,0.0,3.20568,2.88354724208
 11/28  02:00:00,55.718777773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.7044321913,0.0,0.0,0.0,15.863942322,29.242365,6.089171466,0.0,3.20568,2.883491466
 11/28  04:00:00,55.6900265565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  05:00:00,56.8780761948,0.0,0.0,0.0,15.863942322,29.242365,6.08911564179,0.0,3.20568,2.88343564179
 11/28  06:00:00,56.7131825687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,78.6716957497,7.82079587941,15.4428571558,0.0,15.863942322,29.818365,21.7397538238,18.5140738238,3.20568,0.02
 11/28  08:00:00,138.526006582,7.82079587941,18.0041404632,0.0,80.527626,29.818365,11.7257546169,5.63340519485,3.20568,2.88666942208
 11/28  09:00:00,197.052422591,8.72317057352,30.2788445855,0.0,80.527626,75.0917375,32.7182449688,0.0118490286976,24.0426,8.66379594012
 11/28  10:00:00,229.921291882,10.5830723656,61.1736693386,0.0,80.527626,75.0917375,38.5485726416,0.0,24.0426,14.5059726416
 11/28  11:00:00,256.633259768,12.6718338855,81.7601529965,0.0,80.527626,79.0911225,46.5731037674,0.0,32.0568,14.5163037674
 11/28  12:00:00,277.106277061,15.0339224501,99.1433714235,0.0,80.527626,79.0911225,49.5026580323,0.000826207578472,32.0568,17.4450318247
 11/28  13:00:00,286.262179793,16.6201184021,107.407381144,0.0,80.527626,79.0911225,49.5317592527,0.0037450042487,32.0568,17.4712142484
 11/28  14:00:00,287.140782027,18.5502897369,110.351521941,0.0,80.527626,75.0917375,36.4343778695,0.00268914288389,16.0284,20.4032887266
 11/28  15:00:00,294.619664286,19.9878675785,116.393793292,0.0,80.527626,75.0917375,27.6414504685,0.00212335353952,16.0284,11.610927115
 11/28  16:00:00,290.677916044,20.0071864018,114.442059454,0.0,80.527626,73.092045,20.6552768608,0.0276720477965,3.20568,17.421924813
 11/28  17:00:00,275.942950259,13.702977273,106.02577338,0.0,80.527626,73.092045,6.11787513076,0.0257271619392,3.20568,2.88646796882
 11/28  18:00:00,208.464634285,9.58613642976,81.6758467689,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/28  19:00:00,190.086949923,8.8204608715,59.8040551311,0.0,80.527626,29.818365,8.96947885839,0.0,3.20568,5.76379885839
 11/28  20:00:00,178.697198221,8.37617026726,48.8747245001,0.0,80.527626,29.818365,8.97722745769,0.0,3.20568,5.77154745769
 11/28  21:00:00,175.9008796,8.11316180235,46.3807679925,0.0,80.527626,29.818365,8.9733600549,0.0,3.20568,5.7676800549
 11/28  22:00:00,55.8105322117,0.0,0.0,0.0,15.863942322,29.242365,8.97367292961,0.0,3.20568,5.76799292961
 11/28  23:00:00,55.8217613773,0.0,0.0,0.0,15.863942322,29.242365,6.09353156062,0.0,3.20568,2.88785156062
 11/28  24:00:00,56.5147891455,0.0,0.0,0.0,15.863942322,29.242365,6.09171291546,0.0,3.20568,2.88603291546
 11/29  01:00:00,55.8049424818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  02:00:00,55.7973552346,0.0,0.0,0.0,15.863942322,29.242365,6.08911771614,0.0,3.20568,2.88343771614
 11/29  03:00:00,55.7962953947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  04:00:00,55.7949975088,0.0,0.0,0.0,15.863942322,29.242365,6.08925541355,0.0,3.20568,2.88357541355
 11/29  05:00:00,56.0607214236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  06:00:00,56.0402821456,0.0,0.0,0.0,15.863942322,29.242365,6.08920500666,0.0,3.20568,2.88352500666
 11/29  07:00:00,107.309199315,7.83887403758,42.8647625026,0.0,15.863942322,29.818365,3.42758072588,0.201900725881,3.20568,0.02
 11/29  08:00:00,169.566579038,7.82079587941,48.8580665473,0.0,80.527626,29.818365,6.09234920601,0.0,3.20568,2.88666920601
 11/29  09:00:00,248.167119298,9.74547266535,80.2367889483,0.0,80.527626,75.0917375,32.7157524674,0.00927674272644,24.0426,8.6638757247
 11/29  10:00:00,272.681812685,12.1813181792,102.296676213,0.0,80.527626,75.0917375,38.5468970585,0.0,24.0426,14.5042970585
 11/29  11:00:00,289.426542294,13.5840603003,113.624816132,0.0,80.527626,79.0911225,46.5718003736,0.0,32.0568,14.5150003736
 11/29  12:00:00,309.11932313,16.7252325023,129.485856631,0.0,80.527626,79.0911225,46.6008239109,0.0,32.0568,14.5440239109
 11/29  13:00:00,284.359017957,17.4319520872,104.757287791,0.0,80.527626,79.0911225,52.4419677273,0.0,32.0568,20.3851677273
 11/29  14:00:00,272.774237906,18.6401547799,95.9643317848,0.0,80.527626,75.0917375,33.5316786024,0.0139540946997,16.0284,17.4893245077
 11/29  15:00:00,285.873416955,19.6094087058,108.067480726,0.0,80.527626,75.0917375,30.5367866553,0.0,16.0284,14.5083866553
 11/29  16:00:00,287.315804435,19.6996559778,111.411229877,0.0,80.527626,73.092045,17.7491690344,0.0222682146442,3.20568,14.5212208198
 11/29  17:00:00,265.284216342,13.239832331,95.844262959,0.0,80.527626,73.092045,6.10763875291,0.0155888356144,3.20568,2.88636991729
 11/29  18:00:00,196.600159853,9.36892190329,70.0375251072,0.0,80.527626,29.818365,6.09213384187,0.0,3.20568,2.88645384187
 11/29  19:00:00,183.898860496,8.59397440791,53.8509786578,0.0,80.527626,29.818365,8.96999260433,0.0,3.20568,5.76431260433
 11/29  20:00:00,173.135591715,8.16413851478,43.2718988884,0.0,80.527626,29.818365,8.97754878657,0.0,3.20568,5.77186878657
 11/29  21:00:00,166.405265616,7.93170922356,36.8094566738,0.0,80.527626,29.818365,8.97350817974,0.0,3.20568,5.76782817974
