Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  22:00:00,56.018993411,0.0,0.0,0.0,15.863942322,29.242365,6.09931684046,0.0,3.20568,2.89363684046
 11/29  23:00:00,55.7727818345,0.0,0.0,0.0,15.863942322,29.242365,8.96123707666,0.0,3.20568,5.75555707666
 11/29  24:00:00,56.4562362468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  01:00:00,55.7432018705,0.0,0.0,0.0,15.863942322,29.242365,6.08910464064,0.0,3.20568,2.88342464064
 11/30  02:00:00,55.7352922758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  03:00:00,55.7247312952,0.0,0.0,0.0,15.863942322,29.242365,6.08924835579,0.0,3.20568,2.88356835579
 11/30  04:00:00,55.710756766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,55.946722399,0.0,0.0,0.0,15.863942322,29.242365,6.08920344555,0.0,3.20568,2.88352344555
 11/30  06:00:00,55.9204457705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  07:00:00,77.2021365387,7.82079587941,12.9487874953,0.0,15.863942322,29.818365,28.6701791196,22.5810206059,3.20568,2.88347851374
 11/30  08:00:00,134.132008891,7.82079587941,13.6347363434,0.0,80.527626,29.818365,16.6393305785,10.5472359921,3.20568,2.88641458637
 11/30  09:00:00,190.754211787,8.70442328703,24.038224818,0.0,80.527626,75.0917375,30.5204380576,0.695426798037,24.0426,5.78241125955
 11/30  10:00:00,207.306400511,10.4401119305,38.7793766817,0.0,80.527626,75.0917375,38.5505765108,0.0,24.0426,14.5079765108
 11/30  11:00:00,228.79768866,12.6299268332,54.0379414262,0.0,80.527626,79.0911225,46.5713718013,0.0,32.0568,14.5145718013
 11/30  12:00:00,243.306502202,14.3039923569,66.1445988315,0.0,80.527626,79.0911225,49.5100387458,0.00123944919863,32.0568,17.4519992966
 11/30  13:00:00,249.004967414,15.7293975376,71.1119101107,0.0,80.527626,79.0911225,49.5403920805,0.00445735289179,32.0568,17.4791347276
 11/30  14:00:00,247.754234252,17.2050452761,72.3784738908,0.0,80.527626,75.0917375,36.4496598145,0.0210325939248,16.0284,20.4002272205
 11/30  15:00:00,251.126082134,18.8469724969,74.1074661809,0.0,80.527626,75.0917375,30.5464282381,0.00927355040687,16.0284,14.5087546877
 11/30  16:00:00,242.308220143,19.7794303559,66.3623420982,0.0,80.527626,73.092045,17.7629442219,0.035300088905,3.20568,14.521964133
 11/30  17:00:00,219.345707373,15.1646206174,48.0357128622,0.0,80.527626,73.092045,6.12164217463,0.0299205528204,3.20568,2.88604162181
 11/30  18:00:00,159.635392965,9.5577243436,31.6603137763,0.0,80.527626,29.818365,6.11155922583,0.0194187081008,3.20568,2.88646051773
 11/30  19:00:00,155.687064449,8.47294051943,25.9578148311,0.0,80.527626,29.818365,9.04413051287,0.0747576909078,3.20568,5.76369282196
 11/30  20:00:00,149.521285913,8.04353906155,19.9992289254,0.0,80.527626,29.818365,8.99461053058,0.0176382401393,3.20568,5.77129229044
 11/30  21:00:00,145.019160867,7.86737267058,15.7266417638,0.0,80.527626,29.818365,10.9291827479,1.95622607931,3.20568,5.76727666862
 11/30  22:00:00,55.8345844552,0.0,0.0,0.0,15.863942322,29.242365,6.09976002174,0.0,3.20568,2.89408002174
 11/30  23:00:00,55.691202321,0.0,0.0,0.0,15.863942322,29.242365,6.09332663779,0.0,3.20568,2.88764663779
 11/30  24:00:00,56.4106181564,0.0,0.0,0.0,15.863942322,29.242365,6.09156770195,0.0,3.20568,2.88588770195
 12/01  01:00:00,55.6983865839,0.0,0.0,0.0,15.863942322,29.242365,6.08920314133,0.0,3.20568,2.88352314133
 12/01  02:00:00,55.6868135324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  03:00:00,55.6752066259,0.0,0.0,0.0,15.863942322,29.242365,6.08916376056,0.0,3.20568,2.88348376056
 12/01  04:00:00,55.6644019965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.8298149865,0.0,0.0,0.0,15.863942322,29.242365,6.08912431451,0.0,3.20568,2.88344431451
 12/01  06:00:00,56.666767644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  07:00:00,78.9899163745,7.82079587941,14.3398076079,0.0,15.863942322,29.818365,42.7650571305,36.6757834439,3.20568,2.88359368668
 12/01  08:00:00,137.572336823,7.82079587941,17.0578083184,0.0,80.527626,29.818365,19.4182355968,13.3260466657,3.20568,2.8865089311
 12/01  09:00:00,187.186888094,7.85587095055,21.3195479838,0.0,80.527626,75.0917375,31.8261293599,2.00009891554,24.0426,5.78343044434
 12/01  10:00:00,191.069525933,8.24970289438,24.7714454613,0.0,80.527626,75.0917375,40.4199898621,1.87006628814,24.0426,14.507323574
 12/01  11:00:00,193.407541351,8.58342988084,22.7916257279,0.0,80.527626,79.0911225,49.583633355,3.01068574961,32.0568,14.5161476054
 12/01  12:00:00,190.115175476,8.77346038237,18.6334720439,0.0,80.527626,79.0911225,49.5090974093,0.0,32.0568,17.4522974093
 12/01  13:00:00,187.858408085,8.89348656049,16.9563124878,0.0,80.527626,79.0911225,49.5360260854,0.0,32.0568,17.4792260854
 12/01  14:00:00,184.714517542,9.11225031966,17.5837102707,0.0,80.527626,75.0917375,40.0208102966,3.59044336594,16.0284,20.4019669307
 12/01  15:00:00,184.007732642,9.14844532164,16.8480985085,0.0,80.527626,75.0917375,35.4827372305,4.94514026614,16.0284,14.5091969643
 12/01  16:00:00,182.277877485,9.16697877469,17.1278065908,0.0,80.527626,73.092045,26.3174905829,8.58929235543,3.20568,14.5225182275
 12/01  17:00:00,174.757921235,7.84850871586,11.0489610356,0.0,80.527626,73.092045,17.3632350105,11.2709781747,3.20568,2.88657683584
 12/01  18:00:00,137.220618651,7.82079587941,11.1069367481,0.0,80.527626,29.818365,17.2540030914,11.161827077,3.20568,2.88649601439
 12/01  19:00:00,139.590522809,7.82079587941,10.6225223977,0.0,80.527626,29.818365,21.6962479804,12.7267539649,3.20568,5.7638140155
 12/01  20:00:00,138.345314169,7.82079587941,9.38420731646,0.0,80.527626,29.818365,25.0174452185,16.0403031249,3.20568,5.7714620936
 12/01  21:00:00,138.344975235,7.82079587941,9.38420730687,0.0,80.527626,29.818365,26.3744864218,17.4013475282,3.20568,5.76745889362
 12/01  22:00:00,55.5964285608,0.0,0.0,0.0,15.863942322,29.242365,6.09986331057,0.0,3.20568,2.89418331057
 12/01  23:00:00,55.619911691,0.0,0.0,0.0,15.863942322,29.242365,6.09341623165,0.0,3.20568,2.88773623165
 12/01  24:00:00,56.3260692234,0.0,0.0,0.0,15.863942322,29.242365,6.09165852369,0.0,3.20568,2.88597852369
 12/02  01:00:00,55.6051409902,0.0,0.0,0.0,15.863942322,29.242365,6.08798243051,0.0,3.20568,2.88230243051
 12/02  02:00:00,55.5828226097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  03:00:00,55.5706388686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.5565436509,0.0,0.0,0.0,15.863942322,29.242365,6.08797015219,0.0,3.20568,2.88229015219
 12/02  05:00:00,55.759403951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.7347769346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.7380000901,0.0,0.0,0.0,15.863942322,29.242365,6.08795821,0.0,3.20568,2.88227821
 12/02  08:00:00,47.1014250804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.147489977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  10:00:00,47.2244575606,0.0,0.0,0.0,15.863942322,29.242365,6.08925854769,0.0,3.20568,2.88357854769
 12/02  11:00:00,47.2608949913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  12:00:00,47.9786340094,0.0,0.0,0.0,15.863942322,29.242365,6.08922427897,0.0,3.20568,2.88354427897
 12/02  13:00:00,47.3032682221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,57.2668986861,1.08648618856,8.82543569207,0.0,15.863942322,29.242365,6.08800498977,0.0,3.20568,2.88232498977
 12/02  15:00:00,57.2636596805,1.0870244425,8.79529610716,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,61.076632966,1.50361333967,12.1868596617,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,57.5937597094,1.1460592435,9.15619158571,0.0,15.863942322,29.242365,6.08801946218,0.0,3.20568,2.88233946218
 12/02  18:00:00,52.9745151522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.7913150191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,56.0078448811,0.0,0.0,0.0,15.863942322,29.242365,6.08798182178,0.0,3.20568,2.88230182178
 12/02  21:00:00,55.9774640196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.8280765437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.6351830458,0.0,0.0,0.0,15.863942322,29.242365,6.08797025958,0.0,3.20568,2.88229025958
 12/02  24:00:00,56.3112678705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.6092903886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  02:00:00,55.5983001761,0.0,0.0,0.0,15.863942322,29.242365,6.08796274642,0.0,3.20568,2.88228274642
 12/03  03:00:00,55.5856188929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.5749209233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  05:00:00,55.7947296241,0.0,0.0,0.0,15.863942322,29.242365,6.08795536974,0.0,3.20568,2.88227536974
 12/03  06:00:00,55.7772373753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,55.7866947524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  08:00:00,47.1550745259,0.0,0.0,0.0,15.863942322,29.242365,6.08794826261,0.0,3.20568,2.88226826261
 12/03  09:00:00,47.2074200294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  10:00:00,47.2851044733,0.0,0.0,0.0,15.863942322,29.242365,5.03401935267,0.0,3.20568,1.82833935267
 12/03  11:00:00,47.3295264597,0.0,0.0,0.0,15.863942322,29.242365,4.28029463416,0.0,3.20568,1.07461463416
 12/03  12:00:00,48.027073505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  13:00:00,56.8868841667,1.01919103992,8.51295048336,0.0,15.863942322,29.242365,6.08927523137,0.0,3.20568,2.88359523137
 12/03  14:00:00,68.4097462302,2.28618564142,18.7188161133,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  15:00:00,68.4623936865,2.28544237496,18.7427933343,0.0,15.863942322,29.242365,6.08798973115,0.0,3.20568,2.88230973115
 12/03  16:00:00,68.9655463022,2.3351613999,19.203617837,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  17:00:00,61.0731947485,1.49607087124,12.2496627487,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,58.4235237627,0.60254751221,4.80328651369,0.0,15.863942322,29.242365,6.08803428234,0.0,3.20568,2.88235428234
 12/03  19:00:00,55.8536690223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  20:00:00,56.0916248086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,56.0392421259,0.0,0.0,0.0,15.863942322,29.242365,6.0879758512,0.0,3.20568,2.8822958512
 12/03  22:00:00,55.8756879988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.6764591913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.3515989593,0.0,0.0,0.0,15.863942322,29.242365,6.08796906765,0.0,3.20568,2.88228906765
 12/04  01:00:00,55.6513087251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.6493756882,0.0,0.0,0.0,15.863942322,29.242365,6.08921254541,0.0,3.20568,2.88353254541
 12/04  03:00:00,55.6520504728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  04:00:00,55.6490529528,0.0,0.0,0.0,15.863942322,29.242365,6.08918889241,0.0,3.20568,2.88350889241
 12/04  05:00:00,55.8881845796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  06:00:00,55.8698194975,0.0,0.0,0.0,15.863942322,29.242365,6.08916519216,0.0,3.20568,2.88348519216
 12/04  07:00:00,77.0296701652,7.82079587941,12.7786265915,0.0,15.863942322,29.818365,53.4152254277,50.1895454277,3.20568,0.02
 12/04  08:00:00,137.484001226,7.82079587941,16.973653917,0.0,80.527626,29.818365,21.3426404518,15.250379049,3.20568,2.88658140274
 12/04  09:00:00,193.081595115,8.26448856157,26.774222132,0.0,80.527626,75.0917375,32.7148936683,0.00778376311036,24.0426,8.66450990523
 12/04  10:00:00,212.638280828,9.64925581028,44.8520432498,0.0,80.527626,75.0917375,38.5521963573,0.0,24.0426,14.5095963573
 12/04  11:00:00,244.577848046,11.6491614122,70.7369586002,0.0,80.527626,79.0911225,46.576035648,0.0,32.0568,14.519235648
 12/04  12:00:00,264.267562021,12.3748914542,88.9661603387,0.0,80.527626,79.0911225,49.5071703867,0.0,32.0568,17.4503703867
 12/04  13:00:00,274.033192284,14.0517993755,97.7511194304,0.0,80.527626,79.0911225,49.5353908996,0.0,32.0568,17.4785908996
 12/04  14:00:00,265.447328244,14.7897561757,92.4362926219,0.0,80.527626,75.0917375,36.4505422856,0.0142299492041,16.0284,20.4079123364
 12/04  15:00:00,266.74217626,15.8618253939,92.6667814817,0.0,80.527626,75.0917375,30.5452510483,0.00552724426142,16.0284,14.511323804
 12/04  16:00:00,268.540263712,16.2118115115,96.1152900017,0.0,80.527626,73.092045,17.7526393246,0.0235017243645,3.20568,14.5234576002
 12/04  17:00:00,250.764218946,10.9828824386,83.5776791718,0.0,80.527626,73.092045,6.10819749451,0.0158185689838,3.20568,2.88669892552
 12/04  18:00:00,185.205214511,8.47963082748,59.5339168742,0.0,80.527626,29.818365,6.09214579363,0.0,3.20568,2.88646579363
 12/04  19:00:00,181.735891695,8.10303118646,52.1667737617,0.0,80.527626,29.818365,8.96926629912,0.0,3.20568,5.76358629912
 12/04  20:00:00,174.840119063,7.93443217545,45.2328989714,0.0,80.527626,29.818365,8.97736768917,0.0,3.20568,5.77168768917
 12/04  21:00:00,168.83955689,7.83333845464,39.3971936304,0.0,80.527626,29.818365,8.97340525502,0.0,3.20568,5.76772525502
 12/04  22:00:00,55.9737076423,0.0,0.0,0.0,15.863942322,29.242365,6.10002996749,0.0,3.20568,2.89434996749
 12/04  23:00:00,55.7979472058,0.0,0.0,0.0,15.863942322,29.242365,6.09354482385,0.0,3.20568,2.88786482385
 12/04  24:00:00,56.4927411664,0.0,0.0,0.0,15.863942322,29.242365,6.09179009914,0.0,3.20568,2.88611009914
 12/05  01:00:00,55.7751658973,0.0,0.0,0.0,15.863942322,29.242365,6.08923029717,0.0,3.20568,2.88355029717
 12/05  02:00:00,55.7522835691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  03:00:00,55.7398586689,0.0,0.0,0.0,15.863942322,29.242365,6.08921182341,0.0,3.20568,2.88353182341
 12/05  04:00:00,55.7349685453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.9976795816,0.0,0.0,0.0,15.863942322,29.242365,6.08919326738,0.0,3.20568,2.88351326738
 12/05  06:00:00,56.8036761752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  07:00:00,95.6468582273,7.82079587941,30.8833971659,0.0,15.863942322,29.818365,11.0669851577,4.97781048968,3.20568,2.88349466805
 12/05  08:00:00,156.98710257,7.82079587941,36.348032296,0.0,80.527626,29.818365,8.08131657873,1.98913514432,3.20568,2.88650143441
 12/05  09:00:00,226.557374941,8.91766669515,59.4883165093,0.0,80.527626,75.0917375,32.4541280943,0.00941383373007,24.0426,8.40211426061
 12/05  10:00:00,258.438364885,10.9300546572,89.3184334522,0.0,80.527626,75.0917375,35.9167778155,0.0,24.0426,11.8741778155
 12/05  11:00:00,284.552773243,13.1436996156,109.186128245,0.0,80.527626,79.0911225,49.4746719031,0.0,32.0568,17.4178719031
 12/05  12:00:00,306.601670624,15.8652741722,127.792996182,0.0,80.527626,79.0911225,46.6051402485,0.0,32.0568,14.5483402485
 12/05  13:00:00,316.28607968,17.4864912359,136.540367052,0.0,80.527626,79.0911225,52.4464533109,0.000696320933507,32.0568,20.38895699
 12/05  14:00:00,314.872416717,19.0864348314,137.519507627,0.0,80.527626,75.0917375,36.3461977486,0.00123545645814,16.0284,20.3165622922
 12/05  15:00:00,313.861778229,19.9766388709,135.627758719,0.0,80.527626,75.0917375,27.737005567,0.00188215437993,16.0284,11.7067234126
 12/05  16:00:00,304.584995598,20.201827053,128.142867333,0.0,80.527626,73.092045,20.6585892538,0.0252777022996,3.20568,17.4276315515
 12/05  17:00:00,283.330081298,15.4960980954,111.611169724,0.0,80.527626,73.092045,6.11820146743,0.0259901557181,3.20568,2.88653131171
 12/05  18:00:00,211.951153964,9.75026452136,84.9905599061,0.0,80.527626,29.818365,6.09232802654,0.0,3.20568,2.88664802654
 12/05  19:00:00,200.164417572,8.6653739433,70.0233752121,0.0,80.527626,29.818365,6.09795192654,0.0,3.20568,2.89227192654
 12/05  20:00:00,192.367639732,8.22302090926,62.6749304367,0.0,80.527626,29.818365,8.97711141489,0.0,3.20568,5.77143141489
 12/05  21:00:00,188.854790317,7.99987428874,59.3849158214,0.0,80.527626,29.818365,8.97353232319,0.0,3.20568,5.76785232319
 12/05  22:00:00,55.9104188975,0.0,0.0,0.0,15.863942322,29.242365,8.97380383744,0.0,3.20568,5.76812383744
 12/05  23:00:00,55.8959716929,0.0,0.0,0.0,15.863942322,29.242365,6.09355290644,0.0,3.20568,2.88787290644
 12/05  24:00:00,56.5315283531,0.0,0.0,0.0,15.863942322,29.242365,6.09161132534,0.0,3.20568,2.88593132534
 12/06  01:00:00,55.8085178894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.7873978783,0.0,0.0,0.0,15.863942322,29.242365,6.08918339975,0.0,3.20568,2.88350339975
 12/06  03:00:00,55.7740655295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  04:00:00,55.7630970299,0.0,0.0,0.0,15.863942322,29.242365,6.08917000931,0.0,3.20568,2.88349000931
 12/06  05:00:00,56.019996341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,55.9978631274,0.0,0.0,0.0,15.863942322,29.242365,6.08915654337,0.0,3.20568,2.88347654337
 12/06  07:00:00,94.7000025019,7.82079587941,30.3381382973,0.0,15.863942322,29.818365,6.42455889874,3.19887889874,3.20568,0.02
 12/06  08:00:00,152.19063245,7.82079587941,31.5610504343,0.0,80.527626,29.818365,6.94350837692,0.851073325984,3.20568,2.88675505093
 12/06  09:00:00,207.906483249,8.84189231109,40.9424274709,0.0,80.527626,75.0917375,32.714366249,0.00690212829531,24.0426,8.66486412066
 12/06  10:00:00,213.680234339,9.24728764142,46.3034385564,0.0,80.527626,75.0917375,38.552524626,0.0,24.0426,14.509924626
 12/06  11:00:00,223.654515916,9.57018492453,51.942998506,0.0,80.527626,79.0911225,46.5743955029,0.0,32.0568,14.5175955029
 12/06  12:00:00,233.820647991,9.93762377316,61.0358398348,0.0,80.527626,79.0911225,49.5121127169,0.0,32.0568,17.4553127169
 12/06  13:00:00,235.006658638,10.131580062,62.7267757934,0.0,80.527626,79.0911225,51.9816443394,0.0,32.0568,19.9248443394
 12/06  14:00:00,212.730547808,10.1079414441,44.5147591251,0.0,80.527626,75.0917375,34.088101753,0.0902367116708,16.0284,17.9694650413
 12/06  15:00:00,199.178881658,9.91012905533,31.2029843926,0.0,80.527626,75.0917375,30.5678538161,0.0269480737646,16.0284,14.5125057424
 12/06  16:00:00,189.865617601,9.76546572106,24.0547207522,0.0,80.527626,73.092045,24.8888174396,4.25832500712,3.20568,17.4248124325
 12/06  17:00:00,178.875189924,8.09269057571,14.7583252196,0.0,80.527626,73.092045,10.3856070583,7.15992705825,3.20568,0.02
 12/06  18:00:00,137.865420486,7.82079587941,13.158665781,0.0,80.527626,29.818365,14.1665077481,8.07414182581,3.20568,2.88668592228
 12/06  19:00:00,138.06988341,7.82079587941,9.10127055699,0.0,80.527626,29.818365,22.0386628033,13.068424796,3.20568,5.76455800731
 12/06  20:00:00,133.087808331,7.82079587941,3.92372895686,0.0,80.527626,29.818365,28.9971104095,20.0193672334,3.20568,5.77206317613
 12/06  21:00:00,131.406119679,7.82079587941,2.27491743384,0.0,80.527626,29.818365,32.7629303288,23.7889395938,3.20568,5.76831073504
 12/06  22:00:00,55.7347563912,0.0,0.0,0.0,15.863942322,29.242365,8.97340997359,0.0,3.20568,5.76772997359
 12/06  23:00:00,55.5966556495,0.0,0.0,0.0,15.863942322,29.242365,6.09347327951,0.0,3.20568,2.88779327951
 12/06  24:00:00,56.3094852383,0.0,0.0,0.0,15.863942322,29.242365,6.09175442585,0.0,3.20568,2.88607442585
 12/07  01:00:00,55.6065970937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  02:00:00,55.6005997749,0.0,0.0,0.0,15.863942322,29.242365,6.08926734882,0.0,3.20568,2.88358734882
 12/07  03:00:00,55.5956984244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  04:00:00,55.5912781594,0.0,0.0,0.0,15.863942322,29.242365,6.08925883645,0.0,3.20568,2.88357883645
 12/07  05:00:00,55.8106837161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  06:00:00,55.7927727114,0.0,0.0,0.0,15.863942322,29.242365,6.08925026085,0.0,3.20568,2.88357026085
 12/07  07:00:00,64.2030207128,7.82079587941,0.0,0.0,15.863942322,29.818365,125.585470376,122.359790376,3.20568,0.02
 12/07  08:00:00,120.411793393,7.82079587941,0.0,0.0,80.527626,29.818365,83.722444205,77.6302481468,3.20568,2.88651605827
 12/07  09:00:00,166.552245611,7.82079587941,0.865693852957,0.0,80.527626,75.0917375,59.4031256565,26.694995465,24.0426,8.66553019145
 12/07  10:00:00,169.844596605,7.85731544647,4.07638859514,0.0,80.527626,75.0917375,59.2208420372,20.6681999379,24.0426,14.5100420993
 12/07  11:00:00,180.977725961,8.44530071999,10.5817994078,0.0,80.527626,79.0911225,58.0166420616,11.4385535344,32.0568,14.5212885272
 12/07  12:00:00,195.284446598,9.70764910752,22.8380545772,0.0,80.527626,79.0911225,49.5237166666,0.00991595848036,32.0568,17.4570007081
 12/07  13:00:00,212.322329757,11.4688415672,38.7564355097,0.0,80.527626,79.0911225,49.5397124487,0.0,32.0568,17.4829124487
 12/07  14:00:00,218.487246086,12.0157000087,48.3365994694,0.0,80.527626,75.0917375,36.4708533708,0.0314144798986,16.0284,20.4110388909
 12/07  15:00:00,226.978549472,12.2414630535,56.5843215193,0.0,80.527626,75.0917375,30.5420386049,0.0,16.0284,14.5136386049
 12/07  16:00:00,224.979985653,11.8591540806,56.9616337563,0.0,80.527626,73.092045,17.7507033192,0.0210219903558,3.20568,14.5240013288
 12/07  17:00:00,208.264375275,9.0460537207,43.0877223934,0.0,80.527626,73.092045,6.11897214677,0.0265669442762,3.20568,2.88672520249
 12/07  18:00:00,157.407366658,7.89982060553,32.4678733225,0.0,80.527626,29.818365,6.09236334446,0.0,3.20568,2.88668334446
 12/07  19:00:00,159.835814754,7.82133190539,30.7024652391,0.0,80.527626,29.818365,8.96993145362,0.0,3.20568,5.76425145362
 12/07  20:00:00,156.559105721,7.82079587941,27.1806870865,0.0,80.527626,29.818365,8.97748141116,0.0,3.20568,5.77180141116
 12/07  21:00:00,151.791429173,7.82079587941,22.4759796462,0.0,80.527626,29.818365,8.97374506681,0.0,3.20568,5.76806506681
 12/07  22:00:00,55.8696396161,0.0,0.0,0.0,15.863942322,29.242365,8.97429208693,0.0,3.20568,5.76861208693
 12/07  23:00:00,55.7112708501,0.0,0.0,0.0,15.863942322,29.242365,6.0937652864,0.0,3.20568,2.8880852864
 12/07  24:00:00,56.4276423564,0.0,0.0,0.0,15.863942322,29.242365,6.09163550076,0.0,3.20568,2.88595550076
 12/08  01:00:00,55.7122889921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,55.6900772236,0.0,0.0,0.0,15.863942322,29.242365,6.08933908946,0.0,3.20568,2.88365908946
 12/08  03:00:00,55.6777824004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.6726478238,0.0,0.0,0.0,15.863942322,29.242365,6.08933541381,0.0,3.20568,2.88365541381
 12/08  05:00:00,56.8647242213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  06:00:00,56.6794546076,0.0,0.0,0.0,15.863942322,29.242365,6.08933167582,0.0,3.20568,2.88365167582
 12/08  07:00:00,76.9056251117,7.82079587941,12.2662382123,0.0,15.863942322,29.818365,46.7163218051,43.4906418051,3.20568,0.02
 12/08  08:00:00,132.744383767,7.82079587941,12.2624089016,0.0,80.527626,29.818365,24.7762990123,18.6838513012,3.20568,2.88676771107
 12/08  09:00:00,182.706797574,7.98324673884,16.7421015881,0.0,80.527626,75.0917375,35.1920159271,2.48291020789,24.0426,8.66650571921
 12/08  10:00:00,194.950007644,8.67567397547,28.2086384465,0.0,80.527626,75.0917375,38.5538181178,0.0,24.0426,14.5112181178
 12/08  11:00:00,217.837235594,10.2446261285,45.4520910486,0.0,80.527626,79.0911225,46.579413374,0.0,32.0568,14.522613374
 12/08  12:00:00,233.650143409,11.4862256436,59.2984676683,0.0,80.527626,79.0911225,49.5111274238,0.0,32.0568,17.4543274238
 12/08  13:00:00,243.286218207,11.7334645434,69.3607456468,0.0,80.527626,79.0911225,49.5406913503,0.0,32.0568,17.4838913503
 12/08  14:00:00,245.444430667,12.6666594318,74.575256022,0.0,80.527626,75.0917375,36.4508804383,0.0138119762125,16.0284,20.4086684621
 12/08  15:00:00,242.081473618,12.6594250286,71.2367117411,0.0,80.527626,75.0917375,30.5425909628,0.0,16.0284,14.5141909628
 12/08  16:00:00,238.8388374,13.015191279,69.6460458467,0.0,80.527626,73.092045,20.4852143014,0.0226125024528,3.20568,17.2569217989
 12/08  17:00:00,220.414522738,9.64153229174,54.6066020002,0.0,80.527626,73.092045,3.40804213331,0.0159772873823,3.20568,0.186384845932
 12/08  18:00:00,162.919294794,8.05588740853,37.7348756849,0.0,80.527626,29.818365,6.09250074927,0.0,3.20568,2.88682074927
 12/08  19:00:00,161.562096084,7.86112787367,32.3700639432,0.0,80.527626,29.818365,8.97025143592,0.0,3.20568,5.76457143592
 12/08  20:00:00,159.993384071,7.82079587941,30.8572738311,0.0,80.527626,29.818365,8.97784409098,0.0,3.20568,5.77216409098
 12/08  21:00:00,159.890829099,7.82079587941,30.7583416194,0.0,80.527626,29.818365,8.97411893521,0.0,3.20568,5.76843893521
 12/08  22:00:00,55.7467285495,0.0,0.0,0.0,15.863942322,29.242365,8.97396055222,0.0,3.20568,5.76828055222
 12/08  23:00:00,55.7551179453,0.0,0.0,0.0,15.863942322,29.242365,6.09354370694,0.0,3.20568,2.88786370694
 12/08  24:00:00,56.4592252256,0.0,0.0,0.0,15.863942322,29.242365,6.09182678286,0.0,3.20568,2.88614678286
 12/09  01:00:00,55.7483087628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  02:00:00,55.7411921757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.7359557198,0.0,0.0,0.0,15.863942322,29.242365,6.08800889734,0.0,3.20568,2.88232889734
 12/09  04:00:00,55.7316321319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  05:00:00,55.9956763054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.9954800611,0.0,0.0,0.0,15.863942322,29.242365,6.08802864041,0.0,3.20568,2.88234864041
 12/09  07:00:00,55.9832048958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  08:00:00,47.3239363213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.3374575338,0.0,0.0,0.0,15.863942322,29.242365,6.08804860584,0.0,3.20568,2.88236860584
 12/09  10:00:00,47.3563204326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  11:00:00,47.355345061,0.0,0.0,0.0,15.863942322,29.242365,6.0892052485,0.0,3.20568,2.8835252485
 12/09  12:00:00,48.0264527463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  13:00:00,47.3412610776,0.0,0.0,0.0,15.863942322,29.242365,6.08920643333,0.0,3.20568,2.88352643333
 12/09  14:00:00,47.3685103491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  15:00:00,47.3718359967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.3577337971,0.0,0.0,0.0,15.863942322,29.242365,6.0880709038,0.0,3.20568,2.8823909038
 12/09  17:00:00,47.2582560325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,51.5446724555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.8304824521,0.0,0.0,0.0,15.863942322,29.242365,6.08796195582,0.0,3.20568,2.88228195582
 12/09  20:00:00,56.0948394104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,56.0765043533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.929816586,0.0,0.0,0.0,15.863942322,29.242365,6.08798227674,0.0,3.20568,2.88230227674
 12/09  23:00:00,55.7374988392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  24:00:00,56.4207134191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.7437981697,0.0,0.0,0.0,15.863942322,29.242365,6.08800410478,0.0,3.20568,2.88232410478
 12/10  02:00:00,55.7492427047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  03:00:00,55.7398755569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  04:00:00,55.7239899469,0.0,0.0,0.0,15.863942322,29.242365,6.08802792829,0.0,3.20568,2.88234792829
 12/10  05:00:00,55.977570717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  06:00:00,55.9492877471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  07:00:00,55.9557575758,0.0,0.0,0.0,15.863942322,29.242365,6.08805206589,0.0,3.20568,2.88237206589
 12/10  08:00:00,47.3185717318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  09:00:00,47.3427475278,0.0,0.0,0.0,15.863942322,29.242365,6.08935158786,0.0,3.20568,2.88367158786
 12/10  10:00:00,47.3892428054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  11:00:00,47.4032157195,0.0,0.0,0.0,15.863942322,29.242365,6.08935740192,0.0,3.20568,2.88367740192
 12/10  12:00:00,48.0998164351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  13:00:00,59.5021939105,0.875569374113,11.2019108306,0.0,15.863942322,29.242365,6.08876113806,0.0,3.20568,2.88308113806
 12/10  14:00:00,59.2438154275,0.9326576346,10.8446578814,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,57.973025887,0.868436317646,9.626495163,0.0,15.863942322,29.242365,6.08806833974,0.0,3.20568,2.88238833974
 12/10  16:00:00,64.2423993365,1.47079118699,15.3025244544,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,57.7503882643,0.980118588934,9.41660365771,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  18:00:00,58.0555952323,0.636581113819,5.79699676469,0.0,15.863942322,29.242365,6.08806700149,0.0,3.20568,2.88238700149
 12/10  19:00:00,55.8904751912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,56.1382782808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  21:00:00,56.1071961648,0.0,0.0,0.0,15.863942322,29.242365,6.08801331026,0.0,3.20568,2.88233331026
 12/10  22:00:00,55.9553612547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  23:00:00,55.7597413537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  24:00:00,56.4398593972,0.0,0.0,0.0,15.863942322,29.242365,6.08803786893,0.0,3.20568,2.88235786893
 12/11  01:00:00,55.7521086355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  02:00:00,55.7491275991,0.0,0.0,0.0,15.863942322,29.242365,6.08926887723,0.0,3.20568,2.88358887723
 12/11  03:00:00,55.7459772787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  04:00:00,55.7431000679,0.0,0.0,0.0,15.863942322,29.242365,6.08927958068,0.0,3.20568,2.88359958068
 12/11  05:00:00,56.0070124863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  06:00:00,55.9765454709,0.0,0.0,0.0,15.863942322,29.242365,6.08929020516,0.0,3.20568,2.88361020516
 12/11  07:00:00,95.9282037211,7.82079587941,31.565392917,0.0,15.863942322,29.818365,7.491517599,4.265837599,3.20568,0.02
 12/11  08:00:00,152.997436929,7.82079587941,32.3609043412,0.0,80.527626,29.818365,7.67598287339,1.58373097176,3.20568,2.88657190163
 12/11  09:00:00,204.752041478,8.50048232579,38.1308832004,0.0,80.527626,75.0917375,32.7159977505,0.0068336581664,24.0426,8.66656409233
 12/11  10:00:00,214.046501664,9.64674755617,46.2612237394,0.0,80.527626,75.0917375,38.553708061,0.0,24.0426,14.511108061
 12/11  11:00:00,231.035267213,11.3984911185,57.4815897963,0.0,80.527626,79.0911225,46.5796130944,0.0,32.0568,14.5228130944
 12/11  12:00:00,242.130944846,12.3846443607,66.8827975276,0.0,80.527626,79.0911225,49.5134549131,0.0,32.0568,17.4566549131
 12/11  13:00:00,256.850059905,15.3833023589,79.284038558,0.0,80.527626,79.0911225,49.5542880815,0.0103292258044,32.0568,17.4871588557
 12/11  14:00:00,262.908702513,17.1252940465,87.5781987199,0.0,80.527626,75.0917375,36.4912445729,0.0485543538447,16.0284,20.4142902191
 12/11  15:00:00,266.817885737,18.7649947252,89.8509097209,0.0,80.527626,75.0917375,30.5593843547,0.0158802074169,16.0284,14.5151041473
 12/11  16:00:00,259.310272324,19.3574496983,83.769430077,0.0,80.527626,73.092045,20.6699219522,0.0343324584154,3.20568,17.4299094938
 12/11  17:00:00,242.531581865,14.6604875922,71.6963100066,0.0,80.527626,73.092045,6.11989971247,0.0273769633425,3.20568,2.88684274913
 12/11  18:00:00,178.538480444,9.40811594436,51.9517371489,0.0,80.527626,29.818365,6.09232209168,0.0,3.20568,2.88664209168
 12/11  19:00:00,171.918730492,8.43008701194,42.1224647644,0.0,80.527626,29.818365,6.0980674421,0.0,3.20568,2.8923874421
 12/11  20:00:00,165.606585594,8.04591575822,35.9587732686,0.0,80.527626,29.818365,8.97755539384,0.0,3.20568,5.77187539384
 12/11  21:00:00,158.208426139,7.87338475614,28.7917792163,0.0,80.527626,29.818365,9.01127957228,0.0372223571572,3.20568,5.76837721512
 12/11  22:00:00,55.9106940752,0.0,0.0,0.0,15.863942322,29.242365,8.97489293361,0.0,3.20568,5.76921293361
 12/11  23:00:00,55.7513347386,0.0,0.0,0.0,15.863942322,29.242365,6.09383977907,0.0,3.20568,2.88815977907
 12/11  24:00:00,56.4607974631,0.0,0.0,0.0,15.863942322,29.242365,6.09190035066,0.0,3.20568,2.88622035066
 12/12  01:00:00,55.7402783392,0.0,0.0,0.0,15.863942322,29.242365,6.08927093562,0.0,3.20568,2.88359093562
 12/12  02:00:00,55.7260380766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  03:00:00,55.7111338655,0.0,0.0,0.0,15.863942322,29.242365,6.08928630189,0.0,3.20568,2.88360630189
 12/12  04:00:00,55.6991330252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.9142344968,0.0,0.0,0.0,15.863942322,29.242365,6.0893015595,0.0,3.20568,2.8836215595
 12/12  06:00:00,56.7266021453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  07:00:00,81.7443876236,7.82079587941,17.074353867,0.0,15.863942322,29.818365,26.0848954389,19.995578695,3.20568,2.88363674389
 12/12  08:00:00,136.887867991,7.82079587941,16.3714321812,0.0,80.527626,29.818365,12.1032746125,8.87759461247,3.20568,0.02
 12/12  09:00:00,186.670666621,8.28593134291,20.3839578538,0.0,80.527626,75.0917375,33.2565233113,0.546973990934,24.0426,8.66694932039
 12/12  10:00:00,195.899258861,9.35149103209,28.4941917809,0.0,80.527626,75.0917375,38.5542393147,0.0,24.0426,14.5116393147
 12/12  11:00:00,210.322031975,10.1228978179,38.102347095,0.0,80.527626,79.0911225,49.4786007994,0.0,32.0568,17.4218007994
 12/12  12:00:00,229.957785345,12.1522203548,54.9790263181,0.0,80.527626,79.0911225,49.5088606939,0.0,32.0568,17.4520606939
 12/12  13:00:00,244.514660422,14.1901351409,68.1849782216,0.0,80.527626,79.0911225,49.5378529414,0.0,32.0568,17.4810529414
 12/12  14:00:00,251.37744636,15.7878283518,77.432548249,0.0,80.527626,75.0917375,36.4782798071,0.0333570350844,16.0284,20.416522772
 12/12  15:00:00,265.142537454,16.8989363442,90.0687818661,0.0,80.527626,75.0917375,30.5438069451,0.0,16.0284,14.5154069451
 12/12  16:00:00,257.814189501,15.0337348548,86.60800426,0.0,80.527626,73.092045,17.7559541258,0.0233456560461,3.20568,14.5269284697
 12/12  17:00:00,233.646404891,10.2065678805,67.2844826544,0.0,80.527626,73.092045,6.10855408449,0.0159997340157,3.20568,2.88687435048
 12/12  18:00:00,173.991296781,8.30367197881,48.5350920009,0.0,80.527626,29.818365,6.09235784436,0.0,3.20568,2.88667784436
 12/12  19:00:00,173.515921266,7.97708902734,44.143126273,0.0,80.527626,29.818365,8.97043633482,0.0,3.20568,5.76475633482
 12/12  20:00:00,171.910676465,7.85843832151,42.6984429048,0.0,80.527626,29.818365,8.97755299259,0.0,3.20568,5.77187299259
 12/12  21:00:00,171.316669588,7.82105535323,42.1441881236,0.0,80.527626,29.818365,8.97388010183,0.0,3.20568,5.76820010183
 12/12  22:00:00,55.7850426631,0.0,0.0,0.0,15.863942322,29.242365,8.97489706832,0.0,3.20568,5.76921706832
 12/12  23:00:00,55.7976642011,0.0,0.0,0.0,15.863942322,29.242365,6.09385352396,0.0,3.20568,2.88817352396
 12/12  24:00:00,56.4991463754,0.0,0.0,0.0,15.863942322,29.242365,6.09172325917,0.0,3.20568,2.88604325917
 12/13  01:00:00,55.7979933282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,55.7919742259,0.0,0.0,0.0,15.863942322,29.242365,6.08922718699,0.0,3.20568,2.88354718699
 12/13  03:00:00,55.7963738345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  04:00:00,55.7908730103,0.0,0.0,0.0,15.863942322,29.242365,6.08924708223,0.0,3.20568,2.88356708223
 12/13  05:00:00,56.0528366805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,56.043809989,0.0,0.0,0.0,15.863942322,29.242365,6.08926688988,0.0,3.20568,2.88358688988
 12/13  07:00:00,112.672323982,7.82079587941,48.2168945652,0.0,15.863942322,29.818365,4.33701244409,1.11133244409,3.20568,0.02
 12/13  08:00:00,173.243865763,7.82079587941,52.5183030151,0.0,80.527626,29.818365,6.09228656338,0.0,3.20568,2.88660656338
 12/13  09:00:00,233.644150852,8.86931107003,66.5900667714,0.0,80.527626,75.0917375,32.7169394568,0.00899282656318,24.0426,8.66534663027
 12/13  10:00:00,240.037382485,9.49039361837,72.3618783499,0.0,80.527626,75.0917375,38.5545900646,0.0,24.0426,14.5119900646
 12/13  11:00:00,231.032764517,9.56022788885,59.3173615667,0.0,80.527626,79.0911225,46.5902523463,0.0124196174501,32.0568,14.5210327288
 12/13  12:00:00,227.100526805,9.53507706323,54.7365404746,0.0,80.527626,79.0911225,49.5181468733,0.0,32.0568,17.4613468733
 12/13  13:00:00,229.515065135,9.86407488037,57.5193584689,0.0,80.527626,79.0911225,52.4564124623,0.0,32.0568,20.3996124623
 12/13  14:00:00,214.376904368,9.59945066197,46.6561554948,0.0,80.527626,75.0917375,36.5031513401,0.0552922026308,16.0284,20.4194591375
 12/13  15:00:00,210.226023481,9.43797506788,42.6756953848,0.0,80.527626,75.0917375,30.5636405582,0.0186469095949,16.0284,14.5165936486
 12/13  16:00:00,205.787952017,9.69303191192,39.9942662385,0.0,80.527626,73.092045,17.7572538476,0.0198680415611,3.20568,14.5317058061
 12/13  17:00:00,195.473535513,8.12557160881,31.2568558127,0.0,80.527626,73.092045,6.11980770627,0.0274863159515,3.20568,2.88664139032
 12/13  18:00:00,156.032409121,7.82079587941,31.0960368115,0.0,80.527626,29.818365,6.09248367209,0.0,3.20568,2.88680367209
 12/13  19:00:00,159.895832139,7.82079587941,30.7406641792,0.0,80.527626,29.818365,8.97059657615,0.0,3.20568,5.76491657615
 12/13  20:00:00,157.343272313,7.82079587941,27.9893751899,0.0,80.527626,29.818365,8.97812878769,0.0,3.20568,5.77244878769
 12/13  21:00:00,154.839833116,7.82079587941,25.5216624181,0.0,80.527626,29.818365,8.974276315,0.0,3.20568,5.768596315
 12/13  22:00:00,55.8904045417,0.0,0.0,0.0,15.863942322,29.242365,8.97384243892,0.0,3.20568,5.76816243892
 12/13  23:00:00,55.7133002841,0.0,0.0,0.0,15.863942322,29.242365,6.09373758251,0.0,3.20568,2.88805758251
 12/13  24:00:00,56.4041455123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  01:00:00,55.6980354795,0.0,0.0,0.0,15.863942322,29.242365,6.08925396508,0.0,3.20568,2.88357396508
 12/14  02:00:00,55.6829712296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  03:00:00,55.6802750596,0.0,0.0,0.0,15.863942322,29.242365,6.08927833654,0.0,3.20568,2.88359833654
 12/14  04:00:00,55.6732351223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.9046108097,0.0,0.0,0.0,15.863942322,29.242365,6.08930259002,0.0,3.20568,2.88362259002
 12/14  06:00:00,55.8735599756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  07:00:00,77.0447559747,7.82079587941,12.7823942414,0.0,15.863942322,29.818365,59.1762220464,53.0868450204,3.20568,2.88369702606
 12/14  08:00:00,136.922213585,7.82079587941,14.9932586515,0.0,80.527626,29.818365,22.6515225299,16.5590388739,3.20568,2.88680365606
 12/14  09:00:00,182.029194779,7.84207355186,16.2062527815,0.0,80.527626,75.0917375,34.9284919505,2.21926713378,24.0426,8.6666248167
 12/14  10:00:00,188.955272906,8.60188962389,22.3193830029,0.0,80.527626,75.0917375,38.5564769555,0.0,24.0426,14.5138769555
 12/14  11:00:00,197.353240693,9.0928282039,26.1986709694,0.0,80.527626,79.0911225,46.5811243813,0.0,32.0568,14.5243243813
 12/14  12:00:00,205.928339371,10.2965735307,32.8334822201,0.0,80.527626,79.0911225,49.5167304713,0.0,32.0568,17.4599304713
 12/14  13:00:00,211.679039943,12.3367319995,37.2465879646,0.0,80.527626,79.0911225,52.4650178356,0.00528213793951,32.0568,20.4029356977
 12/14  14:00:00,207.215347775,13.3305848941,35.7825670585,0.0,80.527626,75.0917375,33.5572259253,0.0253440335736,16.0284,17.5034818917
 12/14  15:00:00,206.349146162,13.5250491094,34.7404158051,0.0,80.527626,75.0917375,33.472631855,0.0285553061344,16.0284,17.4156765489
 12/14  16:00:00,200.624094845,12.7163867057,31.8629873901,0.0,80.527626,73.092045,17.7567266053,0.0193492161369,3.20568,14.5316973892
 12/14  17:00:00,187.616389077,9.22171160155,22.4831009886,0.0,80.527626,73.092045,6.12593214791,0.0335269975095,3.20568,2.8867251504
 12/14  18:00:00,140.022872268,7.90185093814,15.2276743335,0.0,80.527626,29.818365,7.7528235144,1.66025163198,3.20568,2.88689188241
 12/14  19:00:00,141.121161611,7.82079587941,12.1425571285,0.0,80.527626,29.818365,12.3819407917,6.28385320011,3.20568,2.89240759159
 12/14  20:00:00,138.824768621,7.82079587941,9.62592323212,0.0,80.527626,29.818365,22.4312500066,10.5770198745,3.20568,8.64855013214
 12/14  21:00:00,136.695815282,7.82079587941,7.53250973839,0.0,80.527626,29.818365,23.0706303803,14.0968017015,3.20568,5.7681486788
 12/14  22:00:00,55.7561207131,0.0,0.0,0.0,15.863942322,29.242365,6.10033640719,0.0,3.20568,2.89465640719
 12/14  23:00:00,55.6158093325,0.0,0.0,0.0,15.863942322,29.242365,8.96158395414,0.0,3.20568,5.75590395414
 12/14  24:00:00,56.3334785324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  01:00:00,55.6189786731,0.0,0.0,0.0,15.863942322,29.242365,6.08922686023,0.0,3.20568,2.88354686023
 12/15  02:00:00,55.605695738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  03:00:00,55.5971297958,0.0,0.0,0.0,15.863942322,29.242365,6.08925563837,0.0,3.20568,2.88357563837
 12/15  04:00:00,55.5917191698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.6700462559,0.0,0.0,0.0,15.863942322,29.242365,6.08928429163,0.0,3.20568,2.88360429163
 12/15  06:00:00,56.4839297295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,64.5404762194,7.82079587941,0.0,0.0,15.863942322,29.818365,154.607174522,148.517861663,3.20568,2.88363285904
 12/15  08:00:00,121.819903557,7.82079587941,0.0,0.0,80.527626,29.818365,105.385038547,99.2923969015,3.20568,2.88696164567
 12/15  09:00:00,165.667816738,7.82079587941,0.00618052202901,0.0,80.527626,75.0917375,93.0144226036,60.3056729445,24.0426,8.66614965919
 12/15  10:00:00,165.690862788,7.82079587941,0.0042608525441,0.0,80.527626,75.0917375,98.0646859611,59.5086699368,24.0426,14.5134160243
 12/15  11:00:00,169.701647329,7.83074274855,0.00292024995828,0.0,80.527626,79.0911225,90.0189483114,43.4360846119,32.0568,14.5260636996
 12/15  12:00:00,170.580553532,8.00871632833,0.0,0.0,80.527626,79.0911225,65.8971327129,16.3812053572,32.0568,17.4591273558
 12/15  13:00:00,171.871795903,8.97860844797,1.01554021927,0.0,80.527626,79.0911225,59.1551999028,6.69525899258,32.0568,20.4031409103
 12/15  14:00:00,174.273387517,9.61721958599,6.72962973226,0.0,80.527626,75.0917375,46.3239780685,12.7922113148,16.0284,17.5033667536
 12/15  15:00:00,179.681064315,9.98372208704,11.7435990276,0.0,80.527626,75.0917375,40.7391148104,7.29463871437,16.0284,17.416076096
 12/15  16:00:00,179.951194806,10.5043136369,13.5087303775,0.0,80.527626,73.092045,26.4041166262,8.66629001099,3.20568,14.5321466152
 12/15  17:00:00,171.379218188,8.3078591092,7.27295564686,0.0,80.527626,73.092045,19.3707104725,13.2782715325,3.20568,2.88675893999
 12/15  18:00:00,128.980255249,7.82079587941,4.36970402392,0.0,80.527626,29.818365,22.9736018752,16.8809910149,3.20568,2.88693086032
 12/15  19:00:00,131.747417478,7.82079587941,2.86232850449,0.0,80.527626,29.818365,25.7831663284,19.6850223226,3.20568,2.89246400582
 12/15  20:00:00,130.67261457,7.82079587941,1.79144945195,0.0,80.527626,29.818365,34.8677446675,23.0132896115,3.20568,8.64877505599
 12/15  21:00:00,129.017572963,7.82079587941,0.145492917827,0.0,80.527626,29.818365,47.384735083,38.4107413888,3.20568,5.76831369423
 12/15  22:00:00,55.5017805641,0.0,0.0,0.0,15.863942322,29.242365,6.1004295699,0.0,3.20568,2.8947495699
 12/15  23:00:00,55.5265060962,0.0,0.0,0.0,15.863942322,29.242365,8.96175067894,0.0,3.20568,5.75607067894
 12/15  24:00:00,56.2550526572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  01:00:00,55.5316819226,0.0,0.0,0.0,15.863942322,29.242365,6.0880765457,0.0,3.20568,2.8823965457
 12/16  02:00:00,55.5183595066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.5071147989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  04:00:00,55.5011620444,0.0,0.0,0.0,15.863942322,29.242365,6.08799402716,0.0,3.20568,2.88231402716
 12/16  05:00:00,55.7100374639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  06:00:00,55.6913018348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.6953233996,0.0,0.0,0.0,15.863942322,29.242365,6.08804257608,0.0,3.20568,2.88236257608
 12/16  08:00:00,48.486432724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  09:00:00,47.0902933306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,47.1565645234,0.0,0.0,0.0,15.863942322,29.242365,6.08925868806,0.0,3.20568,2.88357868806
 12/16  11:00:00,47.1814170213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  12:00:00,47.8806027728,0.0,0.0,0.0,15.863942322,29.242365,6.08929158274,0.0,3.20568,2.88361158274
 12/16  13:00:00,47.2074800937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  14:00:00,47.2645398731,0.0,0.0,0.0,15.863942322,29.242365,6.08802586641,0.0,3.20568,2.88234586641
 12/16  15:00:00,47.2895375448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  16:00:00,53.5094210129,0.7819968589,5.44399627729,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,53.3235942207,0.7819968589,5.3515417543,0.0,15.863942322,29.242365,6.08807513633,0.0,3.20568,2.88239513633
 12/16  18:00:00,51.4601247914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.6947371949,0.0,0.0,0.0,15.863942322,29.242365,6.08799278237,0.0,3.20568,2.88231278237
 12/16  20:00:00,55.8745206736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  21:00:00,55.8459791772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.7026397697,0.0,0.0,0.0,15.863942322,29.242365,6.08804165564,0.0,3.20568,2.88236165564
 12/16  23:00:00,55.5381058824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  24:00:00,56.2280257069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.5314475262,0.0,0.0,0.0,15.863942322,29.242365,6.08809259624,0.0,3.20568,2.88241259624
 12/17  02:00:00,55.5205756278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  03:00:00,55.5055010311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  04:00:00,55.4968616367,0.0,0.0,0.0,15.863942322,29.242365,6.08801362742,0.0,3.20568,2.88233362742
 12/17  05:00:00,55.7074732713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  06:00:00,55.6840661462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  07:00:00,55.6905542217,0.0,0.0,0.0,15.863942322,29.242365,6.0880659183,0.0,3.20568,2.8823859183
 12/17  08:00:00,48.4925570548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  09:00:00,47.099472393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  10:00:00,47.1582071387,0.0,0.0,0.0,15.863942322,29.242365,6.08928231262,0.0,3.20568,2.88360231262
 12/17  11:00:00,47.1958540818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
