Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  12:00:00,47.9092543863,0.0,0.0,0.0,15.863942322,29.242365,6.0893193417,0.0,3.20568,2.8836393417
 12/17  13:00:00,47.248442428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.3146915463,0.0,0.0,0.0,15.863942322,29.242365,6.08935632164,0.0,3.20568,2.88367632164
 12/17  15:00:00,47.3409413769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,53.7714948186,0.75894688399,5.67779831937,0.0,15.863942322,29.242365,6.08809846378,0.0,3.20568,2.88241846378
 12/17  17:00:00,47.2322290715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,51.4959228699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,55.7596420658,0.0,0.0,0.0,15.863942322,29.242365,6.08801960838,0.0,3.20568,2.88233960838
 12/17  20:00:00,55.9849975833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  21:00:00,55.9444886818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.8130706713,0.0,0.0,0.0,15.863942322,29.242365,6.08807217334,0.0,3.20568,2.88239217334
 12/17  23:00:00,55.634441291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  24:00:00,56.3007528013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.606305882,0.0,0.0,0.0,15.863942322,29.242365,6.08936218184,0.0,3.20568,2.88368218184
 12/18  02:00:00,55.6035743122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  03:00:00,55.6008623684,0.0,0.0,0.0,15.863942322,29.242365,6.08940343863,0.0,3.20568,2.88372343863
 12/18  04:00:00,55.5984011986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  05:00:00,55.8289205696,0.0,0.0,0.0,15.863942322,29.242365,6.08924885311,0.0,3.20568,2.88356885311
 12/18  06:00:00,55.812047005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  07:00:00,69.9825006397,7.82079587941,5.7574623548,0.0,15.863942322,29.818365,95.1692557965,89.0798661429,3.20568,2.88370965355
 12/18  08:00:00,127.631052617,7.82079587941,5.75654595318,0.0,80.527626,29.818365,55.5483723957,49.4558799354,3.20568,2.88681246025
 12/18  09:00:00,175.48029671,7.84712535033,9.70514556284,0.0,80.527626,75.0917375,45.0775712285,12.3677865782,24.0426,8.66718465023
 12/18  10:00:00,186.330565492,8.51265954045,19.8084420576,0.0,80.527626,75.0917375,41.4025127454,2.84394342945,24.0426,14.5159693159
 12/18  11:00:00,200.303647781,9.26260033346,28.9730907234,0.0,80.527626,79.0911225,46.5817723505,0.0,32.0568,14.5249723505
 12/18  12:00:00,222.752483278,11.5567778869,48.3459884087,0.0,80.527626,79.0911225,49.5255092887,0.00437712127278,32.0568,17.4643321674
 12/18  13:00:00,237.2817645,13.7681286493,61.3355545609,0.0,80.527626,79.0911225,52.4726285892,0.0121700729547,32.0568,20.4036585162
 12/18  14:00:00,236.411852075,15.0380201783,63.186042624,0.0,80.527626,75.0917375,36.4996785012,0.0504391238081,16.0284,20.4208393774
 12/18  15:00:00,242.731952722,16.3231662442,68.210850976,0.0,80.527626,75.0917375,30.5594601252,0.0126133542244,16.0284,14.518446771
 12/18  16:00:00,241.601217438,16.9192005216,68.4883992182,0.0,80.527626,73.092045,17.7725243459,0.0357411135388,3.20568,14.5311032324
 12/18  17:00:00,225.022768646,12.5010024149,56.4086536506,0.0,80.527626,73.092045,6.1286262988,0.0360546903312,3.20568,2.88689160847
 12/18  18:00:00,162.619907788,8.65518486804,36.922710858,0.0,80.527626,29.818365,6.10669734006,0.0142967457404,3.20568,2.88672059432
 12/18  19:00:00,158.862468336,8.08921570632,29.478356921,0.0,80.527626,29.818365,8.97076425939,0.0,3.20568,5.76508425939
 12/18  20:00:00,155.445211224,7.8831502307,26.0348079242,0.0,80.527626,29.818365,8.97809763957,0.0,3.20568,5.77241763957
 12/18  21:00:00,151.399572543,7.82079587941,22.0985918846,0.0,80.527626,29.818365,8.97449397786,0.0,3.20568,5.76881397786
 12/18  22:00:00,55.8711540914,0.0,0.0,0.0,15.863942322,29.242365,8.97454231456,0.0,3.20568,5.76886231456
 12/18  23:00:00,55.7098064161,0.0,0.0,0.0,15.863942322,29.242365,6.0937619599,0.0,3.20568,2.8880819599
 12/18  24:00:00,56.4071617932,0.0,0.0,0.0,15.863942322,29.242365,6.09172866558,0.0,3.20568,2.88604866558
 12/19  01:00:00,55.6885422692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  02:00:00,55.6811998679,0.0,0.0,0.0,15.863942322,29.242365,6.08935232307,0.0,3.20568,2.88367232307
 12/19  03:00:00,55.6748947701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  04:00:00,55.6692133399,0.0,0.0,0.0,15.863942322,29.242365,6.08939754609,0.0,3.20568,2.88371754609
 12/19  05:00:00,56.8161658814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  06:00:00,56.6041377989,0.0,0.0,0.0,15.863942322,29.242365,6.08924661031,0.0,3.20568,2.88356661031
 12/19  07:00:00,70.75290391,7.82079587941,6.15604669723,0.0,15.863942322,29.818365,69.6455974096,66.4199174096,3.20568,0.02
 12/19  08:00:00,129.961422802,7.82079587941,8.07427818724,0.0,80.527626,29.818365,37.5794986152,31.4869492773,3.20568,2.88686933789
 12/19  09:00:00,182.697455193,8.02900177038,16.6907957408,0.0,80.527626,75.0917375,36.5763440366,3.86625249586,24.0426,8.66749154074
 12/19  10:00:00,202.011100451,9.21613364868,34.7001311579,0.0,80.527626,75.0917375,38.5610249461,0.0,24.0426,14.5184249461
 12/19  11:00:00,228.640235802,11.2022535989,55.2747893937,0.0,80.527626,79.0911225,49.4820865662,0.0,32.0568,17.4252865662
 12/19  12:00:00,250.416585727,13.5061811387,74.0014416827,0.0,80.527626,79.0911225,49.5158018603,0.00302319939978,32.0568,17.4559786609
 12/19  13:00:00,257.74516867,14.8525675855,80.680371057,0.0,80.527626,79.0911225,49.5526862641,0.00769261575049,32.0568,17.4881936483
 12/19  14:00:00,259.381214031,16.3668588846,84.7937312887,0.0,80.527626,75.0917375,36.4908141655,0.0413240369771,16.0284,20.4210901286
 12/19  15:00:00,266.847638597,17.8802790831,90.7408556078,0.0,80.527626,75.0917375,30.5536428177,0.00658543581905,16.0284,14.5186573819
 12/19  16:00:00,265.215991852,18.6652500455,90.3319165571,0.0,80.527626,73.092045,20.6696482107,0.029145490764,3.20568,17.43482272
 12/19  17:00:00,248.427089699,14.5746232036,77.6525198882,0.0,80.527626,73.092045,6.12495056449,0.0324693125007,3.20568,2.88680125199
 12/19  18:00:00,177.645986268,9.33427585817,51.168546254,0.0,80.527626,29.818365,6.09267254266,0.0,3.20568,2.88699254266
 12/19  19:00:00,168.323329239,8.3368943875,38.6541904947,0.0,80.527626,29.818365,6.11589311792,0.0173285332598,3.20568,2.89288458466
 12/19  20:00:00,160.602433519,8.01164597353,31.2934406443,0.0,80.527626,29.818365,10.7018058284,0.0205516886121,3.20568,7.47557413981
 12/19  21:00:00,156.648178394,7.8564902135,27.5188977505,0.0,80.527626,29.818365,7.27301528657,0.0,3.20568,4.06733528657
 12/19  22:00:00,55.7258537556,0.0,0.0,0.0,15.863942322,29.242365,8.97508744179,0.0,3.20568,5.76940744179
 12/19  23:00:00,55.7507045784,0.0,0.0,0.0,15.863942322,29.242365,6.09369008464,0.0,3.20568,2.88801008464
 12/19  24:00:00,56.4579616882,0.0,0.0,0.0,15.863942322,29.242365,6.09194789138,0.0,3.20568,2.88626789138
 12/20  01:00:00,55.7450434717,0.0,0.0,0.0,15.863942322,29.242365,6.08936760103,0.0,3.20568,2.88368760103
 12/20  02:00:00,55.7372923052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  03:00:00,55.7313151854,0.0,0.0,0.0,15.863942322,29.242365,6.08941677367,0.0,3.20568,2.88373677367
 12/20  04:00:00,55.7261586601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.978140549,0.0,0.0,0.0,15.863942322,29.242365,6.08926944501,0.0,3.20568,2.88358944501
 12/20  06:00:00,55.9802586962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  07:00:00,99.871892862,7.82079587941,35.4890156502,0.0,15.863942322,29.818365,12.6026152454,6.51319735563,3.20568,2.88373788973
 12/20  08:00:00,159.565853078,7.82079587941,37.483639138,0.0,80.527626,29.818365,9.79375323759,3.70104889296,3.20568,2.88702434463
 12/20  09:00:00,210.176064809,8.14503345332,43.8913399325,0.0,80.527626,75.0917375,32.7171435362,0.00718545274705,24.0426,8.66735808344
 12/20  10:00:00,223.717184631,8.86617475234,56.6900772656,0.0,80.527626,75.0917375,38.5587759429,0.0,24.0426,14.5161759429
 12/20  11:00:00,221.56602962,9.05807801946,50.3595919054,0.0,80.527626,79.0911225,46.5832490704,0.0,32.0568,14.5264490704
 12/20  12:00:00,216.778629327,9.17893179713,44.7854584854,0.0,80.527626,79.0911225,49.5213695147,0.0,32.0568,17.4645695147
 12/20  13:00:00,209.109324369,9.3454965185,37.6602587676,0.0,80.527626,79.0911225,52.4608323858,0.0,32.0568,20.4040323858
 12/20  14:00:00,201.459341761,9.71183982288,33.6543665748,0.0,80.527626,75.0917375,36.4806023099,0.0281949241184,16.0284,20.4240073858
 12/20  15:00:00,204.527683649,10.4389938632,35.9785404139,0.0,80.527626,75.0917375,30.5485059225,0.0,16.0284,14.5201059225
 12/20  16:00:00,208.153825835,12.1646113991,39.8690820998,0.0,80.527626,73.092045,17.7520178159,0.0143627994945,3.20568,14.5319750165
 12/20  17:00:00,193.932918338,9.37015352403,28.4568023627,0.0,80.527626,73.092045,6.11316169113,0.0206913363964,3.20568,2.88679035473
 12/20  18:00:00,143.036851413,7.89682288722,18.2064514608,0.0,80.527626,29.818365,6.13704604717,0.0443747985122,3.20568,2.88699124866
 12/20  19:00:00,142.845900366,7.82079587941,13.8540662297,0.0,80.527626,29.818365,11.1330817573,2.16235402266,3.20568,5.76504773461
 12/20  20:00:00,141.526880242,7.82079587941,12.3063516544,0.0,80.527626,29.818365,13.6995895782,4.72080683603,3.20568,5.77310274214
 12/20  21:00:00,139.962890922,7.82079587941,10.7788497263,0.0,80.527626,29.818365,16.6027183085,7.62751777877,3.20568,5.76952052976
 12/20  22:00:00,55.7687836432,0.0,0.0,0.0,15.863942322,29.242365,8.97488953536,0.0,3.20568,5.76920953536
 12/20  23:00:00,55.6210623491,0.0,0.0,0.0,15.863942322,29.242365,6.09369548739,0.0,3.20568,2.88801548739
 12/20  24:00:00,56.3310629583,0.0,0.0,0.0,15.863942322,29.242365,6.09175903936,0.0,3.20568,2.88607903936
 12/21  01:00:00,55.615580169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.6042582159,0.0,0.0,0.0,15.863942322,29.242365,6.08931266507,0.0,3.20568,2.88363266507
 12/21  03:00:00,55.5805351813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  04:00:00,55.5619670844,0.0,0.0,0.0,15.863942322,29.242365,6.08936573542,0.0,3.20568,2.88368573542
 12/21  05:00:00,55.769679356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  06:00:00,55.7493124148,0.0,0.0,0.0,15.863942322,29.242365,6.08941866648,0.0,3.20568,2.88373866648
 12/21  07:00:00,64.2480610578,7.82079587941,0.0,0.0,15.863942322,29.818365,241.742506442,235.653231641,3.20568,2.88359480047
 12/21  08:00:00,121.87091222,7.82079587941,0.0,0.0,80.527626,29.818365,181.752890761,178.527210761,3.20568,0.02
 12/21  09:00:00,165.666267952,7.82079587941,0.00816612683976,0.0,80.527626,75.0917375,105.734336772,73.0235407804,24.0426,8.66819599177
 12/21  10:00:00,166.444464929,8.18673455752,0.404402620094,0.0,80.527626,75.0917375,68.2934903339,29.7346888069,24.0426,14.516201527
 12/21  11:00:00,173.919225045,8.86727827454,3.17881462435,0.0,80.527626,79.0911225,66.540883685,17.0550407986,32.0568,17.4290428864
 12/21  12:00:00,178.55324858,9.69863988384,6.25156532438,0.0,80.527626,79.0911225,49.5170754688,0.0,32.0568,17.4602754688
 12/21  13:00:00,183.86394421,11.0132853666,10.9282076056,0.0,80.527626,79.0911225,49.7930403149,0.0,32.0568,17.7362403149
 12/21  14:00:00,185.198745006,12.247841245,15.0048057485,0.0,80.527626,75.0917375,40.3631713183,4.1541651313,16.0284,20.180606187
 12/21  15:00:00,189.573354647,12.9892308984,18.6366700824,0.0,80.527626,75.0917375,36.3024298586,2.85408124329,16.0284,17.4199486153
 12/21  16:00:00,189.078358309,13.009973845,20.1365001051,0.0,80.527626,73.092045,22.2522076557,4.51219875147,3.20568,14.5343289042
 12/21  17:00:00,178.058927637,9.53441163712,12.7081674442,0.0,80.527626,73.092045,10.974376108,4.88182447681,3.20568,2.8868716312
 12/21  18:00:00,131.953192491,7.97291162788,7.18177939652,0.0,80.527626,29.818365,17.9711119047,11.8787177343,3.20568,2.8867141704
 12/21  19:00:00,131.740799236,7.82079587941,2.85523621615,0.0,80.527626,29.818365,28.1896367228,19.2188430433,3.20568,5.76511367948
 12/21  20:00:00,129.527897505,7.82079587941,0.429398260308,0.0,80.527626,29.818365,33.969567993,24.9902968338,3.20568,5.77359115927
 12/21  21:00:00,129.076386266,7.82079587941,0.0,0.0,80.527626,29.818365,39.5826356798,30.6071382054,3.20568,5.76981747441
 12/21  22:00:00,55.6757485846,0.0,0.0,0.0,15.863942322,29.242365,8.97520125912,0.0,3.20568,5.76952125912
 12/21  23:00:00,55.5489003521,0.0,0.0,0.0,15.863942322,29.242365,6.0939444252,0.0,3.20568,2.8882644252
 12/21  24:00:00,56.2856794223,0.0,0.0,0.0,15.863942322,29.242365,6.09181346241,0.0,3.20568,2.88613346241
 12/22  01:00:00,55.5639663664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,55.5526231449,0.0,0.0,0.0,15.863942322,29.242365,6.08930480891,0.0,3.20568,2.88362480891
 12/22  03:00:00,55.5404058582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  04:00:00,55.5301621442,0.0,0.0,0.0,15.863942322,29.242365,6.08936160888,0.0,3.20568,2.88368160888
 12/22  05:00:00,56.5856923361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  06:00:00,56.4166148637,0.0,0.0,0.0,15.863942322,29.242365,6.08941828377,0.0,3.20568,2.88373828377
 12/22  07:00:00,64.6232509675,7.82079587941,0.0,0.0,15.863942322,29.818365,222.847882659,219.622202659,3.20568,0.02
 12/22  08:00:00,121.846553608,7.82079587941,0.00178873465441,0.0,80.527626,29.818365,127.618733879,121.526200051,3.20568,2.8868538275
 12/22  09:00:00,166.162529833,7.82079587941,0.499332401272,0.0,80.527626,75.0917375,69.3683865385,36.6586857814,24.0426,8.66710075713
 12/22  10:00:00,173.124399351,7.8467865033,7.35722291207,0.0,80.527626,75.0917375,55.4962798016,16.9379473939,24.0426,14.5157324077
 12/22  11:00:00,189.20632186,8.62325690955,18.5868106227,0.0,80.527626,79.0911225,52.5520677324,3.06791224185,32.0568,17.4273554905
 12/22  12:00:00,202.257167939,10.0192876898,29.4530687584,0.0,80.527626,79.0911225,49.5387422202,0.0210113844325,32.0568,17.4609308357
 12/22  13:00:00,214.483939128,12.1139647267,40.2591459418,0.0,80.527626,79.0911225,49.5532647505,0.00584089557069,32.0568,17.4906238549
 12/22  14:00:00,217.368506769,13.7508677001,45.4797411232,0.0,80.527626,75.0917375,36.4964755291,0.0434727669312,16.0284,20.4246027622
 12/22  15:00:00,222.04332835,14.7469744286,49.1590860073,0.0,80.527626,75.0917375,30.5576438595,0.0101798981665,16.0284,14.5190639613
 12/22  16:00:00,222.845267459,15.6748971398,51.0339643523,0.0,80.527626,73.092045,20.6751575427,0.0310934525085,3.20568,17.4383840902
 12/22  17:00:00,206.045355207,11.2017294451,38.8263152501,0.0,80.527626,73.092045,6.11930202992,0.0267678826501,3.20568,2.88685414727
 12/22  18:00:00,149.875581253,8.30959167136,24.5979245301,0.0,80.527626,29.818365,6.13789813921,0.0451593035049,3.20568,2.88705883571
 12/22  19:00:00,148.085805413,7.93232433363,18.9392456777,0.0,80.527626,29.818365,7.07211767146,0.0187122321615,3.20568,3.8477254393
 12/22  20:00:00,144.014152656,7.82130694894,15.0081733117,0.0,80.527626,29.818365,13.2810190939,2.38254144114,3.20568,7.69279765273
 12/22  21:00:00,141.067048273,7.82079587941,12.0900351507,0.0,80.527626,29.818365,15.950753541,6.97593673079,3.20568,5.76913681019
 12/22  22:00:00,55.6058534077,0.0,0.0,0.0,15.863942322,29.242365,8.97454316845,0.0,3.20568,5.76886316845
 12/22  23:00:00,55.6285001535,0.0,0.0,0.0,15.863942322,29.242365,6.09403428322,0.0,3.20568,2.88835428322
 12/22  24:00:00,56.3420659015,0.0,0.0,0.0,15.863942322,29.242365,6.09180530288,0.0,3.20568,2.88612530288
 12/23  01:00:00,55.6290670706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.6208341005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  03:00:00,55.6140899644,0.0,0.0,0.0,15.863942322,29.242365,6.0881245655,0.0,3.20568,2.8824445655
 12/23  04:00:00,55.6080254252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  05:00:00,55.8419766489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  06:00:00,55.8314406224,0.0,0.0,0.0,15.863942322,29.242365,6.08806572205,0.0,3.20568,2.88238572205
 12/23  07:00:00,55.8385340808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  08:00:00,48.6420237537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  09:00:00,47.2558429498,0.0,0.0,0.0,15.863942322,29.242365,6.08800698145,0.0,3.20568,2.88232698145
 12/23  10:00:00,47.3007797138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  11:00:00,47.3197519695,0.0,0.0,0.0,15.863942322,29.242365,6.08938768378,0.0,3.20568,2.88370768378
 12/23  12:00:00,48.0286253017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  13:00:00,47.3519821082,0.0,0.0,0.0,15.863942322,29.242365,6.08944793504,0.0,3.20568,2.88376793504
 12/23  14:00:00,47.4040619605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,53.0698745558,0.521331239267,5.10924052481,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,60.4086375466,1.25420713683,11.7144759799,0.0,15.863942322,29.242365,6.08812203523,0.0,3.20568,2.88244203523
 12/23  17:00:00,61.2929929116,1.4021392863,12.5544943554,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,54.016537429,0.260665619633,2.16723573768,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  19:00:00,55.8437237656,0.0,0.0,0.0,15.863942322,29.242365,6.08800988117,0.0,3.20568,2.88232988117
 12/23  20:00:00,56.0818903085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  21:00:00,56.0512453704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  22:00:00,55.894297354,0.0,0.0,0.0,15.863942322,29.242365,6.08808350691,0.0,3.20568,2.88240350691
 12/23  23:00:00,55.6921438556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  24:00:00,56.3786536341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  01:00:00,55.6916829422,0.0,0.0,0.0,15.863942322,29.242365,6.08802598702,0.0,3.20568,2.88234598702
 12/24  02:00:00,55.6881316533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  03:00:00,55.6854587039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  04:00:00,55.6827836465,0.0,0.0,0.0,15.863942322,29.242365,6.08810224369,0.0,3.20568,2.88242224369
 12/24  05:00:00,55.9319165227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  06:00:00,55.9253409605,0.0,0.0,0.0,15.863942322,29.242365,6.08804634485,0.0,3.20568,2.88236634485
 12/24  07:00:00,55.938104389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  08:00:00,48.7344429287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  09:00:00,47.3511451735,0.0,0.0,0.0,15.863942322,29.242365,6.08937398532,0.0,3.20568,2.88369398532
 12/24  10:00:00,47.3987331994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  11:00:00,47.4296439827,0.0,0.0,0.0,15.863942322,29.242365,6.08943785084,0.0,3.20568,2.88375785084
 12/24  12:00:00,48.1153981861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  13:00:00,57.7705021434,0.782140688252,9.54419427075,0.0,15.863942322,29.242365,6.08930401509,0.0,3.20568,2.88362401509
 12/24  14:00:00,60.0369037766,0.996004081937,11.5470352623,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,56.6136645507,0.7819968589,8.33145720741,0.0,15.863942322,29.242365,6.08813846058,0.0,3.20568,2.88245846058
 12/24  16:00:00,60.5102241519,1.1329186947,11.8981976047,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,58.2522274324,1.01961250362,9.86761152438,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,54.2538229196,0.260665619633,2.35804064515,0.0,15.863942322,29.242365,6.08812642675,0.0,3.20568,2.88244642675
 12/24  19:00:00,55.9138161665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,56.1920787814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  21:00:00,56.1709487979,0.0,0.0,0.0,15.863942322,29.242365,6.08807081391,0.0,3.20568,2.88239081391
 12/24  22:00:00,56.0133181017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.809992711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  24:00:00,56.4909692074,0.0,0.0,0.0,15.863942322,29.242365,6.08801521767,0.0,3.20568,2.88233521767
 12/25  01:00:00,55.8061098963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  02:00:00,55.7978366891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  03:00:00,55.7851236671,0.0,0.0,0.0,15.863942322,29.242365,6.08809498139,0.0,3.20568,2.88241498139
 12/25  04:00:00,55.7743841915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  05:00:00,56.0399943385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  06:00:00,56.0089955249,0.0,0.0,0.0,15.863942322,29.242365,6.0880419925,0.0,3.20568,2.8823619925
 12/25  07:00:00,55.9905287638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  08:00:00,48.7485361567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  09:00:00,47.3110126198,0.0,0.0,0.0,15.863942322,29.242365,6.08944296938,0.0,3.20568,2.88376296938
 12/25  10:00:00,47.3362154748,0.0,0.0,0.0,15.863942322,29.242365,6.08931236697,0.0,3.20568,2.88363236697
 12/25  11:00:00,47.333696229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  12:00:00,47.9963625525,0.0,0.0,0.0,15.863942322,29.242365,6.08937980181,0.0,3.20568,2.88369980181
 12/25  13:00:00,49.0446936736,0.149910679251,1.58843271415,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  14:00:00,63.2621992819,1.49060865826,14.4284293478,0.0,15.863942322,29.242365,6.08944895193,0.0,3.20568,2.88376895193
 12/25  15:00:00,65.6885411443,1.91182755804,16.421219454,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  16:00:00,58.4892912295,1.21468490438,9.94064918443,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,58.2260092474,1.26426889897,9.74221219613,0.0,15.863942322,29.242365,6.08813734466,0.0,3.20568,2.88245734466
 12/25  18:00:00,52.4342045352,0.115249874552,0.830929300821,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.7451437394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.9456678512,0.0,0.0,0.0,15.863942322,29.242365,6.08808409752,0.0,3.20568,2.88240409752
 12/25  21:00:00,55.9150845736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,55.7727484675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  23:00:00,55.5979389026,0.0,0.0,0.0,15.863942322,29.242365,6.08803145625,0.0,3.20568,2.88235145625
 12/25  24:00:00,56.2702918751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  01:00:00,55.5714080436,0.0,0.0,0.0,15.863942322,29.242365,6.08936668684,0.0,3.20568,2.88368668683
 12/26  02:00:00,55.5665815774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  03:00:00,55.5531233285,0.0,0.0,0.0,15.863942322,29.242365,6.08943751576,0.0,3.20568,2.88375751576
 12/26  04:00:00,55.5360081359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  05:00:00,56.5874703524,0.0,0.0,0.0,15.863942322,29.242365,6.08931000059,0.0,3.20568,2.88363000059
 12/26  06:00:00,56.4126801792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  07:00:00,64.6542753522,7.82079587941,0.0,0.0,15.863942322,29.818365,254.310080888,248.220700081,3.20568,2.88370080739
 12/26  08:00:00,121.9083709,7.82079587941,0.00136545864749,0.0,80.527626,29.818365,182.851991155,176.759398521,3.20568,2.88691263371
 12/26  09:00:00,165.711620808,7.82079587941,0.00829500839456,0.0,80.527626,75.0917375,136.769783298,104.060391575,24.0426,8.66679172253
 12/26  10:00:00,165.979166925,8.11240120976,0.00450338443229,0.0,80.527626,75.0917375,99.2178945626,60.6569151517,24.0426,14.5183794109
 12/26  11:00:00,170.637033029,8.78109746918,0.00256455615613,0.0,80.527626,79.0911225,81.2464840758,34.6591181319,32.0568,14.5305659439
 12/26  12:00:00,174.808496374,9.65602791434,2.5701559003,0.0,80.527626,79.0911225,52.6549003802,3.13112377494,32.0568,17.4669766053
 12/26  13:00:00,182.798891774,10.9701626036,9.91943436284,0.0,80.527626,79.0911225,52.463910194,0.0,32.0568,20.407110194
 12/26  14:00:00,187.439070478,12.3121872763,17.1688433904,0.0,80.527626,75.0917375,38.6911490769,2.23512319517,16.0284,20.4276258817
 12/26  15:00:00,192.681868185,13.4877039662,21.2339750313,0.0,80.527626,75.0917375,31.865584534,1.31496917431,16.0284,14.5222153597
 12/26  16:00:00,193.675313538,13.8001052745,23.9299326952,0.0,80.527626,73.092045,22.9168775525,2.27560509892,3.20568,17.4355924536
 12/26  17:00:00,180.819621412,9.99304055482,14.9974604674,0.0,80.527626,73.092045,9.29635876652,3.20377192868,3.20568,2.88690683783
 12/26  18:00:00,135.011168307,8.11177863825,10.0785880359,0.0,80.527626,29.818365,13.4769274864,7.38448027584,3.20568,2.88676721058
 12/26  19:00:00,133.580034913,7.82880414596,4.67650591944,0.0,80.527626,29.818365,21.9946046129,15.896161506,3.20568,2.8927631069
 12/26  20:00:00,129.25902433,7.82079587941,0.395392859336,0.0,80.527626,29.818365,33.0864295825,24.1076869297,3.20568,5.77306265283
 12/26  21:00:00,128.861780374,7.82079587941,0.0,0.0,80.527626,29.818365,44.5522518131,35.5768365886,3.20568,5.76973522453
 12/26  22:00:00,55.5066021222,0.0,0.0,0.0,15.863942322,29.242365,8.9754730733,0.0,3.20568,5.7697930733
 12/26  23:00:00,55.5463182372,0.0,0.0,0.0,15.863942322,29.242365,6.09371361488,0.0,3.20568,2.88803361488
 12/26  24:00:00,56.2730255903,0.0,0.0,0.0,15.863942322,29.242365,6.09197579224,0.0,3.20568,2.88629579224
 12/27  01:00:00,55.5518834847,0.0,0.0,0.0,15.863942322,29.242365,6.08938783267,0.0,3.20568,2.88370783267
 12/27  02:00:00,55.5440153434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  03:00:00,55.5379229323,0.0,0.0,0.0,15.863942322,29.242365,6.0894619537,0.0,3.20568,2.8837819537
 12/27  04:00:00,55.5325036685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.741846669,0.0,0.0,0.0,15.863942322,29.242365,6.08933744531,0.0,3.20568,2.88365744531
 12/27  06:00:00,55.7236099138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  07:00:00,64.2606875228,7.82079587941,0.0,0.0,15.863942322,29.818365,183.737518071,177.648106556,3.20568,2.88373151502
 12/27  08:00:00,121.846602711,7.82079587941,0.00160042607291,0.0,80.527626,29.818365,129.583330271,123.490826424,3.20568,2.88682384731
 12/27  09:00:00,165.664006769,7.82079587941,0.0102073661549,0.0,80.527626,75.0917375,83.2659959506,50.5551688971,24.0426,8.66822705352
 12/27  10:00:00,167.962430371,7.92377007914,2.16483182762,0.0,80.527626,75.0917375,62.0394379971,23.4788790607,24.0426,14.5179589364
 12/27  11:00:00,178.894666982,8.65202941351,8.32626703119,0.0,80.527626,79.0911225,58.2314613804,11.6466637226,32.0568,14.5279976578
 12/27  12:00:00,186.80298585,9.16104776128,14.9514649716,0.0,80.527626,79.0911225,49.5374582163,0.00879401025044,32.0568,17.471864206
 12/27  13:00:00,194.433764673,10.519889676,21.8858690929,0.0,80.527626,79.0911225,52.4639242858,0.0,32.0568,20.4071242858
 12/27  14:00:00,200.728214505,11.9117327063,30.7339684878,0.0,80.527626,75.0917375,36.4649379888,0.00940820065513,16.0284,20.4271297881
 12/27  15:00:00,210.104505871,13.3128455303,38.6791451076,0.0,80.527626,75.0917375,30.5576060104,0.00887027515321,16.0284,14.5203357352
 12/27  16:00:00,201.356713644,12.399985459,32.8890666128,0.0,80.527626,73.092045,20.7392173182,0.0927937504486,3.20568,17.4407435678
 12/27  17:00:00,186.773885726,9.43667911713,21.4322343897,0.0,80.527626,73.092045,6.13291513368,0.0402449506291,3.20568,2.88699018305
 12/27  18:00:00,138.667304924,7.97247727993,13.8186823156,0.0,80.527626,29.818365,7.99800406301,1.90547161044,3.20568,2.88685245257
 12/27  19:00:00,141.328744823,7.82197929278,12.3580435858,0.0,80.527626,29.818365,13.3501306751,4.3789306052,3.20568,5.76552006986
 12/27  20:00:00,139.676110416,7.82079587941,10.475735808,0.0,80.527626,29.818365,16.6619445451,7.68274490232,3.20568,5.77351964278
 12/27  21:00:00,136.716110418,7.82079587941,7.56556417716,0.0,80.527626,29.818365,20.9314838665,11.955997988,3.20568,5.7698058785
 12/27  22:00:00,55.7372423734,0.0,0.0,0.0,15.863942322,29.242365,8.97528497227,0.0,3.20568,5.76960497227
 12/27  23:00:00,55.6042786799,0.0,0.0,0.0,15.863942322,29.242365,6.09395045259,0.0,3.20568,2.88827045259
 12/27  24:00:00,56.3273355209,0.0,0.0,0.0,15.863942322,29.242365,6.09181910535,0.0,3.20568,2.88613910535
 12/28  01:00:00,55.6093211381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.5932335867,0.0,0.0,0.0,15.863942322,29.242365,6.08930321302,0.0,3.20568,2.88362321302
 12/28  03:00:00,55.5806566101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  04:00:00,55.5748802937,0.0,0.0,0.0,15.863942322,29.242365,6.08938057579,0.0,3.20568,2.88370057579
 12/28  05:00:00,55.7881993496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  06:00:00,55.7690581996,0.0,0.0,0.0,15.863942322,29.242365,6.08945779507,0.0,3.20568,2.88377779507
 12/28  07:00:00,64.1797640415,7.82079587941,0.0,0.0,15.863942322,29.818365,137.906175718,134.680495718,3.20568,0.02
 12/28  08:00:00,121.803563252,7.82079587941,0.00136920880189,0.0,80.527626,29.818365,102.390461773,96.297834933,3.20568,2.88694684025
 12/28  09:00:00,165.647669918,7.82079587941,0.00547953820538,0.0,80.527626,75.0917375,86.6629786268,53.9528416362,24.0426,8.66753699068
 12/28  10:00:00,165.722312876,7.87650132357,0.00418846788568,0.0,80.527626,75.0917375,78.929968244,40.3687067008,24.0426,14.5186615432
 12/28  11:00:00,172.469582877,8.55179485256,2.05645938793,0.0,80.527626,79.0911225,69.5340873274,20.0466836389,32.0568,17.4306036885
 12/28  12:00:00,177.992288362,9.40604568704,5.98477029639,0.0,80.527626,79.0911225,49.5200868305,0.0,32.0568,17.4632868305
 12/28  13:00:00,183.614575656,10.9740791129,10.7226165738,0.0,80.527626,79.0911225,52.4683144592,0.0,32.0568,20.4115144592
 12/28  14:00:00,187.596203522,12.4394204237,17.2100257722,0.0,80.527626,75.0917375,38.5057964703,2.0467961502,16.0284,20.4306003201
 12/28  15:00:00,194.796853916,13.5708667754,23.2695131404,0.0,80.527626,75.0917375,30.6634656402,0.111185615486,16.0284,14.5238800247
 12/28  16:00:00,194.751562623,13.6999947208,25.1091671612,0.0,80.527626,73.092045,18.4801528802,0.740880063866,3.20568,14.5335928164
 12/28  17:00:00,179.870456512,9.85059697144,14.2043830598,0.0,80.527626,73.092045,9.19751609178,3.10474104523,3.20568,2.88709504654
 12/28  18:00:00,132.658010195,8.03763788844,7.82225296975,0.0,80.527626,29.818365,15.5572155372,9.46457000569,3.20568,2.88696553154
 12/28  19:00:00,130.406528477,7.82079587941,1.54234315895,0.0,80.527626,29.818365,34.8415478721,25.8702613643,3.20568,5.76560650773
 12/28  20:00:00,129.080015197,7.82079587941,0.0,0.0,80.527626,29.818365,55.0595382134,46.0799476236,3.20568,5.7739105898
 12/28  21:00:00,129.062530696,7.82079587941,0.0,0.0,80.527626,29.818365,69.9660175369,60.9914562625,3.20568,5.76888127442
 12/28  22:00:00,55.6334651324,0.0,0.0,0.0,15.863942322,29.242365,8.97543407996,0.0,3.20568,5.76975407996
 12/28  23:00:00,55.5095830525,0.0,0.0,0.0,15.863942322,29.242365,6.09371834574,0.0,3.20568,2.88803834574
 12/28  24:00:00,56.2557021894,0.0,0.0,0.0,15.863942322,29.242365,6.09188355365,0.0,3.20568,2.88620355365
 12/29  01:00:00,55.5309889737,0.0,0.0,0.0,15.863942322,29.242365,6.08936176523,0.0,3.20568,2.88368176523
 12/29  02:00:00,55.5147270786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  03:00:00,55.5046865994,0.0,0.0,0.0,15.863942322,29.242365,6.08944220298,0.0,3.20568,2.88376220298
 12/29  04:00:00,55.5027515519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  05:00:00,56.5522176194,0.0,0.0,0.0,15.863942322,29.242365,6.08932345089,0.0,3.20568,2.88364345089
 12/29  06:00:00,56.3773293369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  07:00:00,65.250531945,7.82079587941,0.0,0.0,15.863942322,29.818365,407.930294553,401.840890734,3.20568,2.88372381918
 12/29  08:00:00,122.381321203,7.82079587941,0.00131587719472,0.0,80.527626,29.818365,232.621083472,226.528606092,3.20568,2.88679737939
 12/29  09:00:00,165.783871555,7.82079587941,0.0128792710867,0.0,80.527626,75.0917375,130.495971841,97.7855542029,24.0426,8.6678176381
 12/29  10:00:00,166.116579158,7.99012743836,0.275037114343,0.0,80.527626,75.0917375,77.5506845951,38.9893318385,24.0426,14.5187527566
 12/29  11:00:00,175.261543168,8.70897980901,4.67029852793,0.0,80.527626,79.0911225,62.6972765284,16.1112452381,32.0568,14.5292312903
 12/29  12:00:00,184.492386558,9.64508615512,12.1825367709,0.0,80.527626,79.0911225,49.5276732495,0.0,32.0568,17.4708732495
 12/29  13:00:00,194.282823599,11.2420059412,21.038300782,0.0,80.527626,79.0911225,52.4662474068,0.0,32.0568,20.4094474068
 12/29  14:00:00,197.816725673,12.963516281,26.8303798297,0.0,80.527626,75.0917375,36.4923001659,0.0340882163015,16.0284,20.4298119496
 12/29  15:00:00,206.000567594,14.102337245,33.8622428414,0.0,80.527626,75.0917375,30.5496181991,0.0,16.0284,14.5212181991
 12/29  16:00:00,210.082475461,15.0117362073,39.0300107948,0.0,80.527626,73.092045,20.6465552169,0.0,3.20568,17.4408752169
 12/29  17:00:00,194.812381824,10.9011777505,28.0043701931,0.0,80.527626,73.092045,6.11231384307,0.0197071010421,3.20568,2.88692674203
 12/29  18:00:00,139.607875199,8.30137514851,14.4445451259,0.0,80.527626,29.818365,6.97832653022,0.885665011029,3.20568,2.88698151919
 12/29  19:00:00,136.354474409,7.87309977647,7.38318460979,0.0,80.527626,29.818365,19.6471754839,10.6760315046,3.20568,5.76546397928
 12/29  20:00:00,129.767581264,7.82079587941,0.886685472042,0.0,80.527626,29.818365,33.7192441038,24.7400481032,3.20568,5.77351600064
 12/29  21:00:00,128.870358929,7.82079587941,0.0,0.0,80.527626,29.818365,44.7144619413,35.7389623038,3.20568,5.76981963746
 12/29  22:00:00,55.5019040423,0.0,0.0,0.0,15.863942322,29.242365,8.97532691758,0.0,3.20568,5.76964691758
 12/29  23:00:00,55.5365391883,0.0,0.0,0.0,15.863942322,29.242365,6.09396084359,0.0,3.20568,2.88828084359
 12/29  24:00:00,56.2708181248,0.0,0.0,0.0,15.863942322,29.242365,6.09182938409,0.0,3.20568,2.88614938409
 12/30  01:00:00,55.5439912657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.5400896504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  03:00:00,55.5312444738,0.0,0.0,0.0,15.863942322,29.242365,6.08805324152,0.0,3.20568,2.88237324152
 12/30  04:00:00,55.5200802298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.7284263465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.7093774631,0.0,0.0,0.0,15.863942322,29.242365,6.08814721751,0.0,3.20568,2.88246721751
 12/30  07:00:00,55.7130000702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  08:00:00,48.5133830674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  09:00:00,47.1387877342,0.0,0.0,0.0,15.863942322,29.242365,6.08810792288,0.0,3.20568,2.88242792288
 12/30  10:00:00,47.2190255608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,47.2617689075,0.0,0.0,0.0,15.863942322,29.242365,6.08939539898,0.0,3.20568,2.88371539898
 12/30  12:00:00,47.9684509998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  13:00:00,47.2996751831,0.0,0.0,0.0,15.863942322,29.242365,6.08947863853,0.0,3.20568,2.88379863853
 12/30  14:00:00,47.3486195199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.365457582,0.0,0.0,0.0,15.863942322,29.242365,6.08810151002,0.0,3.20568,2.88242151002
 12/30  16:00:00,51.9446343603,0.498281264356,4.07914703742,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,49.5576696589,0.260665619633,2.02623489014,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,51.5248462179,0.0,0.0,0.0,15.863942322,29.242365,6.08806231738,0.0,3.20568,2.88238231738
 12/30  19:00:00,55.7721150971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.9905632028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.974681717,0.0,0.0,0.0,15.863942322,29.242365,6.08815651583,0.0,3.20568,2.88247651583
 12/30  22:00:00,55.834512795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.6581417499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  24:00:00,56.3257568608,0.0,0.0,0.0,15.863942322,29.242365,6.08811734182,0.0,3.20568,2.88243734182
 12/31  01:00:00,55.6368223086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  02:00:00,55.6405255279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.6294254353,0.0,0.0,0.0,15.863942322,29.242365,6.08808073771,0.0,3.20568,2.88240073771
 12/31  04:00:00,55.6117761704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.8351597921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.8399889278,0.0,0.0,0.0,15.863942322,29.242365,6.08804379491,0.0,3.20568,2.88236379491
 12/31  07:00:00,55.8736560701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,48.673714538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  09:00:00,47.288235566,0.0,0.0,0.0,15.863942322,29.242365,6.08934126065,0.0,3.20568,2.88366126065
 12/31  10:00:00,47.3599643089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  11:00:00,47.3967514199,0.0,0.0,0.0,15.863942322,29.242365,6.08942751374,0.0,3.20568,2.88374751374
 12/31  12:00:00,48.0991793063,0.0,0.0,0.0,15.863942322,29.242365,6.08931410444,0.0,3.20568,2.88363410444
 12/31  13:00:00,47.4140026225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  14:00:00,47.4486124738,0.0,0.0,0.0,15.863942322,29.242365,6.0894003486,0.0,3.20568,2.8837203486
 12/31  15:00:00,47.4642298789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,47.455292519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,47.3398096588,0.0,0.0,0.0,15.863942322,29.242365,6.08809397763,0.0,3.20568,2.88241397763
 12/31  18:00:00,51.6024529179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.8806458624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,56.1540378067,0.0,0.0,0.0,15.863942322,29.242365,6.0880573334,0.0,3.20568,2.8823773334
 12/31  21:00:00,56.133539373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.9695401284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.7654973841,0.0,0.0,0.0,15.863942322,29.242365,6.08815418777,0.0,3.20568,2.88247418777
 12/31  24:00:00,56.4590154589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
